Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
29.01.2018;09:45:00;1335;0.9;29
29.01.2018;09:55:00;1386;1.1;30
29.01.2018;10:05:00;1890;1.4;30
29.01.2018;10:15:00;2710;1.8;31
29.01.2018;10:25:00;3236;2.3;33
29.01.2018;10:35:00;3396;2.9;34
29.01.2018;10:45:00;3584;3.5;35
29.01.2018;10:55:00;3741;4.1;37
29.01.2018;11:05:00;3743;4.7;38
29.01.2018;11:15:00;3972;5.3;39
29.01.2018;11:25:00;4145;6.0;39
29.01.2018;11:35:00;4379;6.7;40
29.01.2018;11:45:00;4519;7.5;41
29.01.2018;11:55:00;4829;8.3;42
29.01.2018;12:05:00;5088;9.1;43
29.01.2018;12:15:00;5247;9.9;44
29.01.2018;12:25:00;5393;10.8;45
29.01.2018;12:35:00;5418;11.7;46
29.01.2018;12:45:00;5392;12.6;47
29.01.2018;12:55:00;5421;13.5;48
29.01.2018;13:05:00;5192;14.4;48
29.01.2018;13:15:00;5372;15.3;48
29.01.2018;13:25:00;5324;16.1;49
29.01.2018;13:35:00;5226;17.0;45
29.01.2018;13:45:00;5143;17.9;45
29.01.2018;13:55:00;5086;18.7;46
29.01.2018;14:05:00;5012;19.5;47
29.01.2018;14:15:00;4962;20.3;47
29.01.2018;14:25:00;4834;21.2;48
29.01.2018;14:35:00;4667;21.9;48
29.01.2018;14:45:00;4302;22.7;47
29.01.2018;14:55:00;3720;23.3;46
29.01.2018;15:05:00;3039;23.8;45
29.01.2018;15:15:00;2360;24.3;43
29.01.2018;15:25:00;1625;24.6;42
29.01.2018;15:35:00;1070;24.8;40
29.01.2018;15:45:00;1240;25.0;39
29.01.2018;15:55:00;1087;25.2;38
29.01.2018;16:05:00;962;25.3;37
29.01.2018;16:15:00;780;25.5;37
29.01.2018;16:25:00;356;25.5;36
29.01.2018;16:35:00;280;25.6;35
29.01.2018;16:45:00;251;25.6;35
29.01.2018;16:55:00;212;25.7;35
29.01.2018;17:05:00;171;25.7;34
29.01.2018;17:15:00;133;25.7;34
29.01.2018;17:25:00;103;25.7;34
29.01.2018;17:35:00;5;25.8;2
30.01.2018;08:10:00;0;0;5
30.01.2018;08:25:00;234;0;26
30.01.2018;08:35:00;294;0;27
30.01.2018;08:45:00;420;0.1;27
30.01.2018;08:55:00;506;0.2;27
30.01.2018;09:05:00;482;0.3;28
30.01.2018;09:15:00;568;0.3;28
30.01.2018;09:25:00;683;0.5;28
30.01.2018;09:35:00;884;0.6;29
30.01.2018;09:45:00;1458;0.8;29
30.01.2018;09:55:00;1716;1.1;29
30.01.2018;10:05:00;1781;1.4;30
30.01.2018;10:15:00;2140;1.7;31
30.01.2018;10:25:00;1359;2.0;31
30.01.2018;10:35:00;1203;2.2;31
30.01.2018;10:45:00;1342;2.4;31
30.01.2018;10:55:00;1790;2.7;31
30.01.2018;11:05:00;2285;3.0;32
30.01.2018;11:15:00;3034;3.5;34
30.01.2018;11:25:00;3460;4.0;34
30.01.2018;11:35:00;1520;4.3;34
30.01.2018;11:45:00;1229;4.5;33
30.01.2018;11:55:00;1096;4.7;33
30.01.2018;12:05:00;724;4.9;32
30.01.2018;12:15:00;917;5.0;32
30.01.2018;12:25:00;1123;5.2;32
30.01.2018;12:35:00;1265;5.4;32
30.01.2018;12:45:00;1563;5.6;32
30.01.2018;12:55:00;1741;5.9;33
30.01.2018;13:05:00;1645;6.2;33
30.01.2018;13:15:00;1588;6.4;33
30.01.2018;13:25:00;1611;6.7;33
30.01.2018;13:35:00;1590;7.0;33
30.01.2018;13:45:00;1763;7.3;34
30.01.2018;13:55:00;1615;7.5;34
30.01.2018;14:05:00;1487;7.8;34
30.01.2018;14:15:00;1169;8.0;33
30.01.2018;14:25:00;936;8.1;33
30.01.2018;14:35:00;692;8.3;32
30.01.2018;14:45:00;543;8.4;32
30.01.2018;14:55:00;513;8.4;32
30.01.2018;15:05:00;506;8.5;32
30.01.2018;15:15:00;471;8.6;32
30.01.2018;15:25:00;520;8.7;32
30.01.2018;15:35:00;629;8.8;32
30.01.2018;15:45:00;607;8.9;32
30.01.2018;15:55:00;678;9.0;32
30.01.2018;16:05:00;704;9.1;32
30.01.2018;16:15:00;584;9.2;32
30.01.2018;16:25:00;481;9.3;32
30.01.2018;16:35:00;464;9.4;32
30.01.2018;16:45:00;335;9.4;32
30.01.2018;16:55:00;244;9.5;32
30.01.2018;17:05:00;198;9.5;32
30.01.2018;17:15:00;116;9.5;32
30.01.2018;17:25:00;0;9.5;2
30.01.2018;17:35:00;0;9.5;0
30.01.2018;17:45:00;0;9.5;0
31.01.2018;07:55:00;0;0;2
31.01.2018;08:10:00;238;0;26
31.01.2018;08:20:00;238;0;26
31.01.2018;08:30:00;358;0.1;27
31.01.2018;08:40:00;454;0.2;27
31.01.2018;08:50:00;490;0.2;28
31.01.2018;09:00:00;445;0.3;28
31.01.2018;09:10:00;628;0.4;28
31.01.2018;09:20:00;653;0.5;28
31.01.2018;09:30:00;789;0.6;29
31.01.2018;09:40:00;812;0.8;29
31.01.2018;09:50:00;740;0.9;29
31.01.2018;10:00:00;1433;1.1;29
31.01.2018;10:10:00;1779;1.5;30
31.01.2018;10:20:00;1331;1.7;30
31.01.2018;10:30:00;1665;1.9;31
31.01.2018;10:40:00;2321;2.3;31
31.01.2018;10:50:00;2331;2.7;32
31.01.2018;11:00:00;2732;3.1;33
31.01.2018;11:10:00;3770;3.7;35
31.01.2018;11:20:00;3304;4.3;36
31.01.2018;11:30:00;2365;4.7;36
31.01.2018;11:40:00;2662;5.1;36
31.01.2018;11:50:00;3473;5.6;36
31.01.2018;12:00:00;6048;6.5;39
31.01.2018;12:10:00;5491;7.5;42
31.01.2018;12:20:00;5566;8.4;43
31.01.2018;12:30:00;5551;9.3;45
31.01.2018;12:40:00;5707;10.2;46
31.01.2018;12:50:00;4954;11.1;45
31.01.2018;13:00:00;5674;12.0;47
31.01.2018;13:10:00;4223;12.8;47
31.01.2018;13:20:00;2422;13.3;44
31.01.2018;13:30:00;2529;13.7;43
31.01.2018;13:40:00;2866;14.2;42
31.01.2018;13:50:00;3367;14.7;42
31.01.2018;14:00:00;5842;15.6;44
31.01.2018;14:10:00;2821;16.2;44
31.01.2018;14:20:00;1857;16.6;42
31.01.2018;14:30:00;1925;16.9;40
31.01.2018;14:40:00;1904;17.2;40
31.01.2018;14:50:00;1701;17.5;39
31.01.2018;15:00:00;4158;18.0;39
31.01.2018;15:10:00;2572;18.5;40
31.01.2018;15:20:00;1687;18.9;39
31.01.2018;15:30:00;1403;19.1;38
31.01.2018;15:40:00;1210;19.3;37
31.01.2018;15:50:00;935;19.5;36
31.01.2018;16:00:00;503;19.6;35
31.01.2018;16:10:00;488;19.7;35
31.01.2018;16:20:00;313;19.7;34
31.01.2018;16:30:00;379;19.8;34
31.01.2018;16:40:00;294;19.9;34
31.01.2018;16:50:00;305;19.9;34
31.01.2018;17:00:00;205;20.0;33
31.01.2018;17:10:00;135;20.0;33
31.01.2018;17:20:00;85;20.0;30
31.01.2018;17:30:00;0;20.0;0
31.01.2018;17:35:00;0;20.0;0
01.02.2018;08:10:00;0;0;15
01.02.2018;08:25:00;144;0;26
01.02.2018;08:35:00;185;0;26
01.02.2018;08:45:00;196;0;27
01.02.2018;08:55:00;218;0.1;27
01.02.2018;09:05:00;268;0.1;28
01.02.2018;09:15:00;251;0.1;28
01.02.2018;09:25:00;283;0.2;28
01.02.2018;09:35:00;378;0.3;28
01.02.2018;09:45:00;479;0.3;29
01.02.2018;09:55:00;599;0.4;29
01.02.2018;10:05:00;652;0.5;29
01.02.2018;10:15:00;829;0.7;29
01.02.2018;10:25:00;778;0.8;29
01.02.2018;10:35:00;837;0.9;29
01.02.2018;10:45:00;723;1.0;30
01.02.2018;10:55:00;854;1.2;30
01.02.2018;11:05:00;801;1.3;30
01.02.2018;11:15:00;796;1.5;30
01.02.2018;11:25:00;787;1.6;30
01.02.2018;11:35:00;962;1.7;30
01.02.2018;11:45:00;1230;1.9;30
01.02.2018;11:55:00;1329;2.1;30
01.02.2018;12:05:00;1137;2.3;31
01.02.2018;12:15:00;1239;2.5;31
01.02.2018;12:25:00;1794;2.8;31
01.02.2018;12:35:00;1324;3.1;32
01.02.2018;12:45:00;1177;3.2;31
01.02.2018;12:55:00;567;3.4;31
01.02.2018;13:05:00;505;3.5;31
01.02.2018;13:15:00;442;3.5;31
01.02.2018;13:25:00;822;3.6;31
01.02.2018;13:35:00;993;3.8;31
01.02.2018;13:45:00;616;3.9;31
01.02.2018;13:55:00;956;4.1;31
01.02.2018;14:05:00;858;4.2;31
01.02.2018;14:15:00;1001;4.4;31
01.02.2018;14:25:00;851;4.5;31
01.02.2018;14:35:00;1087;4.7;31
01.02.2018;14:45:00;1520;4.9;31
01.02.2018;14:55:00;1833;5.2;32
01.02.2018;15:05:00;794;5.4;32
01.02.2018;15:15:00;373;5.4;31
01.02.2018;15:25:00;234;5.5;31
01.02.2018;15:35:00;462;5.5;31
01.02.2018;15:45:00;627;5.6;31
01.02.2018;15:55:00;693;5.7;31
01.02.2018;16:05:00;669;5.9;31
01.02.2018;16:15:00;601;6.0;31
01.02.2018;16:25:00;239;6.0;31
01.02.2018;16:35:00;266;6.1;31
01.02.2018;16:45:00;270;6.1;31
01.02.2018;16:55:00;198;6.1;31
01.02.2018;17:05:00;158;6.2;31
01.02.2018;17:15:00;118;6.2;31
01.02.2018;17:25:00;109;6.2;31
01.02.2018;18:00:00;0;6.2;0
02.02.2018;08:10:00;0;0;0
02.02.2018;08:25:00;131;0;26
02.02.2018;08:35:00;149;0;26
02.02.2018;08:45:00;194;0;27
02.02.2018;08:55:00;235;0.1;27
02.02.2018;09:05:00;276;0.1;27
02.02.2018;09:15:00;301;0.2;28
02.02.2018;09:25:00;471;0.2;28
02.02.2018;09:35:00;850;0.4;28
02.02.2018;09:45:00;1002;0.5;28
02.02.2018;09:55:00;1635;0.8;29
02.02.2018;10:05:00;2559;1.1;29
02.02.2018;10:15:00;3263;1.7;31
02.02.2018;10:25:00;3623;2.2;33
02.02.2018;10:35:00;4515;3.0;35
02.02.2018;10:45:00;2218;3.4;35
02.02.2018;10:55:00;2012;3.7;35
02.02.2018;11:05:00;1680;4.1;34
02.02.2018;11:15:00;1680;4.3;34
02.02.2018;11:25:00;1363;4.6;34
02.02.2018;11:35:00;802;4.9;34
02.02.2018;11:45:00;680;5.0;33
02.02.2018;11:55:00;1706;5.2;33
02.02.2018;12:05:00;2961;5.9;35
02.02.2018;12:15:00;6426;7.0;40
02.02.2018;12:25:00;5928;8.0;42
02.02.2018;12:35:00;1484;8.6;42
02.02.2018;12:45:00;5359;9.2;41
02.02.2018;12:55:00;5349;10.1;44
02.02.2018;13:05:00;6138;11.0;45
02.02.2018;13:15:00;4557;11.8;44
02.02.2018;13:25:00;6229;12.7;46
02.02.2018;13:35:00;3945;13.4;45
02.02.2018;13:45:00;5739;14.4;47
02.02.2018;13:55:00;5794;15.3;48
02.02.2018;14:05:00;1191;15.8;45
02.02.2018;14:15:00;5573;16.4;45
02.02.2018;14:25:00;5696;17.3;46
02.02.2018;14:35:00;5304;18.1;47
02.02.2018;14:45:00;4743;18.9;47
02.02.2018;14:55:00;1744;19.2;43
02.02.2018;15:05:00;1182;19.4;41
02.02.2018;15:15:00;944;19.6;39
02.02.2018;15:25:00;597;19.7;38
02.02.2018;15:35:00;490;19.8;37
02.02.2018;15:45:00;416;19.9;36
02.02.2018;15:55:00;289;19.9;35
02.02.2018;16:05:00;521;20.0;35
02.02.2018;16:15:00;524;20.1;34
02.02.2018;16:25:00;478;20.2;34
02.02.2018;16:35:00;377;20.2;34
02.02.2018;16:45:00;274;20.3;34
02.02.2018;16:55:00;187;20.3;33
02.02.2018;17:05:00;156;20.3;33
02.02.2018;17:15:00;114;20.4;33
02.02.2018;17:25:00;89;20.4;33
02.02.2018;17:35:00;0;20.4;0
02.02.2018;18:00:00;0;20.4;0
03.02.2018;08:05:00;0;0;11
03.02.2018;08:20:00;172;0;26
03.02.2018;08:30:00;268;0;26
03.02.2018;08:40:00;364;0.1;27
03.02.2018;08:50:00;395;0.1;27
03.02.2018;09:00:00;389;0.2;27
03.02.2018;09:10:00;484;0.3;28
03.02.2018;09:20:00;573;0.4;28
03.02.2018;09:30:00;621;0.5;28
03.02.2018;09:40:00;805;0.6;28
03.02.2018;09:50:00;1092;0.8;29
03.02.2018;10:00:00;1194;1.0;29
03.02.2018;10:10:00;1132;1.1;29
03.02.2018;10:20:00;1332;1.4;29
03.02.2018;10:30:00;1165;1.6;30
03.02.2018;10:40:00;1059;1.7;30
03.02.2018;10:50:00;1118;1.9;30
03.02.2018;11:00:00;1126;2.1;30
03.02.2018;11:10:00;1425;2.3;30
03.02.2018;11:20:00;1267;2.5;30
03.02.2018;11:30:00;1591;2.8;31
03.02.2018;11:40:00;1528;3.0;31
03.02.2018;11:50:00;2000;3.3;32
03.02.2018;12:00:00;2605;3.7;32
03.02.2018;12:10:00;6392;4.7;36
03.02.2018;12:20:00;5769;5.4;38
03.02.2018;12:30:00;2439;5.9;37
03.02.2018;12:40:00;1582;6.2;36
03.02.2018;12:50:00;1007;6.4;35
03.02.2018;13:00:00;809;6.5;34
03.02.2018;13:10:00;1759;6.7;34
03.02.2018;13:20:00;1530;7.0;34
03.02.2018;13:30:00;1945;7.3;34
03.02.2018;13:40:00;937;7.4;33
03.02.2018;13:50:00;743;7.6;33
03.02.2018;14:00:00;869;7.7;32
03.02.2018;14:10:00;1108;7.9;32
03.02.2018;14:20:00;2830;8.3;33
03.02.2018;14:30:00;2462;8.6;34
03.02.2018;14:40:00;2941;9.3;36
03.02.2018;14:50:00;2937;9.7;36
03.02.2018;15:00:00;2911;10.2;37
03.02.2018;15:10:00;4129;10.9;38
03.02.2018;15:20:00;1496;11.3;37
03.02.2018;15:30:00;2270;11.7;37
03.02.2018;15:40:00;1697;12.1;37
03.02.2018;15:50:00;944;12.2;35
03.02.2018;16:00:00;976;12.4;35
03.02.2018;16:10:00;636;12.5;34
03.02.2018;16:20:00;525;12.6;33
03.02.2018;16:30:00;633;12.7;33
03.02.2018;16:40:00;493;12.8;33
03.02.2018;16:50:00;320;12.9;33
03.02.2018;17:00:00;286;12.9;32
03.02.2018;17:10:00;203;12.9;32
03.02.2018;17:20:00;121;13.0;32
03.02.2018;17:30:00;15;13.0;26
03.02.2018;17:40:00;0;13.0;0
03.02.2018;18:00:00;0;13.0;0
04.02.2018;07:55:00;78;0;21
04.02.2018;08:10:00;323;0;25
04.02.2018;08:20:00;397;0.1;26
04.02.2018;08:30:00;518;0.1;26
04.02.2018;08:40:00;599;0.2;27
04.02.2018;08:50:00;614;0.3;27
04.02.2018;09:00:00;596;0.4;28
04.02.2018;09:10:00;650;0.6;28
04.02.2018;09:20:00;659;0.7;28
04.02.2018;09:30:00;806;0.8;28
04.02.2018;09:40:00;1198;1.0;28
04.02.2018;09:50:00;1397;1.2;29
04.02.2018;10:00:00;1829;1.5;29
04.02.2018;10:10:00;2770;1.9;30
04.02.2018;10:20:00;3483;2.4;32
04.02.2018;10:30:00;3386;3.0;34
04.02.2018;10:40:00;3350;3.6;35
04.02.2018;10:50:00;3485;4.2;36
04.02.2018;11:00:00;3986;4.8;37
04.02.2018;11:10:00;4364;5.5;38
04.02.2018;11:20:00;4639;6.3;39
04.02.2018;11:30:00;4928;7.1;40
04.02.2018;11:40:00;5182;7.9;42
04.02.2018;11:50:00;4810;8.7;42
04.02.2018;12:00:00;6171;9.7;45
04.02.2018;12:10:00;6071;10.8;46
04.02.2018;12:20:00;2178;11.3;44
04.02.2018;12:30:00;1384;11.5;41
04.02.2018;12:40:00;1294;11.8;39
04.02.2018;12:50:00;925;11.9;38
04.02.2018;13:00:00;965;12.1;36
04.02.2018;13:10:00;973;12.3;36
04.02.2018;13:20:00;1493;12.5;35
04.02.2018;13:30:00;1473;12.7;35
04.02.2018;13:40:00;2188;13.1;35
04.02.2018;13:50:00;1600;13.4;35
04.02.2018;14:00:00;1340;13.6;35
04.02.2018;14:10:00;1591;13.8;35
04.02.2018;14:20:00;1439;14.1;35
04.02.2018;14:30:00;1372;14.3;34
04.02.2018;14:40:00;2216;14.6;34
04.02.2018;14:50:00;2133;15.0;35
04.02.2018;15:00:00;2732;15.5;36
04.02.2018;15:10:00;2547;15.9;36
04.02.2018;15:20:00;2219;16.3;36
04.02.2018;15:30:00;1589;16.6;36
04.02.2018;15:40:00;1351;16.8;35
04.02.2018;15:50:00;1409;17.0;35
04.02.2018;16:00:00;1131;17.2;34
04.02.2018;16:10:00;925;17.4;34
04.02.2018;16:20:00;763;17.5;33
04.02.2018;16:30:00;597;17.6;33
04.02.2018;16:40:00;584;17.7;33
04.02.2018;16:50:00;407;17.8;32
04.02.2018;17:00:00;360;17.9;32
04.02.2018;17:10:00;218;17.9;32
04.02.2018;17:20:00;136;17.9;32
04.02.2018;17:30:00;102;17.9;32
04.02.2018;18:00:00;0;17.9;0
05.02.2018;08:10:00;16;0;17
05.02.2018;08:25:00;199;0;25
05.02.2018;08:35:00;199;0;26
05.02.2018;08:45:00;165;0;26
05.02.2018;08:55:00;168;0.1;27
05.02.2018;09:05:00;272;0.1;27
05.02.2018;09:15:00;480;0.2;27
05.02.2018;09:25:00;643;0.3;28
05.02.2018;09:35:00;614;0.4;28
05.02.2018;09:45:00;799;0.5;28
05.02.2018;09:55:00;1038;0.7;28
05.02.2018;10:05:00;690;0.8;29
05.02.2018;10:15:00;925;1.0;29
05.02.2018;10:25:00;1212;1.2;29
05.02.2018;10:35:00;1073;1.3;29
05.02.2018;10:45:00;1051;1.5;29
05.02.2018;10:55:00;1077;1.7;30
05.02.2018;11:05:00;1182;1.9;30
05.02.2018;11:15:00;1703;2.1;30
05.02.2018;11:25:00;1808;2.4;31
05.02.2018;11:35:00;1681;2.7;31
05.02.2018;11:45:00;1575;3.0;31
05.02.2018;11:55:00;1670;3.3;32
05.02.2018;12:05:00;1895;3.6;32
05.02.2018;12:15:00;1853;3.9;32
05.02.2018;12:25:00;2437;4.2;33
05.02.2018;12:35:00;2448;4.6;33
05.02.2018;12:45:00;1550;4.9;33
05.02.2018;12:55:00;1512;5.2;33
05.02.2018;13:05:00;1967;5.5;33
05.02.2018;13:15:00;1937;5.8;33
05.02.2018;13:25:00;2510;6.2;34
05.02.2018;13:35:00;1717;6.5;34
05.02.2018;13:45:00;1511;6.8;34
05.02.2018;13:55:00;1759;7.1;34
05.02.2018;14:05:00;2224;7.4;34
05.02.2018;14:15:00;2081;7.8;34
05.02.2018;14:25:00;4524;8.6;37
05.02.2018;14:35:00;1650;8.9;36
05.02.2018;14:45:00;2329;9.3;36
05.02.2018;14:55:00;1755;9.6;35
05.02.2018;15:05:00;1213;9.8;35
05.02.2018;15:15:00;1406;10.0;34
05.02.2018;15:25:00;1109;10.2;34
05.02.2018;15:35:00;1965;10.6;34
05.02.2018;15:45:00;1220;10.8;34
05.02.2018;15:55:00;964;11.0;33
05.02.2018;16:05:00;1077;11.2;33
05.02.2018;16:15:00;841;11.3;33
05.02.2018;16:25:00;560;11.4;32
05.02.2018;16:35:00;367;11.5;32
05.02.2018;16:45:00;302;11.5;32
05.02.2018;16:55:00;261;11.6;32
05.02.2018;17:05:00;229;11.6;32
05.02.2018;17:15:00;173;11.7;32
05.02.2018;17:25:00;117;11.7;32
05.02.2018;17:35:00;94;11.7;31
05.02.2018;18:00:00;0;11.7;0
06.02.2018;08:00:00;0;0;1
06.02.2018;08:15:00;227;0;25
06.02.2018;08:25:00;222;0;25
06.02.2018;08:35:00;397;0.1;26
06.02.2018;08:45:00;552;0.2;26
06.02.2018;08:55:00;539;0.3;27
06.02.2018;09:05:00;624;0.4;27
06.02.2018;09:15:00;722;0.5;27
06.02.2018;09:25:00;758;0.6;28
06.02.2018;09:35:00;779;0.7;28
06.02.2018;09:45:00;741;0.8;28
06.02.2018;09:55:00;813;1.0;28
06.02.2018;10:05:00;897;1.1;29
06.02.2018;10:15:00;1235;1.3;29
06.02.2018;10:25:00;1559;1.6;29
06.02.2018;10:35:00;1520;1.8;29
06.02.2018;10:45:00;1376;2.0;30
06.02.2018;10:55:00;1162;2.2;30
06.02.2018;11:05:00;979;2.4;30
06.02.2018;11:15:00;890;2.6;30
06.02.2018;11:25:00;943;2.7;30
06.02.2018;11:35:00;1063;2.9;30
06.02.2018;11:45:00;1352;3.1;30
06.02.2018;11:55:00;1469;3.4;30
06.02.2018;12:05:00;1460;3.6;31
06.02.2018;12:15:00;1886;3.9;31
06.02.2018;12:25:00;2069;4.2;32
06.02.2018;12:35:00;2246;4.6;32
06.02.2018;12:45:00;2223;4.9;33
06.02.2018;12:55:00;2412;5.3;33
06.02.2018;13:05:00;2690;5.7;34
06.02.2018;13:15:00;3576;6.3;35
06.02.2018;13:25:00;2969;6.8;36
06.02.2018;13:35:00;2507;7.2;36
06.02.2018;13:45:00;3516;7.8;36
06.02.2018;13:55:00;4948;8.6;39
06.02.2018;14:05:00;5710;9.4;40
06.02.2018;14:15:00;3953;10.1;40
06.02.2018;14:25:00;2667;10.6;40
06.02.2018;14:35:00;3485;11.2;40
06.02.2018;14:45:00;2460;11.7;39
06.02.2018;14:55:00;2762;12.1;39
06.02.2018;15:05:00;2075;12.6;38
06.02.2018;15:15:00;3016;13.0;38
06.02.2018;15:25:00;2691;13.5;38
06.02.2018;15:35:00;1263;13.8;37
06.02.2018;15:45:00;1464;14.0;36
06.02.2018;15:55:00;1429;14.3;36
06.02.2018;16:05:00;1384;14.5;35
06.02.2018;16:15:00;901;14.7;34
06.02.2018;16:25:00;891;14.8;34
06.02.2018;16:35:00;609;14.9;33
06.02.2018;16:45:00;431;15.0;33
06.02.2018;16:55:00;338;15.0;33
06.02.2018;17:05:00;292;15.1;32
06.02.2018;17:15:00;209;15.1;32
06.02.2018;17:25:00;146;15.2;32
06.02.2018;17:35:00;98;15.2;32
06.02.2018;17:45:00;0;15.2;0
06.02.2018;18:00:00;0;15.2;0
07.02.2018;08:15:00;22;0;12
07.02.2018;08:30:00;142;0;25
07.02.2018;08:40:00;133;0;26
07.02.2018;08:50:00;199;0;26
07.02.2018;09:00:00;217;0.1;27
07.02.2018;09:10:00;249;0.1;27
07.02.2018;09:20:00;392;0.2;27
07.02.2018;09:30:00;475;0.2;27
07.02.2018;09:40:00;490;0.3;28
07.02.2018;09:50:00;376;0.4;28
07.02.2018;10:00:00;398;0.5;28
07.02.2018;10:10:00;290;0.5;28
07.02.2018;10:20:00;246;0.6;28
07.02.2018;10:30:00;309;0.6;29
07.02.2018;10:40:00;360;0.7;29
07.02.2018;10:50:00;368;0.7;29
07.02.2018;11:00:00;395;0.8;29
07.02.2018;11:10:00;499;0.9;29
07.02.2018;11:20:00;566;1.0;29
07.02.2018;11:30:00;562;1.1;29
07.02.2018;11:40:00;585;1.1;29
07.02.2018;11:50:00;740;1.3;29
07.02.2018;12:00:00;872;1.4;29
07.02.2018;12:10:00;814;1.5;30
07.02.2018;12:20:00;773;1.7;30
07.02.2018;12:30:00;923;1.8;30
07.02.2018;12:40:00;983;2.0;30
07.02.2018;12:50:00;1225;2.2;30
07.02.2018;13:00:00;1416;2.4;30
07.02.2018;13:10:00;1750;2.7;30
07.02.2018;13:20:00;1887;3.0;31
07.02.2018;13:30:00;2393;3.3;32
07.02.2018;13:40:00;1690;3.6;32
07.02.2018;13:50:00;1429;3.9;32
07.02.2018;14:00:00;1218;4.1;32
07.02.2018;14:10:00;646;4.2;31
07.02.2018;14:20:00;657;4.3;31
07.02.2018;14:30:00;613;4.4;31
07.02.2018;14:40:00;614;4.5;31
07.02.2018;14:50:00;560;4.6;31
07.02.2018;15:00:00;590;4.7;31
07.02.2018;15:10:00;612;4.8;31
07.02.2018;15:20:00;691;4.9;31
07.02.2018;15:30:00;647;5.0;31
07.02.2018;15:40:00;569;5.1;31
07.02.2018;15:50:00;645;5.2;31
07.02.2018;16:00:00;641;5.4;31
07.02.2018;16:10:00;512;5.4;31
07.02.2018;16:20:00;380;5.5;31
07.02.2018;16:30:00;280;5.6;31
07.02.2018;16:40:00;192;5.6;31
07.02.2018;16:50:00;191;5.6;31
07.02.2018;17:00:00;158;5.7;31
07.02.2018;17:10:00;131;5.7;31
07.02.2018;17:20:00;106;5.7;31
07.02.2018;18:00:00;0;5.7;0
08.02.2018;09:00:00;0;0;0
08.02.2018;10:00:00;0;0;0
08.02.2018;10:10:00;77;0;25
08.02.2018;10:20:00;127;0;26
08.02.2018;10:30:00;161;0;26
08.02.2018;10:40:00;176;0;26
08.02.2018;10:50:00;187;0.1;27
08.02.2018;11:00:00;165;0.1;27
08.02.2018;11:10:00;155;0.1;27
08.02.2018;11:20:00;181;0.1;28
08.02.2018;11:30:00;186;0.2;28
08.02.2018;11:40:00;185;0.2;28
08.02.2018;11:50:00;178;0.2;28
08.02.2018;12:00:00;184;0.3;28
08.02.2018;12:10:00;195;0.3;28
08.02.2018;12:20:00;219;0.3;28
08.02.2018;12:30:00;219;0.4;29
08.02.2018;12:40:00;198;0.4;29
08.02.2018;12:50:00;189;0.4;29
08.02.2018;13:00:00;203;0.5;29
08.02.2018;13:10:00;220;0.5;29
08.02.2018;13:20:00;205;0.5;29
08.02.2018;13:30:00;185;0.6;29
08.02.2018;13:40:00;154;0.6;29
08.02.2018;13:50:00;176;0.6;29
08.02.2018;14:00:00;223;0.7;29
08.02.2018;14:10:00;210;0.7;29
08.02.2018;14:20:00;189;0.7;29
08.02.2018;14:30:00;178;0.8;29
08.02.2018;14:40:00;165;0.8;30
08.02.2018;14:50:00;168;0.8;30
08.02.2018;15:00:00;148;0.8;30
08.02.2018;15:10:00;140;0.9;30
08.02.2018;15:20:00;145;0.9;30
08.02.2018;15:30:00;155;0.9;30
08.02.2018;15:40:00;142;0.9;30
08.02.2018;15:50:00;115;1.0;30
08.02.2018;16:00:00;107;1.0;30
08.02.2018;16:10:00;99;1.0;30
08.02.2018;16:20:00;98;1.0;30
08.02.2018;16:30:00;101;1.0;30
08.02.2018;16:40:00;99;1.0;30
08.02.2018;16:50:00;95;1.1;30
08.02.2018;17:00:00;89;1.1;30
08.02.2018;17:10:00;0;1.1;30
08.02.2018;18:00:00;0;1.1;0
09.02.2018;09:00:00;0;0;0
09.02.2018;09:20:00;0;0;0
09.02.2018;09:30:00;111;0;25
09.02.2018;09:40:00;131;0;26
09.02.2018;09:50:00;141;0;26
09.02.2018;10:00:00;152;0;26
09.02.2018;10:10:00;151;0.1;27
09.02.2018;10:20:00;161;0.1;27
09.02.2018;10:30:00;167;0.1;27
09.02.2018;10:40:00;161;0.1;28
09.02.2018;10:50:00;170;0.2;28
09.02.2018;11:00:00;169;0.2;28
09.02.2018;11:10:00;148;0.2;28
09.02.2018;11:20:00;136;0.2;28
09.02.2018;11:30:00;142;0.3;28
09.02.2018;11:40:00;173;0.3;29
09.02.2018;11:50:00;178;0.3;29
09.02.2018;12:00:00;172;0.3;29
09.02.2018;12:10:00;165;0.4;29
09.02.2018;12:20:00;173;0.4;29
09.02.2018;12:30:00;197;0.4;29
09.02.2018;12:40:00;211;0.5;29
09.02.2018;12:50:00;186;0.5;29
09.02.2018;13:00:00;189;0.5;29
09.02.2018;13:10:00;172;0.6;29
09.02.2018;13:20:00;173;0.6;29
09.02.2018;13:30:00;167;0.6;29
09.02.2018;13:40:00;153;0.6;30
09.02.2018;13:50:00;159;0.7;30
09.02.2018;14:00:00;156;0.7;30
09.02.2018;14:10:00;166;0.7;30
09.02.2018;14:20:00;161;0.7;30
09.02.2018;14:30:00;161;0.8;30
09.02.2018;14:40:00;169;0.8;30
09.02.2018;14:50:00;167;0.8;30
09.02.2018;15:00:00;154;0.9;30
09.02.2018;15:10:00;145;0.9;30
09.02.2018;15:20:00;137;0.9;30
09.02.2018;15:30:00;131;0.9;30
09.02.2018;15:40:00;127;0.9;30
09.02.2018;15:50:00;134;1.0;30
09.02.2018;16:00:00;140;1.0;30
09.02.2018;16:10:00;127;1.0;30
09.02.2018;16:20:00;120;1.0;30
09.02.2018;16:30:00;106;1.1;30
09.02.2018;16:40:00;99;1.1;30
09.02.2018;16:50:00;94;1.1;30
09.02.2018;17:00:00;91;1.1;30
09.02.2018;17:10:00;0;1.1;30
09.02.2018;17:20:00;0;1.1;29
09.02.2018;17:30:00;0;1.1;29
09.02.2018;18:00:00;0;1.1;0
10.02.2018;09:00:00;7;0;7
10.02.2018;09:15:00;132;0;25
10.02.2018;09:25:00;124;0;26
10.02.2018;09:35:00;144;0;26
10.02.2018;09:45:00;161;0;26
10.02.2018;09:55:00;200;0.1;27
10.02.2018;10:05:00;212;0.1;27
10.02.2018;10:15:00;200;0.2;27
10.02.2018;10:25:00;163;0.2;28
10.02.2018;10:35:00;160;0.2;28
10.02.2018;10:45:00;171;0.2;28
10.02.2018;10:55:00;179;0.3;28
10.02.2018;11:05:00;227;0.3;28
10.02.2018;11:15:00;226;0.3;28
10.02.2018;11:25:00;220;0.4;28
10.02.2018;11:35:00;245;0.4;28
10.02.2018;11:45:00;293;0.5;29
10.02.2018;11:55:00;217;0.5;29
10.02.2018;12:05:00;176;0.5;29
10.02.2018;12:15:00;215;0.6;29
10.02.2018;12:25:00;400;0.6;29
10.02.2018;12:35:00;386;0.7;29
10.02.2018;12:45:00;443;0.7;29
10.02.2018;12:55:00;394;0.8;29
10.02.2018;13:05:00;392;0.9;29
10.02.2018;13:15:00;336;0.9;29
10.02.2018;13:25:00;398;1.0;29
10.02.2018;13:35:00;320;1.1;29
10.02.2018;13:45:00;284;1.1;29
10.02.2018;13:55:00;231;1.1;29
10.02.2018;14:05:00;210;1.2;29
10.02.2018;14:15:00;223;1.2;29
10.02.2018;14:25:00;269;1.3;29
10.02.2018;14:35:00;396;1.3;29
10.02.2018;14:45:00;254;1.4;30
10.02.2018;14:55:00;364;1.4;30
10.02.2018;15:05:00;209;1.5;30
10.02.2018;15:15:00;186;1.5;30
10.02.2018;15:25:00;139;1.5;30
10.02.2018;15:35:00;119;1.5;30
10.02.2018;15:45:00;119;1.6;30
10.02.2018;15:55:00;131;1.6;30
10.02.2018;16:05:00;150;1.6;30
10.02.2018;16:15:00;182;1.6;30
10.02.2018;16:25:00;135;1.7;30
10.02.2018;16:35:00;133;1.7;30
10.02.2018;16:45:00;116;1.7;30
10.02.2018;16:55:00;153;1.7;30
10.02.2018;17:05:00;112;1.7;30
10.02.2018;17:15:00;99;1.8;30
10.02.2018;17:25:00;95;1.8;30
10.02.2018;17:35:00;90;1.8;30
10.02.2018;18:00:00;0;1.8;0
11.02.2018;08:05:00;0;0;8
11.02.2018;08:20:00;0;0;24
11.02.2018;08:30:00;0;0;25
11.02.2018;08:40:00;155;0;25
11.02.2018;08:50:00;145;0;25
11.02.2018;09:00:00;235;0;26
11.02.2018;09:10:00;216;0.1;26
11.02.2018;09:20:00;241;0.1;27
11.02.2018;09:30:00;321;0.2;27
11.02.2018;09:40:00;288;0.2;27
11.02.2018;09:50:00;320;0.3;27
11.02.2018;10:00:00;281;0.3;28
11.02.2018;10:10:00;296;0.3;28
11.02.2018;10:20:00;340;0.4;28
11.02.2018;10:30:00;585;0.5;28
11.02.2018;10:40:00;617;0.6;28
11.02.2018;10:50:00;590;0.7;28
11.02.2018;11:00:00;714;0.8;29
11.02.2018;11:10:00;491;0.9;29
11.02.2018;11:20:00;782;1.0;29
11.02.2018;11:30:00;474;1.1;29
11.02.2018;11:40:00;365;1.2;29
11.02.2018;11:50:00;400;1.2;29
11.02.2018;12:00:00;608;1.3;29
11.02.2018;12:10:00;570;1.4;29
11.02.2018;12:20:00;548;1.5;29
11.02.2018;12:30:00;677;1.6;29
11.02.2018;12:40:00;744;1.7;29
11.02.2018;12:50:00;724;1.9;30
11.02.2018;13:00:00;682;2.0;30
11.02.2018;13:10:00;710;2.1;30
11.02.2018;13:20:00;569;2.2;30
11.02.2018;13:30:00;510;2.3;30
11.02.2018;13:40:00;875;2.4;30
11.02.2018;13:50:00;1257;2.6;30
11.02.2018;14:00:00;1626;2.8;30
11.02.2018;14:10:00;1045;3.0;30
11.02.2018;14:20:00;816;3.2;30
11.02.2018;14:30:00;636;3.3;30
11.02.2018;14:40:00;729;3.4;30
11.02.2018;14:50:00;725;3.5;30
11.02.2018;15:00:00;803;3.7;30
11.02.2018;15:10:00;624;3.8;30
11.02.2018;15:20:00;902;3.9;30
11.02.2018;15:30:00;665;4.0;30
11.02.2018;15:40:00;1270;4.2;30
11.02.2018;15:50:00;863;4.4;30
11.02.2018;16:00:00;674;4.5;30
11.02.2018;16:10:00;728;4.6;30
11.02.2018;16:20:00;632;4.7;30
11.02.2018;16:30:00;294;4.8;30
11.02.2018;16:40:00;307;4.8;30
11.02.2018;16:50:00;463;4.9;30
11.02.2018;17:00:00;330;5.0;30
11.02.2018;17:10:00;269;5.0;30
11.02.2018;17:20:00;122;5.0;30
11.02.2018;17:30:00;55;5.0;30
11.02.2018;17:40:00;0;5.0;8
11.02.2018;18:00:00;0;5.0;0
12.02.2018;08:25:00;6;0;5
12.02.2018;08:40:00;105;0;25
12.02.2018;08:50:00;127;0;25
12.02.2018;09:00:00;175;0;26
12.02.2018;09:10:00;203;0.1;26
12.02.2018;09:20:00;222;0.1;27
12.02.2018;09:30:00;234;0.1;27
12.02.2018;09:40:00;204;0.2;27
12.02.2018;09:50:00;237;0.2;27
12.02.2018;10:00:00;237;0.2;28
12.02.2018;10:10:00;278;0.3;28
12.02.2018;10:20:00;326;0.3;28
12.02.2018;10:30:00;309;0.4;28
12.02.2018;10:40:00;298;0.4;28
12.02.2018;10:50:00;355;0.5;28
12.02.2018;11:00:00;552;0.6;29
12.02.2018;11:10:00;437;0.7;29
12.02.2018;11:20:00;827;0.8;29
12.02.2018;11:30:00;888;0.9;29
12.02.2018;11:40:00;839;1.1;29
12.02.2018;11:50:00;649;1.2;29
12.02.2018;12:00:00;1048;1.3;29
12.02.2018;12:10:00;621;1.5;29
12.02.2018;12:20:00;506;1.6;30
12.02.2018;12:30:00;1083;1.8;30
12.02.2018;12:40:00;2156;2.1;30
12.02.2018;12:50:00;2233;2.5;31
12.02.2018;13:00:00;2486;2.9;32
12.02.2018;13:10:00;1627;3.2;32
12.02.2018;13:20:00;1039;3.4;32
12.02.2018;13:30:00;3639;3.9;33
12.02.2018;13:40:00;2709;4.5;34
12.02.2018;13:50:00;3575;5.3;37
12.02.2018;14:00:00;5953;6.0;38
12.02.2018;14:10:00;2277;6.6;39
12.02.2018;14:20:00;3389;7.1;38
12.02.2018;14:30:00;2590;7.5;38
12.02.2018;14:40:00;6010;8.4;40
12.02.2018;14:50:00;5439;9.3;42
12.02.2018;15:00:00;4911;10.1;43
12.02.2018;15:10:00;3894;10.8;42
12.02.2018;15:20:00;4851;11.6;43
12.02.2018;15:30:00;4054;12.3;43
12.02.2018;15:40:00;3490;12.9;42
12.02.2018;15:50:00;2736;13.4;41
12.02.2018;16:00:00;1583;13.7;39
12.02.2018;16:10:00;765;13.8;37
12.02.2018;16:20:00;1163;14.0;37
12.02.2018;16:30:00;1552;14.2;36
12.02.2018;16:40:00;1437;14.5;36
12.02.2018;16:50:00;717;14.6;35
12.02.2018;17:00:00;651;14.7;34
12.02.2018;17:10:00;391;14.8;33
12.02.2018;17:20:00;218;14.9;33
12.02.2018;17:30:00;125;14.9;33
12.02.2018;18:00:00;0;14.9;0
13.02.2018;07:40:00;14;0;8
13.02.2018;07:55:00;192;0;25
13.02.2018;08:05:00;222;0;25
13.02.2018;08:15:00;368;0.1;26
13.02.2018;08:25:00;300;0.1;26
13.02.2018;08:35:00;351;0.2;26
13.02.2018;08:45:00;475;0.3;27
13.02.2018;08:55:00;692;0.4;27
13.02.2018;09:05:00;638;0.5;27
13.02.2018;09:15:00;911;0.6;28
13.02.2018;09:25:00;1441;0.8;28
13.02.2018;09:35:00;1656;1.1;28
13.02.2018;09:45:00;1940;1.4;29
13.02.2018;09:55:00;2128;1.8;30
13.02.2018;10:05:00;2294;2.1;31
13.02.2018;10:15:00;2430;2.5;31
13.02.2018;10:25:00;2573;2.9;32
13.02.2018;10:35:00;2718;3.4;33
13.02.2018;10:45:00;2851;3.8;34
13.02.2018;10:55:00;2962;4.3;34
13.02.2018;11:05:00;4706;5.1;36
13.02.2018;11:15:00;4894;5.9;38
13.02.2018;11:25:00;5544;6.7;40
13.02.2018;11:35:00;5732;7.7;42
13.02.2018;11:45:00;6066;8.7;44
13.02.2018;11:55:00;6439;9.7;45
13.02.2018;12:05:00;6449;10.8;47
13.02.2018;12:15:00;6680;11.9;48
13.02.2018;12:25:00;5471;12.8;45
13.02.2018;12:35:00;6612;13.9;47
13.02.2018;12:45:00;6547;15.0;46
13.02.2018;12:55:00;6585;16.0;46
13.02.2018;13:05:00;6635;17.1;48
13.02.2018;13:15:00;6584;18.2;44
13.02.2018;13:25:00;6506;19.3;47
13.02.2018;13:35:00;6394;20.4;45
13.02.2018;13:45:00;6357;21.4;46
13.02.2018;13:55:00;6273;22.5;48
13.02.2018;14:05:00;6284;23.5;44
13.02.2018;14:15:00;6314;24.5;47
13.02.2018;14:25:00;6162;25.6;44
13.02.2018;14:35:00;6057;26.6;46
13.02.2018;14:45:00;5864;27.5;48
13.02.2018;14:55:00;5699;28.5;46
13.02.2018;15:05:00;5494;29.4;45
13.02.2018;15:15:00;5205;30.3;46
13.02.2018;15:25:00;4844;31.1;47
13.02.2018;15:35:00;3854;31.7;46
13.02.2018;15:45:00;2926;32.3;44
13.02.2018;15:55:00;2091;32.6;43
13.02.2018;16:05:00;1491;32.9;41
13.02.2018;16:15:00;1422;33.1;39
13.02.2018;16:25:00;1229;33.3;38
13.02.2018;16:35:00;1009;33.5;37
13.02.2018;16:45:00;846;33.7;36
13.02.2018;16:55:00;314;33.8;35
13.02.2018;17:05:00;272;33.8;35
13.02.2018;17:15:00;235;33.8;34
13.02.2018;17:25:00;189;33.9;34
13.02.2018;17:35:00;133;33.9;34
13.02.2018;17:45:00;85;33.9;33
13.02.2018;17:55:00;0;33.9;0
13.02.2018;18:05:00;0;33.9;0
14.02.2018;07:40:00;23;0;10
14.02.2018;07:55:00;177;0;25
14.02.2018;08:05:00;182;0;25
14.02.2018;08:15:00;258;0.1;26
14.02.2018;08:25:00;451;0.1;26
14.02.2018;08:35:00;669;0.2;26
14.02.2018;08:45:00;770;0.4;27
14.02.2018;08:55:00;843;0.5;27
14.02.2018;09:05:00;1029;0.7;27
14.02.2018;09:15:00;1292;0.9;28
14.02.2018;09:25:00;1485;1.1;28
14.02.2018;09:35:00;1649;1.4;28
14.02.2018;09:45:00;1978;1.7;29
14.02.2018;09:55:00;2093;2.0;30
14.02.2018;10:05:00;2586;2.5;31
14.02.2018;10:15:00;2269;2.8;32
14.02.2018;10:25:00;2630;3.3;33
14.02.2018;10:35:00;2167;3.7;33
14.02.2018;10:45:00;2101;4.0;33
14.02.2018;10:55:00;4896;4.8;35
14.02.2018;11:05:00;4096;5.5;37
14.02.2018;11:15:00;4694;6.2;38
14.02.2018;11:25:00;5823;7.2;41
14.02.2018;11:35:00;5756;8.0;41
14.02.2018;11:45:00;5887;8.9;43
14.02.2018;11:55:00;6128;9.9;45
14.02.2018;12:05:00;6200;11.0;46
14.02.2018;12:15:00;6181;12.0;48
14.02.2018;12:25:00;5151;12.9;47
14.02.2018;12:35:00;6291;13.9;48
14.02.2018;12:45:00;6340;14.9;44
14.02.2018;12:55:00;6216;15.9;47
14.02.2018;13:05:00;6306;16.9;48
14.02.2018;13:15:00;6386;18.0;44
14.02.2018;13:25:00;6139;19.0;47
14.02.2018;13:35:00;6127;20.0;47
14.02.2018;13:45:00;6117;21.0;45
14.02.2018;13:55:00;6031;22.0;47
14.02.2018;14:05:00;5959;23.0;48
14.02.2018;14:15:00;5998;24.0;44
14.02.2018;14:25:00;5830;25.0;47
14.02.2018;14:35:00;5646;25.9;48
14.02.2018;14:45:00;5430;26.8;49
14.02.2018;14:55:00;5290;27.7;47
14.02.2018;15:05:00;5091;28.5;44
14.02.2018;15:15:00;4848;29.4;46
14.02.2018;15:25:00;4259;30.1;46
14.02.2018;15:35:00;3657;30.7;45
14.02.2018;15:45:00;2846;31.2;44
14.02.2018;15:55:00;2093;31.6;42
14.02.2018;16:05:00;1568;31.9;41
14.02.2018;16:15:00;943;32.1;39
14.02.2018;16:25:00;1172;32.2;38
14.02.2018;16:35:00;987;32.4;37
14.02.2018;16:45:00;851;32.6;36
14.02.2018;16:55:00;408;32.6;35
14.02.2018;17:05:00;306;32.7;35
14.02.2018;17:15:00;262;32.7;34
14.02.2018;17:25:00;198;32.8;34
14.02.2018;17:35:00;139;32.8;34
14.02.2018;17:45:00;99;32.8;33
14.02.2018;17:55:00;0;32.8;0
14.02.2018;18:05:00;0;32.8;0
15.02.2018;08:00:00;0;0;5
15.02.2018;08:15:00;155;0;25
15.02.2018;08:25:00;185;0;25
15.02.2018;08:35:00;233;0;26
15.02.2018;08:45:00;266;0.1;26
15.02.2018;08:55:00;270;0.1;27
15.02.2018;09:05:00;271;0.2;27
15.02.2018;09:15:00;262;0.2;27
15.02.2018;09:25:00;280;0.3;28
15.02.2018;09:35:00;290;0.3;28
15.02.2018;09:45:00;299;0.4;28
15.02.2018;09:55:00;318;0.4;28
15.02.2018;10:05:00;304;0.5;28
15.02.2018;10:15:00;292;0.5;28
15.02.2018;10:25:00;342;0.6;28
15.02.2018;10:35:00;334;0.6;29
15.02.2018;10:45:00;343;0.7;29
15.02.2018;10:55:00;318;0.7;29
15.02.2018;11:05:00;290;0.8;29
15.02.2018;11:15:00;249;0.8;29
15.02.2018;11:25:00;210;0.9;29
15.02.2018;11:35:00;207;0.9;29
15.02.2018;11:45:00;194;0.9;29
15.02.2018;11:55:00;190;1.0;29
15.02.2018;12:05:00;237;1.0;29
15.02.2018;12:15:00;248;1.0;29
15.02.2018;12:25:00;288;1.1;29
15.02.2018;12:35:00;424;1.1;29
15.02.2018;12:45:00;439;1.2;30
15.02.2018;12:55:00;482;1.3;30
15.02.2018;13:05:00;529;1.4;30
15.02.2018;13:15:00;512;1.5;30
15.02.2018;13:25:00;638;1.6;30
15.02.2018;13:35:00;450;1.7;30
15.02.2018;13:45:00;510;1.7;30
15.02.2018;13:55:00;623;1.8;30
15.02.2018;14:05:00;657;1.9;30
15.02.2018;14:15:00;775;2.1;30
15.02.2018;14:25:00;804;2.2;30
15.02.2018;14:35:00;683;2.3;30
15.02.2018;14:45:00;613;2.4;30
15.02.2018;14:55:00;546;2.5;30
15.02.2018;15:05:00;722;2.6;30
15.02.2018;15:15:00;1042;2.8;30
15.02.2018;15:25:00;931;2.9;30
15.02.2018;15:35:00;793;3.1;30
15.02.2018;15:45:00;735;3.2;30
15.02.2018;15:55:00;574;3.3;30
15.02.2018;16:05:00;619;3.4;30
15.02.2018;16:15:00;384;3.5;30
15.02.2018;16:25:00;430;3.5;30
15.02.2018;16:35:00;510;3.6;30
15.02.2018;16:45:00;545;3.7;30
15.02.2018;16:55:00;302;3.8;30
15.02.2018;17:05:00;189;3.8;30
15.02.2018;17:15:00;119;3.8;30
15.02.2018;17:25:00;119;3.9;30
15.02.2018;17:35:00;0;3.9;6
15.02.2018;17:45:00;0;3.9;0
15.02.2018;17:55:00;0;3.9;0
15.02.2018;18:05:00;0;3.9;0
16.02.2018;07:55:00;50;0;17
16.02.2018;08:10:00;175;0;25
16.02.2018;08:20:00;220;0;26
16.02.2018;08:30:00;211;0.1;26
16.02.2018;08:40:00;322;0.1;27
16.02.2018;08:50:00;328;0.2;27
16.02.2018;09:00:00;443;0.2;27
16.02.2018;09:10:00;496;0.3;28
16.02.2018;09:20:00;637;0.4;28
16.02.2018;09:30:00;634;0.5;28
16.02.2018;09:40:00;744;0.6;28
16.02.2018;09:50:00;779;0.7;28
16.02.2018;10:00:00;884;0.9;29
16.02.2018;10:10:00;549;1.0;29
16.02.2018;10:20:00;1048;1.1;29
16.02.2018;10:30:00;1192;1.3;29
16.02.2018;10:40:00;1102;1.5;29
16.02.2018;10:50:00;1457;1.7;29
16.02.2018;11:00:00;1749;2.0;30
16.02.2018;11:10:00;1753;2.3;31
16.02.2018;11:20:00;2018;2.6;31
16.02.2018;11:30:00;1818;2.9;31
16.02.2018;11:40:00;2126;3.2;32
16.02.2018;11:50:00;2250;3.6;32
16.02.2018;12:00:00;2833;4.0;33
16.02.2018;12:10:00;3184;4.6;34
16.02.2018;12:20:00;2022;4.9;34
16.02.2018;12:30:00;1820;5.2;34
16.02.2018;12:40:00;2508;5.6;34
16.02.2018;12:50:00;1587;5.9;34
16.02.2018;13:00:00;1006;6.1;33
16.02.2018;13:10:00;1874;6.3;33
16.02.2018;13:20:00;1579;6.6;33
16.02.2018;13:30:00;1517;6.8;33
16.02.2018;13:40:00;1358;7.1;33
16.02.2018;13:50:00;1361;7.3;33
16.02.2018;14:00:00;1853;7.6;33
16.02.2018;14:10:00;1613;7.9;33
16.02.2018;14:20:00;1563;8.1;33
16.02.2018;14:30:00;2007;8.5;34
16.02.2018;14:40:00;1789;8.8;34
16.02.2018;14:50:00;2142;9.1;34
16.02.2018;15:00:00;2312;9.5;34
16.02.2018;15:10:00;1886;9.8;34
16.02.2018;15:20:00;1845;10.1;34
16.02.2018;15:30:00;1882;10.4;34
16.02.2018;15:40:00;2152;10.8;34
16.02.2018;15:50:00;1701;11.1;34
16.02.2018;16:00:00;1524;11.3;34
16.02.2018;16:10:00;846;11.5;33
16.02.2018;16:20:00;674;11.6;32
16.02.2018;16:30:00;382;11.7;32
16.02.2018;16:40:00;273;11.7;32
16.02.2018;16:50:00;314;11.8;32
16.02.2018;17:00:00;252;11.8;32
16.02.2018;17:10:00;305;11.9;31
16.02.2018;17:20:00;230;11.9;31
16.02.2018;17:30:00;176;11.9;31
16.02.2018;17:40:00;115;12.0;31
16.02.2018;18:00:00;0;12.0;0
17.02.2018;08:15:00;0;0;2
17.02.2018;08:30:00;115;0;25
17.02.2018;08:40:00;108;0;26
17.02.2018;08:50:00;164;0;26
17.02.2018;09:00:00;284;0;27
17.02.2018;09:10:00;270;0.1;27
17.02.2018;09:20:00;414;0.2;27
17.02.2018;09:30:00;317;0.2;28
17.02.2018;09:40:00;393;0.3;28
17.02.2018;09:50:00;556;0.4;28
17.02.2018;10:00:00;458;0.4;28
17.02.2018;10:10:00;488;0.5;28
17.02.2018;10:20:00;603;0.6;29
17.02.2018;10:30:00;543;0.7;29
17.02.2018;10:40:00;543;0.8;29
17.02.2018;10:50:00;352;0.9;29
17.02.2018;11:00:00;429;0.9;29
17.02.2018;11:10:00;375;1.0;29
17.02.2018;11:20:00;280;1.0;29
17.02.2018;11:30:00;372;1.1;29
17.02.2018;11:40:00;413;1.2;29
17.02.2018;11:50:00;434;1.2;29
17.02.2018;12:00:00;350;1.3;30
17.02.2018;12:10:00;545;1.4;30
17.02.2018;12:20:00;735;1.5;30
17.02.2018;12:30:00;598;1.6;30
17.02.2018;12:40:00;649;1.7;30
17.02.2018;12:50:00;737;1.8;30
17.02.2018;13:00:00;674;1.9;30
17.02.2018;13:10:00;1241;2.1;30
17.02.2018;13:20:00;872;2.3;30
17.02.2018;13:30:00;583;2.4;30
17.02.2018;13:40:00;555;2.5;30
17.02.2018;13:50:00;742;2.6;30
17.02.2018;14:00:00;1128;2.8;30
17.02.2018;14:10:00;1279;3.0;30
17.02.2018;14:20:00;931;3.2;30
17.02.2018;14:30:00;978;3.3;31
17.02.2018;14:40:00;1446;3.5;31
17.02.2018;14:50:00;983;3.7;31
17.02.2018;15:00:00;1024;3.9;31
17.02.2018;15:10:00;742;4.0;31
17.02.2018;15:20:00;850;4.2;31
17.02.2018;15:30:00;784;4.3;31
17.02.2018;15:40:00;527;4.4;31
17.02.2018;15:50:00;491;4.5;31
17.02.2018;16:00:00;489;4.6;31
17.02.2018;16:10:00;489;4.6;31
17.02.2018;16:20:00;320;4.7;31
17.02.2018;16:30:00;305;4.8;31
17.02.2018;16:40:00;213;4.8;31
17.02.2018;16:50:00;190;4.8;31
17.02.2018;17:00:00;144;4.8;31
17.02.2018;17:10:00;137;4.9;31
17.02.2018;17:20:00;120;4.9;30
17.02.2018;17:30:00;122;4.9;30
17.02.2018;17:40:00;93;4.9;30
17.02.2018;17:50:00;0;4.9;0
17.02.2018;18:00:00;0;4.9;0
18.02.2018;09:00:00;0;0;0
18.02.2018;09:15:00;0;0;0
18.02.2018;09:25:00;0;0;5
18.02.2018;09:35:00;115;0;25
18.02.2018;09:45:00;101;0;26
18.02.2018;09:55:00;130;0;26
18.02.2018;10:05:00;143;0;26
18.02.2018;10:15:00;149;0;27
18.02.2018;10:25:00;152;0.1;27
18.02.2018;10:35:00;215;0.1;27
18.02.2018;10:45:00;179;0.1;28
18.02.2018;10:55:00;192;0.2;28
18.02.2018;11:05:00;154;0.2;28
18.02.2018;11:15:00;145;0.2;28
18.02.2018;11:25:00;136;0.2;28
18.02.2018;11:35:00;138;0.3;28
18.02.2018;11:45:00;141;0.3;29
18.02.2018;11:55:00;139;0.3;29
18.02.2018;12:05:00;133;0.3;29
18.02.2018;12:15:00;126;0.4;29
18.02.2018;12:25:00;113;0.4;29
18.02.2018;12:35:00;122;0.4;29
18.02.2018;12:45:00;132;0.4;29
18.02.2018;12:55:00;124;0.4;29
18.02.2018;13:05:00;117;0.5;29
18.02.2018;13:15:00;116;0.5;29
18.02.2018;13:25:00;115;0.5;29
18.02.2018;13:35:00;120;0.5;29
18.02.2018;13:45:00;129;0.5;29
18.02.2018;13:55:00;116;0.6;29
18.02.2018;14:05:00;126;0.6;30
18.02.2018;14:15:00;139;0.6;30
18.02.2018;14:25:00;135;0.6;30
18.02.2018;14:35:00;134;0.6;30
18.02.2018;14:45:00;125;0.7;30
18.02.2018;14:55:00;126;0.7;30
18.02.2018;15:05:00;120;0.7;30
18.02.2018;15:15:00;115;0.7;30
18.02.2018;15:25:00;103;0.7;30
18.02.2018;15:35:00;97;0.8;30
18.02.2018;15:45:00;94;0.8;30
18.02.2018;15:55:00;92;0.8;30
18.02.2018;16:05:00;91;0.8;30
18.02.2018;16:15:00;91;0.8;30
18.02.2018;16:25:00;29;0.8;30
18.02.2018;16:35:00;0;0.8;29
18.02.2018;16:45:00;0;0.8;29
18.02.2018;16:55:00;0;0.8;29
18.02.2018;17:05:00;0;0.8;28
18.02.2018;17:15:00;0;0.8;28
18.02.2018;17:25:00;0;0.8;28
18.02.2018;17:35:00;0;0.8;26
18.02.2018;18:00:00;0;0.8;0
19.02.2018;09:00:00;0;0;0
19.02.2018;10:20:00;0;0;0
19.02.2018;10:30:00;0;0;0
19.02.2018;10:40:00;0;0;26
19.02.2018;10:50:00;0;0;26
19.02.2018;11:00:00;0;0;26
19.02.2018;11:10:00;119;0;26
19.02.2018;11:20:00;133;0;27
19.02.2018;11:30:00;136;0;27
19.02.2018;11:40:00;129;0;27
19.02.2018;11:50:00;150;0.1;27
19.02.2018;12:00:00;145;0.1;28
19.02.2018;12:10:00;129;0.1;28
19.02.2018;12:20:00;139;0.1;28
19.02.2018;12:30:00;127;0.1;28
19.02.2018;12:40:00;129;0.2;28
19.02.2018;12:50:00;134;0.2;28
19.02.2018;13:00:00;161;0.2;29
19.02.2018;13:10:00;158;0.2;29
19.02.2018;13:20:00;146;0.3;29
19.02.2018;13:30:00;144;0.3;29
19.02.2018;13:40:00;130;0.3;29
19.02.2018;13:50:00;120;0.3;29
19.02.2018;14:00:00;129;0.4;29
19.02.2018;14:10:00;131;0.4;29
19.02.2018;14:20:00;125;0.4;29
19.02.2018;14:30:00;128;0.4;29
19.02.2018;14:40:00;131;0.4;29
19.02.2018;14:50:00;125;0.5;29
19.02.2018;15:00:00;124;0.5;29
19.02.2018;15:10:00;135;0.5;29
19.02.2018;15:20:00;117;0.5;30
19.02.2018;15:30:00;122;0.5;30
19.02.2018;15:40:00;113;0.6;30
19.02.2018;15:50:00;111;0.6;30
19.02.2018;16:00:00;106;0.6;30
19.02.2018;16:10:00;0;0.6;30
19.02.2018;16:20:00;0;0.6;29
19.02.2018;16:30:00;0;0.6;29
19.02.2018;16:40:00;0;0.6;29
19.02.2018;16:50:00;0;0.6;28
19.02.2018;17:00:00;0;0.6;28
19.02.2018;17:10:00;0;0.6;28
19.02.2018;17:20:00;0;0.6;28
19.02.2018;17:30:00;0;0.6;27
19.02.2018;18:00:00;0;0.6;0
20.02.2018;09:00:00;0;0;0
20.02.2018;10:30:00;0;0;0
20.02.2018;10:40:00;0;0;26
20.02.2018;10:50:00;37;0;26
20.02.2018;11:00:00;9;0;26
20.02.2018;11:10:00;116;0;26
20.02.2018;11:20:00;120;0;27
20.02.2018;11:30:00;125;0;27
20.02.2018;11:40:00;143;0;27
20.02.2018;11:50:00;150;0.1;27
20.02.2018;12:00:00;171;0.1;28
20.02.2018;12:10:00;156;0.1;28
20.02.2018;12:20:00;154;0.1;28
20.02.2018;12:30:00;142;0.2;28
20.02.2018;12:40:00;138;0.2;28
20.02.2018;12:50:00;133;0.2;28
20.02.2018;13:00:00;133;0.2;29
20.02.2018;13:10:00;151;0.3;29
20.02.2018;13:20:00;141;0.3;29
20.02.2018;13:30:00;128;0.3;29
20.02.2018;13:40:00;132;0.3;29
20.02.2018;13:50:00;111;0.3;29
20.02.2018;14:00:00;111;0.4;29
20.02.2018;14:10:00;107;0.4;29
20.02.2018;14:20:00;108;0.4;29
20.02.2018;14:30:00;102;0.4;29
20.02.2018;14:40:00;103;0.4;29
20.02.2018;14:50:00;101;0.4;29
20.02.2018;15:00:00;100;0.5;29
20.02.2018;15:10:00;104;0.5;29
20.02.2018;15:20:00;104;0.5;29
20.02.2018;15:30:00;103;0.5;29
20.02.2018;15:40:00;102;0.5;29
20.02.2018;15:50:00;98;0.6;29
20.02.2018;16:00:00;92;0.6;29
20.02.2018;16:10:00;93;0.6;29
20.02.2018;16:20:00;85;0.6;30
20.02.2018;16:30:00;6;0.6;29
20.02.2018;16:40:00;0;0.6;29
20.02.2018;16:50:00;0;0.6;29
20.02.2018;17:00:00;0;0.6;28
20.02.2018;17:10:00;0;0.6;28
20.02.2018;17:20:00;0;0.6;28
20.02.2018;17:30:00;0;0.6;0
20.02.2018;18:00:00;0;0.6;0
21.02.2018;09:00:00;0;0;0
21.02.2018;10:20:00;0;0;0
21.02.2018;10:30:00;121;0;26
21.02.2018;10:40:00;108;0;26
21.02.2018;10:50:00;122;0;26
21.02.2018;11:00:00;111;0;26
21.02.2018;11:10:00;117;0;27
21.02.2018;11:20:00;114;0;27
21.02.2018;11:30:00;105;0.1;27
21.02.2018;11:40:00;114;0.1;28
21.02.2018;11:50:00;129;0.1;28
21.02.2018;12:00:00;113;0.1;28
21.02.2018;12:10:00;104;0.1;28
21.02.2018;12:20:00;106;0.2;28
21.02.2018;12:30:00;105;0.2;28
21.02.2018;12:40:00;110;0.2;28
21.02.2018;12:50:00;105;0.2;29
21.02.2018;13:00:00;109;0.2;29
21.02.2018;13:10:00;108;0.2;29
21.02.2018;13:20:00;117;0.3;29
21.02.2018;13:30:00;128;0.3;29
21.02.2018;13:40:00;124;0.3;29
21.02.2018;13:50:00;119;0.3;29
21.02.2018;14:00:00;121;0.3;29
21.02.2018;14:10:00;123;0.4;29
21.02.2018;14:20:00;128;0.4;29
21.02.2018;14:30:00;125;0.4;29
21.02.2018;14:40:00;139;0.4;29
21.02.2018;14:50:00;126;0.5;29
21.02.2018;15:00:00;132;0.5;29
21.02.2018;15:10:00;146;0.5;29
21.02.2018;15:20:00;131;0.5;29
21.02.2018;15:30:00;132;0.5;29
21.02.2018;15:40:00;119;0.6;29
21.02.2018;15:50:00;99;0.6;30
21.02.2018;16:00:00;99;0.6;30
21.02.2018;16:10:00;92;0.6;30
21.02.2018;16:20:00;94;0.6;30
21.02.2018;16:30:00;95;0.6;30
21.02.2018;16:40:00;99;0.7;30
21.02.2018;16:50:00;95;0.7;30
21.02.2018;17:00:00;91;0.7;30
21.02.2018;17:10:00;89;0.7;30
21.02.2018;17:20:00;0;0.7;29
21.02.2018;17:30:00;0;0.7;29
21.02.2018;17:40:00;0;0.7;29
21.02.2018;18:00:00;0;0.7;0
22.02.2018;09:00:00;0;0;0
22.02.2018;12:55:00;0;0;0
22.02.2018;13:05:00;0;0;16
22.02.2018;13:15:00;0;0;26
22.02.2018;13:25:00;0;0;26
22.02.2018;13:35:00;0;0;26
22.02.2018;13:45:00;0;0;26
22.02.2018;13:55:00;0;0;26
22.02.2018;14:05:00;0;0;26
22.02.2018;14:15:00;109;0;26
22.02.2018;14:25:00;92;0;27
22.02.2018;14:35:00;0;0;27
22.02.2018;14:45:00;0;0;27
22.02.2018;14:55:00;0;0;27
22.02.2018;15:05:00;0;0;26
22.02.2018;15:15:00;0;0;26
22.02.2018;15:25:00;0;0;26
22.02.2018;15:35:00;0;0;26
22.02.2018;15:45:00;0;0;26
22.02.2018;15:55:00;0;0;26
22.02.2018;16:05:00;0;0;26
22.02.2018;16:15:00;0;0;26
22.02.2018;16:25:00;0;0;26
22.02.2018;16:35:00;0;0;26
22.02.2018;16:45:00;0;0;26
22.02.2018;16:55:00;0;0;26
22.02.2018;17:05:00;0;0;26
22.02.2018;17:15:00;0;0;26
22.02.2018;17:25:00;0;0;26
22.02.2018;18:00:00;0;0;0
23.02.2018;09:00:00;0;0;0
23.02.2018;10:40:00;0;0;13
23.02.2018;10:50:00;0;0;26
23.02.2018;11:00:00;0;0;26
23.02.2018;11:10:00;0;0;26
23.02.2018;11:20:00;0;0;26
23.02.2018;11:30:00;0;0;26
23.02.2018;11:40:00;0;0;26
23.02.2018;11:50:00;0;0;26
23.02.2018;12:00:00;75;0;26
23.02.2018;12:10:00;114;0;26
23.02.2018;12:20:00;112;0;26
23.02.2018;12:30:00;119;0;27
23.02.2018;12:40:00;118;0;27
23.02.2018;12:50:00;111;0.1;27
23.02.2018;13:00:00;109;0.1;27
23.02.2018;13:10:00;111;0.1;28
23.02.2018;13:20:00;114;0.1;28
23.02.2018;13:30:00;113;0.1;28
23.02.2018;13:40:00;0;0.1;28
23.02.2018;13:50:00;0;0.1;28
23.02.2018;14:00:00;0;0.1;28
23.02.2018;14:10:00;0;0.1;28
23.02.2018;14:20:00;0;0.1;28
23.02.2018;14:30:00;0;0.1;28
23.02.2018;14:40:00;0;0.1;28
23.02.2018;14:50:00;0;0.1;27
23.02.2018;15:00:00;0;0.1;27
23.02.2018;15:10:00;0;0.1;27
23.02.2018;15:20:00;0;0.1;27
23.02.2018;15:30:00;0;0.1;27
23.02.2018;15:40:00;0;0.1;27
23.02.2018;15:50:00;0;0.1;27
23.02.2018;16:00:00;0;0.1;27
23.02.2018;16:10:00;0;0.1;26
23.02.2018;16:20:00;0;0.1;26
23.02.2018;16:30:00;0;0.1;26
23.02.2018;16:40:00;0;0.1;26
23.02.2018;16:50:00;0;0.1;26
23.02.2018;17:00:00;0;0.1;26
23.02.2018;17:10:00;0;0.1;26
23.02.2018;18:00:00;0;0.1;0
24.02.2018;09:00:00;0;0;0
24.02.2018;09:45:00;0;0;0
24.02.2018;09:55:00;0;0;0
24.02.2018;10:05:00;0;0;0
24.02.2018;10:15:00;0;0;26
24.02.2018;10:25:00;0;0;26
24.02.2018;10:35:00;10;0;26
24.02.2018;10:45:00;112;0;26
24.02.2018;10:55:00;116;0;26
24.02.2018;11:05:00;115;0;26
24.02.2018;11:15:00;121;0;27
24.02.2018;11:25:00;123;0;27
24.02.2018;11:35:00;126;0.1;27
24.02.2018;11:45:00;142;0.1;27
24.02.2018;11:55:00;152;0.1;28
24.02.2018;12:05:00;157;0.1;28
24.02.2018;12:15:00;149;0.2;28
24.02.2018;12:25:00;138;0.2;28
24.02.2018;12:35:00;134;0.2;28
24.02.2018;12:45:00;138;0.2;28
24.02.2018;12:55:00;148;0.3;28
24.02.2018;13:05:00;137;0.3;28
24.02.2018;13:15:00;138;0.3;29
24.02.2018;13:25:00;141;0.3;29
24.02.2018;13:35:00;147;0.3;29
24.02.2018;13:45:00;150;0.4;29
24.02.2018;13:55:00;142;0.4;29
24.02.2018;14:05:00;148;0.4;29
24.02.2018;14:15:00;152;0.4;29
24.02.2018;14:25:00;147;0.5;29
24.02.2018;14:35:00;149;0.5;29
24.02.2018;14:45:00;143;0.5;29
24.02.2018;14:55:00;139;0.5;29
24.02.2018;15:05:00;139;0.6;29
24.02.2018;15:15:00;134;0.6;29
24.02.2018;15:25:00;134;0.6;29
24.02.2018;15:35:00;139;0.6;29
24.02.2018;15:45:00;131;0.7;29
24.02.2018;15:55:00;130;0.7;29
24.02.2018;16:05:00;128;0.7;29
24.02.2018;16:15:00;124;0.7;29
24.02.2018;16:25:00;118;0.7;29
24.02.2018;16:35:00;113;0.8;29
24.02.2018;16:45:00;108;0.8;29
24.02.2018;16:55:00;104;0.8;29
24.02.2018;17:05:00;98;0.8;29
24.02.2018;17:15:00;95;0.8;29
24.02.2018;17:25:00;93;0.8;29
24.02.2018;17:35:00;82;0.9;29
24.02.2018;17:45:00;0;0.9;29
24.02.2018;18:00:00;0;0.9;0
25.02.2018;08:55:00;0;0;0
25.02.2018;09:10:00;117;0;25
25.02.2018;09:20:00;118;0;25
25.02.2018;09:30:00;120;0;26
25.02.2018;09:40:00;144;0;26
25.02.2018;09:50:00;149;0;26
25.02.2018;10:00:00;142;0.1;26
25.02.2018;10:10:00;148;0.1;27
25.02.2018;10:20:00;159;0.1;27
25.02.2018;10:30:00;159;0.1;27
25.02.2018;10:40:00;163;0.2;27
25.02.2018;10:50:00;189;0.2;28
25.02.2018;11:00:00;174;0.2;28
25.02.2018;11:10:00;187;0.3;28
25.02.2018;11:20:00;181;0.3;28
25.02.2018;11:30:00;192;0.3;28
25.02.2018;11:40:00;260;0.4;28
25.02.2018;11:50:00;292;0.4;28
25.02.2018;12:00:00;317;0.5;28
25.02.2018;12:10:00;252;0.5;28
25.02.2018;12:20:00;242;0.5;28
25.02.2018;12:30:00;331;0.6;29
25.02.2018;12:40:00;342;0.7;29
25.02.2018;12:50:00;288;0.7;29
25.02.2018;13:00:00;361;0.8;29
25.02.2018;13:10:00;342;0.8;29
25.02.2018;13:20:00;409;0.9;29
25.02.2018;13:30:00;678;1.0;29
25.02.2018;13:40:00;581;1.1;29
25.02.2018;13:50:00;501;1.2;29
25.02.2018;14:00:00;395;1.2;29
25.02.2018;14:10:00;458;1.3;29
25.02.2018;14:20:00;340;1.4;29
25.02.2018;14:30:00;293;1.4;29
25.02.2018;14:40:00;230;1.5;29
25.02.2018;14:50:00;234;1.5;29
25.02.2018;15:00:00;237;1.5;29
25.02.2018;15:10:00;424;1.6;29
25.02.2018;15:20:00;276;1.6;29
25.02.2018;15:30:00;196;1.7;29
25.02.2018;15:40:00;240;1.7;29
25.02.2018;15:50:00;262;1.8;29
25.02.2018;16:00:00;180;1.8;29
25.02.2018;16:15:00;216;1.8;29
