Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
25.02.2018;16:25:00;161;1.9;29
25.02.2018;16:35:00;144;1.9;29
25.02.2018;16:45:00;151;1.9;29
25.02.2018;16:55:00;119;1.9;29
25.02.2018;17:05:00;157;2.0;29
25.02.2018;17:15:00;128;2.0;29
25.02.2018;17:25:00;99;2.0;29
25.02.2018;17:35:00;91;2.0;29
25.02.2018;17:45:00;66;2.0;29
25.02.2018;17:55:00;0;2.0;29
25.02.2018;18:05:00;0;2.0;13
26.02.2018;08:00:00;92;0;22
26.02.2018;08:15:00;137;0;25
26.02.2018;08:25:00;126;0;25
26.02.2018;08:35:00;164;0;25
26.02.2018;08:45:00;203;0.1;26
26.02.2018;08:55:00;242;0.1;26
26.02.2018;09:05:00;245;0.1;26
26.02.2018;09:15:00;235;0.2;27
26.02.2018;09:25:00;237;0.2;27
26.02.2018;09:35:00;238;0.3;27
26.02.2018;09:45:00;255;0.3;27
26.02.2018;09:55:00;350;0.4;27
26.02.2018;10:05:00;290;0.4;28
26.02.2018;10:15:00;354;0.5;28
26.02.2018;10:25:00;293;0.5;28
26.02.2018;10:35:00;386;0.6;28
26.02.2018;10:45:00;351;0.6;28
26.02.2018;10:55:00;420;0.7;28
26.02.2018;11:05:00;303;0.7;28
26.02.2018;11:15:00;627;0.8;28
26.02.2018;11:25:00;411;0.9;28
26.02.2018;11:35:00;387;1.0;28
26.02.2018;11:45:00;421;1.0;29
26.02.2018;11:55:00;321;1.1;29
26.02.2018;12:05:00;411;1.2;29
26.02.2018;12:15:00;702;1.3;29
26.02.2018;12:25:00;354;1.3;29
26.02.2018;12:35:00;267;1.4;29
26.02.2018;12:45:00;319;1.4;29
26.02.2018;12:55:00;260;1.5;29
26.02.2018;13:05:00;262;1.5;29
26.02.2018;13:15:00;292;1.6;29
26.02.2018;13:25:00;353;1.6;29
26.02.2018;13:35:00;778;1.7;29
26.02.2018;13:45:00;287;1.8;29
26.02.2018;13:55:00;264;1.8;29
26.02.2018;14:05:00;252;1.9;29
26.02.2018;14:15:00;306;1.9;29
26.02.2018;14:25:00;212;2.0;29
26.02.2018;14:35:00;206;2.0;29
26.02.2018;14:45:00;182;2.0;29
26.02.2018;14:55:00;168;2.1;29
26.02.2018;15:05:00;162;2.1;29
26.02.2018;15:15:00;192;2.1;29
26.02.2018;15:25:00;172;2.1;29
26.02.2018;15:35:00;154;2.2;29
26.02.2018;15:45:00;134;2.2;29
26.02.2018;15:55:00;120;2.2;29
26.02.2018;16:05:00;122;2.2;29
26.02.2018;16:15:00;133;2.2;29
26.02.2018;16:25:00;121;2.3;29
26.02.2018;16:35:00;140;2.3;29
26.02.2018;16:45:00;132;2.3;29
26.02.2018;16:55:00;126;2.3;29
26.02.2018;17:05:00;110;2.4;29
26.02.2018;17:15:00;108;2.4;29
26.02.2018;17:25:00;31;2.4;29
26.02.2018;17:35:00;0;2.4;29
26.02.2018;17:45:00;0;2.4;28
26.02.2018;18:00:00;0;2.4;0
27.02.2018;07:55:00;24;0;20
27.02.2018;08:10:00;119;0;25
27.02.2018;08:20:00;139;0;25
27.02.2018;08:30:00;157;0;25
27.02.2018;08:40:00;161;0.1;26
27.02.2018;08:50:00;174;0.1;26
27.02.2018;09:00:00;213;0.1;26
27.02.2018;09:10:00;252;0.2;26
27.02.2018;09:20:00;233;0.2;27
27.02.2018;09:30:00;199;0.2;27
27.02.2018;09:40:00;287;0.3;27
27.02.2018;09:50:00;313;0.3;27
27.02.2018;10:00:00;310;0.4;27
27.02.2018;10:10:00;461;0.5;28
27.02.2018;10:20:00;387;0.5;28
27.02.2018;10:30:00;332;0.6;28
27.02.2018;10:40:00;361;0.6;28
27.02.2018;10:50:00;385;0.7;28
27.02.2018;11:00:00;342;0.8;28
27.02.2018;11:10:00;757;0.9;28
27.02.2018;11:20:00;830;1.0;28
27.02.2018;11:30:00;781;1.1;28
27.02.2018;11:40:00;886;1.3;29
27.02.2018;11:55:00;814;1.5;29
27.02.2018;12:05:00;505;1.6;29
27.02.2018;12:15:00;530;1.7;29
27.02.2018;12:25:00;525;1.8;29
27.02.2018;12:35:00;481;1.9;29
27.02.2018;12:45:00;575;1.9;29
27.02.2018;12:55:00;304;2.0;29
27.02.2018;13:05:00;404;2.1;29
27.02.2018;13:15:00;206;2.1;29
27.02.2018;13:25:00;233;2.1;29
27.02.2018;13:35:00;307;2.2;29
27.02.2018;13:45:00;258;2.2;29
27.02.2018;13:55:00;218;2.3;29
27.02.2018;14:05:00;259;2.3;29
27.02.2018;14:15:00;223;2.3;29
27.02.2018;14:25:00;293;2.4;29
27.02.2018;14:35:00;349;2.4;29
27.02.2018;14:45:00;280;2.5;29
27.02.2018;14:55:00;356;2.5;29
27.02.2018;15:05:00;329;2.6;29
27.02.2018;15:15:00;273;2.7;29
27.02.2018;15:25:00;321;2.7;29
27.02.2018;15:35:00;205;2.7;29
27.02.2018;15:45:00;251;2.8;29
27.02.2018;15:55:00;221;2.8;29
27.02.2018;16:05:00;180;2.9;29
27.02.2018;16:15:00;189;2.9;29
27.02.2018;16:25:00;142;2.9;29
27.02.2018;16:35:00;129;2.9;29
27.02.2018;16:45:00;121;2.9;29
27.02.2018;16:55:00;0;3.0;29
27.02.2018;17:05:00;0;3.0;29
27.02.2018;17:15:00;0;3.0;28
27.02.2018;17:25:00;0;3.0;28
27.02.2018;17:35:00;0;3.0;28
27.02.2018;17:45:00;0;3.0;27
27.02.2018;17:55:00;0;3.0;27
27.02.2018;18:05:00;0;3.0;0
28.02.2018;08:15:00;0;0;6
28.02.2018;08:30:00;128;0;24
28.02.2018;08:40:00;142;0;25
28.02.2018;08:50:00;148;0;25
28.02.2018;09:00:00;177;0.1;25
28.02.2018;09:10:00;190;0.1;26
28.02.2018;09:20:00;207;0.1;26
28.02.2018;09:30:00;243;0.2;26
28.02.2018;09:40:00;255;0.2;26
28.02.2018;09:50:00;261;0.2;27
28.02.2018;10:00:00;273;0.3;27
28.02.2018;10:10:00;283;0.3;27
28.02.2018;10:20:00;286;0.4;27
28.02.2018;10:30:00;310;0.4;27
28.02.2018;10:40:00;410;0.5;27
28.02.2018;10:50:00;385;0.6;28
28.02.2018;11:00:00;379;0.6;28
28.02.2018;11:15:00;516;0.7;28
28.02.2018;11:25:00;357;0.8;28
28.02.2018;11:35:00;364;0.9;28
28.02.2018;11:45:00;455;0.9;28
28.02.2018;11:55:00;547;1.0;28
28.02.2018;12:05:00;699;1.2;28
28.02.2018;12:15:00;874;1.3;28
28.02.2018;12:25:00;892;1.4;29
28.02.2018;12:35:00;1046;1.6;29
28.02.2018;12:45:00;990;1.8;29
28.02.2018;12:55:00;979;1.9;29
28.02.2018;13:05:00;999;2.1;29
28.02.2018;13:15:00;1030;2.3;29
28.02.2018;13:25:00;781;2.4;29
28.02.2018;13:35:00;1095;2.6;29
28.02.2018;13:45:00;1091;2.8;29
28.02.2018;13:55:00;1101;2.9;29
28.02.2018;14:05:00;808;3.1;29
28.02.2018;14:15:00;656;3.2;29
28.02.2018;14:25:00;1041;3.4;29
28.02.2018;14:35:00;777;3.5;29
28.02.2018;14:45:00;914;3.7;29
28.02.2018;14:55:00;999;3.8;29
28.02.2018;15:05:00;676;4.0;29
28.02.2018;15:15:00;948;4.1;30
28.02.2018;15:25:00;649;4.2;30
28.02.2018;15:35:00;597;4.3;30
28.02.2018;15:45:00;722;4.5;29
28.02.2018;15:55:00;453;4.5;29
28.02.2018;16:05:00;455;4.6;29
28.02.2018;16:15:00;495;4.7;29
28.02.2018;16:25:00;372;4.8;29
28.02.2018;16:35:00;262;4.8;29
28.02.2018;16:45:00;241;4.9;29
28.02.2018;16:55:00;209;4.9;29
28.02.2018;17:05:00;184;4.9;29
28.02.2018;17:15:00;166;4.9;29
28.02.2018;17:25:00;141;5.0;29
28.02.2018;17:35:00;125;5.0;29
28.02.2018;17:45:00;103;5.0;29
28.02.2018;17:55:00;104;5.0;29
28.02.2018;18:05:00;29;5.0;29
28.02.2018;18:15:00;0;5.0;0
01.03.2018;08:00:00;0;0;0
01.03.2018;08:15:00;46;0;24
01.03.2018;08:25:00;141;0;24
01.03.2018;08:35:00;128;0;25
01.03.2018;08:45:00;128;0;25
01.03.2018;08:55:00;148;0;25
01.03.2018;09:05:00;140;0.1;26
01.03.2018;09:15:00;146;0.1;26
01.03.2018;09:25:00;140;0.1;26
01.03.2018;09:35:00;154;0.1;26
01.03.2018;09:45:00;186;0.2;27
01.03.2018;09:55:00;183;0.2;27
01.03.2018;10:05:00;228;0.2;27
01.03.2018;10:15:00;240;0.3;27
01.03.2018;10:25:00;217;0.3;27
01.03.2018;10:35:00;310;0.4;28
01.03.2018;10:45:00;344;0.4;28
01.03.2018;10:55:00;265;0.5;28
01.03.2018;11:05:00;262;0.5;28
01.03.2018;11:15:00;229;0.5;28
01.03.2018;11:25:00;199;0.6;28
01.03.2018;11:35:00;228;0.6;28
01.03.2018;11:45:00;208;0.6;28
01.03.2018;11:55:00;197;0.7;28
01.03.2018;12:05:00;188;0.7;28
01.03.2018;12:15:00;222;0.7;28
01.03.2018;12:25:00;329;0.8;28
01.03.2018;12:35:00;373;0.9;28
01.03.2018;12:45:00;507;0.9;28
01.03.2018;12:55:00;328;1.0;29
01.03.2018;13:05:00;269;1.0;29
01.03.2018;13:15:00;263;1.1;29
01.03.2018;13:25:00;279;1.1;29
01.03.2018;13:35:00;414;1.2;29
01.03.2018;13:45:00;203;1.2;29
01.03.2018;13:55:00;174;1.3;29
01.03.2018;14:05:00;240;1.3;29
01.03.2018;14:15:00;228;1.3;29
01.03.2018;14:25:00;215;1.4;29
01.03.2018;14:35:00;246;1.4;29
01.03.2018;14:45:00;331;1.5;29
01.03.2018;14:55:00;541;1.5;29
01.03.2018;15:05:00;328;1.6;29
01.03.2018;15:15:00;223;1.6;29
01.03.2018;15:25:00;234;1.7;29
01.03.2018;15:35:00;228;1.7;29
01.03.2018;15:45:00;224;1.7;29
01.03.2018;15:55:00;215;1.8;29
01.03.2018;16:05:00;194;1.8;29
01.03.2018;16:15:00;125;1.8;29
01.03.2018;16:25:00;144;1.9;29
01.03.2018;16:35:00;231;1.9;29
01.03.2018;16:45:00;179;1.9;29
01.03.2018;16:55:00;105;1.9;29
01.03.2018;17:05:00;122;2.0;29
01.03.2018;17:15:00;121;2.0;29
01.03.2018;17:25:00;59;2.0;29
01.03.2018;17:35:00;0;2.0;26
01.03.2018;20:00:00;0;2.0;0
02.03.2018;08:00:00;0;0;0
02.03.2018;08:15:00;118;0;24
02.03.2018;08:25:00;135;0;24
02.03.2018;08:35:00;110;0;25
02.03.2018;08:45:00;153;0;25
02.03.2018;08:55:00;172;0.1;26
02.03.2018;09:05:00;184;0.1;26
02.03.2018;09:15:00;182;0.1;26
02.03.2018;09:25:00;184;0.1;26
02.03.2018;09:35:00;191;0.2;27
02.03.2018;09:45:00;189;0.2;27
02.03.2018;09:55:00;200;0.2;27
02.03.2018;10:05:00;233;0.3;27
02.03.2018;10:15:00;294;0.3;27
02.03.2018;10:25:00;267;0.4;28
02.03.2018;10:35:00;295;0.4;28
02.03.2018;10:45:00;385;0.5;28
02.03.2018;10:55:00;371;0.5;28
02.03.2018;11:05:00;424;0.6;28
02.03.2018;11:15:00;472;0.7;28
02.03.2018;11:25:00;261;0.7;28
02.03.2018;11:35:00;339;0.8;28
02.03.2018;11:45:00;445;0.9;28
02.03.2018;11:55:00;337;0.9;29
02.03.2018;12:05:00;273;1.0;29
02.03.2018;12:15:00;379;1.0;29
02.03.2018;12:25:00;646;1.1;29
02.03.2018;12:35:00;601;1.2;29
02.03.2018;12:45:00;565;1.3;29
02.03.2018;12:55:00;359;1.4;29
02.03.2018;13:05:00;187;1.4;29
02.03.2018;13:15:00;161;1.5;29
02.03.2018;13:25:00;168;1.5;29
02.03.2018;13:35:00;151;1.5;29
02.03.2018;13:45:00;143;1.5;29
02.03.2018;13:55:00;136;1.6;29
02.03.2018;14:05:00;134;1.6;29
02.03.2018;14:15:00;137;1.6;29
02.03.2018;14:25:00;133;1.6;29
02.03.2018;14:35:00;125;1.6;29
02.03.2018;14:45:00;116;1.7;29
02.03.2018;14:55:00;121;1.7;29
02.03.2018;15:05:00;117;1.7;29
02.03.2018;15:15:00;117;1.7;29
02.03.2018;15:25:00;115;1.7;29
02.03.2018;15:35:00;114;1.8;29
02.03.2018;15:45:00;118;1.8;29
02.03.2018;15:55:00;116;1.8;29
02.03.2018;16:05:00;107;1.8;29
02.03.2018;16:15:00;101;1.8;29
02.03.2018;16:25:00;101;1.9;29
02.03.2018;16:35:00;102;1.9;29
02.03.2018;16:45:00;102;1.9;29
02.03.2018;16:55:00;97;1.9;29
02.03.2018;17:05:00;90;1.9;29
02.03.2018;17:15:00;0;1.9;2
02.03.2018;17:25:00;0;1.9;0
02.03.2018;17:35:00;0;1.9;0
02.03.2018;20:00:00;0;1.9;0
03.03.2018;08:00:00;0;0;0
03.03.2018;08:15:00;0;0;0
03.03.2018;08:25:00;0;0;0
03.03.2018;08:35:00;0;0;16
03.03.2018;08:45:00;0;0;24
03.03.2018;08:55:00;117;0;25
03.03.2018;09:05:00;125;0;25
03.03.2018;09:15:00;150;0;25
03.03.2018;09:25:00;138;0;26
03.03.2018;09:35:00;134;0;26
03.03.2018;09:45:00;156;0.1;26
03.03.2018;09:55:00;174;0.1;27
03.03.2018;10:05:00;170;0.1;27
03.03.2018;10:15:00;156;0.2;27
03.03.2018;10:25:00;158;0.2;27
03.03.2018;10:35:00;176;0.2;27
03.03.2018;10:45:00;200;0.2;28
03.03.2018;10:55:00;205;0.3;28
03.03.2018;11:05:00;173;0.3;28
03.03.2018;11:15:00;242;0.3;28
03.03.2018;11:25:00;242;0.4;28
03.03.2018;11:35:00;253;0.4;28
03.03.2018;11:45:00;416;0.5;28
03.03.2018;11:55:00;419;0.6;28
03.03.2018;12:05:00;277;0.6;28
03.03.2018;12:15:00;263;0.6;29
03.03.2018;12:25:00;254;0.7;29
03.03.2018;12:35:00;224;0.7;29
03.03.2018;12:45:00;214;0.8;29
03.03.2018;12:55:00;213;0.8;29
03.03.2018;13:05:00;202;0.8;29
03.03.2018;13:15:00;179;0.9;29
03.03.2018;13:25:00;185;0.9;29
03.03.2018;13:35:00;210;0.9;29
03.03.2018;13:45:00;232;1.0;29
03.03.2018;13:55:00;278;1.0;29
03.03.2018;14:05:00;270;1.1;29
03.03.2018;14:15:00;227;1.1;29
03.03.2018;14:25:00;214;1.1;29
03.03.2018;14:35:00;210;1.2;29
03.03.2018;14:45:00;203;1.2;29
03.03.2018;14:55:00;207;1.2;29
03.03.2018;15:05:00;213;1.3;29
03.03.2018;15:15:00;219;1.3;29
03.03.2018;15:25:00;194;1.3;29
03.03.2018;15:35:00;160;1.4;29
03.03.2018;15:45:00;142;1.4;29
03.03.2018;15:55:00;146;1.4;29
03.03.2018;16:05:00;131;1.4;29
03.03.2018;16:15:00;119;1.5;29
03.03.2018;16:25:00;114;1.5;29
03.03.2018;16:35:00;148;1.5;29
03.03.2018;16:45:00;142;1.5;29
03.03.2018;16:55:00;119;1.5;29
03.03.2018;17:05:00;113;1.6;29
03.03.2018;17:15:00;102;1.6;29
03.03.2018;17:25:00;98;1.6;29
03.03.2018;17:35:00;94;1.6;29
03.03.2018;17:45:00;38;1.6;29
03.03.2018;20:00:00;0;1.6;0
04.03.2018;07:30:00;8;0;5
04.03.2018;07:45:00;128;0;25
04.03.2018;07:55:00;126;0;25
04.03.2018;08:05:00;174;0;26
04.03.2018;08:15:00;175;0.1;26
04.03.2018;08:25:00;245;0.1;26
04.03.2018;08:35:00;212;0.1;26
04.03.2018;08:45:00;200;0.2;27
04.03.2018;08:55:00;300;0.2;27
04.03.2018;09:05:00;357;0.3;27
04.03.2018;09:15:00;461;0.3;27
04.03.2018;09:25:00;493;0.4;28
04.03.2018;09:35:00;542;0.5;28
04.03.2018;09:45:00;423;0.6;28
04.03.2018;09:55:00;492;0.7;28
04.03.2018;10:05:00;531;0.7;28
04.03.2018;10:15:00;594;0.8;28
04.03.2018;10:25:00;572;0.9;28
04.03.2018;10:35:00;607;1.0;29
04.03.2018;10:45:00;646;1.1;29
04.03.2018;10:55:00;799;1.3;29
04.03.2018;11:05:00;909;1.4;29
04.03.2018;11:15:00;951;1.6;29
04.03.2018;11:25:00;1131;1.7;29
04.03.2018;11:35:00;948;1.9;29
04.03.2018;11:45:00;1129;2.1;29
04.03.2018;11:55:00;1191;2.3;30
04.03.2018;12:05:00;1541;2.5;30
04.03.2018;12:15:00;2380;2.9;30
04.03.2018;12:25:00;1802;3.2;31
04.03.2018;12:35:00;2267;3.5;32
04.03.2018;12:45:00;3515;4.0;33
04.03.2018;12:55:00;3407;4.6;34
04.03.2018;13:05:00;3485;5.2;35
04.03.2018;13:15:00;4053;5.8;37
04.03.2018;13:25:00;4320;6.5;38
04.03.2018;13:35:00;4893;7.3;39
04.03.2018;13:45:00;5517;8.2;41
04.03.2018;13:55:00;6172;9.2;43
04.03.2018;14:05:00;6778;10.3;45
04.03.2018;14:15:00;3650;11.1;45
04.03.2018;14:25:00;6965;12.3;48
04.03.2018;14:35:00;6632;13.4;44
04.03.2018;14:45:00;5813;14.4;46
04.03.2018;14:55:00;6141;15.4;47
04.03.2018;15:05:00;5942;16.4;48
04.03.2018;15:15:00;5071;17.3;43
04.03.2018;15:25:00;5326;18.2;45
04.03.2018;15:35:00;4782;19.0;46
04.03.2018;15:45:00;4164;19.7;46
04.03.2018;15:55:00;3858;20.3;45
04.03.2018;16:05:00;3638;21.0;45
04.03.2018;16:15:00;3460;21.5;44
04.03.2018;16:25:00;3166;22.1;44
04.03.2018;16:35:00;2589;22.5;42
04.03.2018;16:45:00;1819;22.8;41
04.03.2018;16:55:00;1121;23.1;39
04.03.2018;17:05:00;1121;23.2;38
04.03.2018;17:15:00;895;23.4;37
04.03.2018;17:25:00;530;23.5;36
04.03.2018;17:35:00;300;23.6;35
04.03.2018;17:45:00;284;23.6;35
04.03.2018;17:55:00;231;23.7;34
04.03.2018;18:05:00;163;23.7;34
04.03.2018;18:15:00;104;23.7;34
04.03.2018;20:00:00;0;23.7;0
05.03.2018;07:00:00;0;0;1
05.03.2018;07:15:00;224;0;24
05.03.2018;07:25:00;253;0;25
05.03.2018;07:35:00;389;0.1;26
05.03.2018;07:45:00;482;0.2;26
05.03.2018;07:55:00;598;0.3;27
05.03.2018;08:05:00;671;0.4;27
05.03.2018;08:15:00;668;0.5;27
05.03.2018;08:25:00;688;0.6;28
05.03.2018;08:35:00;728;0.7;28
05.03.2018;08:45:00;783;0.8;28
05.03.2018;08:55:00;1426;1.0;28
05.03.2018;09:05:00;1515;1.3;29
05.03.2018;09:15:00;1988;1.6;29
05.03.2018;09:25:00;2133;1.9;30
05.03.2018;09:35:00;2478;2.4;31
05.03.2018;09:45:00;2573;2.8;32
05.03.2018;09:55:00;2769;3.2;33
05.03.2018;10:05:00;3168;3.7;34
05.03.2018;10:15:00;3213;4.3;35
05.03.2018;10:25:00;3046;4.8;35
05.03.2018;10:35:00;3244;5.3;36
05.03.2018;10:45:00;5076;6.1;38
05.03.2018;10:55:00;5634;7.0;40
05.03.2018;11:05:00;5175;7.9;42
05.03.2018;11:15:00;5543;8.7;42
05.03.2018;11:25:00;5826;9.7;44
05.03.2018;11:35:00;6264;10.7;46
05.03.2018;11:45:00;6361;11.7;47
05.03.2018;11:55:00;6196;12.7;48
05.03.2018;12:05:00;6623;13.8;44
05.03.2018;12:15:00;6803;14.9;47
05.03.2018;12:25:00;6691;16.0;44
05.03.2018;12:35:00;6648;17.1;46
05.03.2018;12:45:00;6416;18.2;45
05.03.2018;12:55:00;6136;19.2;45
05.03.2018;13:05:00;5053;20.1;47
05.03.2018;13:15:00;5299;21.0;48
05.03.2018;13:25:00;6746;22.1;44
05.03.2018;13:35:00;6392;23.1;47
05.03.2018;13:45:00;6195;24.1;47
05.03.2018;13:55:00;5781;25.1;45
05.03.2018;14:05:00;5657;26.0;47
05.03.2018;14:15:00;5279;26.9;48
05.03.2018;14:25:00;4543;27.7;48
05.03.2018;14:35:00;4784;28.5;48
05.03.2018;14:45:00;4103;29.2;47
05.03.2018;14:55:00;4108;29.9;47
05.03.2018;15:05:00;3752;30.5;46
05.03.2018;15:15:00;3648;31.1;45
05.03.2018;15:25:00;3070;31.6;44
05.03.2018;15:35:00;2828;32.1;43
05.03.2018;15:45:00;2389;32.5;42
05.03.2018;15:55:00;2289;32.9;41
05.03.2018;16:05:00;2089;33.3;40
05.03.2018;16:15:00;1863;33.6;40
05.03.2018;16:25:00;1681;33.9;39
05.03.2018;16:35:00;1542;34.1;38
05.03.2018;16:45:00;1334;34.4;37
05.03.2018;16:55:00;1104;34.5;37
05.03.2018;17:05:00;958;34.7;36
05.03.2018;17:15:00;769;34.8;35
05.03.2018;17:25:00;624;35.0;35
05.03.2018;17:35:00;462;35.0;34
05.03.2018;17:45:00;333;35.1;34
05.03.2018;17:55:00;244;35.1;34
05.03.2018;18:05:00;160;35.2;33
05.03.2018;18:15:00;63;35.2;30
05.03.2018;18:25:00;0;35.2;0
05.03.2018;20:00:00;0;35.2;0
06.03.2018;07:10:00;31;0;12
06.03.2018;07:25:00;232;0;25
06.03.2018;07:35:00;260;0;26
06.03.2018;07:45:00;419;0.1;26
06.03.2018;07:55:00;563;0.2;27
06.03.2018;08:05:00;718;0.3;27
06.03.2018;08:15:00;854;0.4;27
06.03.2018;08:25:00;986;0.6;28
06.03.2018;08:35:00;1087;0.8;28
06.03.2018;08:45:00;1273;1.0;28
06.03.2018;08:55:00;1876;1.2;28
06.03.2018;09:05:00;2074;1.6;29
06.03.2018;09:15:00;2433;2.0;30
06.03.2018;09:25:00;2779;2.4;32
06.03.2018;09:35:00;3086;2.9;33
06.03.2018;09:45:00;3331;3.4;34
06.03.2018;09:55:00;3171;4.0;35
06.03.2018;10:05:00;3084;4.5;35
06.03.2018;10:15:00;2619;4.9;35
06.03.2018;10:25:00;2514;5.4;35
06.03.2018;10:35:00;2515;5.8;35
06.03.2018;10:45:00;2726;6.2;36
06.03.2018;10:55:00;3021;6.7;36
06.03.2018;11:05:00;3321;7.2;37
06.03.2018;11:15:00;3712;7.8;37
06.03.2018;11:25:00;3867;8.4;38
06.03.2018;11:35:00;3920;9.1;39
06.03.2018;11:45:00;4293;9.8;40
06.03.2018;11:55:00;5067;10.6;41
06.03.2018;12:05:00;5657;11.5;43
06.03.2018;12:15:00;5719;12.4;45
06.03.2018;12:25:00;5788;13.4;46
06.03.2018;12:35:00;6136;14.4;47
06.03.2018;12:45:00;6824;15.4;47
06.03.2018;12:55:00;6337;16.5;45
06.03.2018;13:05:00;3376;17.2;45
06.03.2018;13:15:00;2950;17.7;43
06.03.2018;13:25:00;2562;18.1;42
06.03.2018;13:35:00;2653;18.6;41
06.03.2018;13:45:00;2987;19.1;41
06.03.2018;13:55:00;3623;19.6;41
06.03.2018;14:05:00;5344;20.4;43
06.03.2018;14:15:00;4031;21.3;44
06.03.2018;14:25:00;3760;21.9;44
06.03.2018;14:35:00;3211;22.4;43
06.03.2018;14:45:00;3255;22.9;42
06.03.2018;14:55:00;5216;23.6;43
06.03.2018;15:05:00;5479;24.5;45
06.03.2018;15:15:00;5655;25.3;45
06.03.2018;15:25:00;5625;26.2;47
06.03.2018;15:35:00;4450;27.0;47
06.03.2018;15:45:00;3760;27.7;46
06.03.2018;15:55:00;1711;28.1;44
06.03.2018;16:05:00;1180;28.3;41
06.03.2018;16:15:00;1521;28.6;40
06.03.2018;16:25:00;922;28.8;39
06.03.2018;16:35:00;740;28.9;37
06.03.2018;16:45:00;542;29.0;36
06.03.2018;16:55:00;469;29.1;36
06.03.2018;17:05:00;266;29.1;35
06.03.2018;17:15:00;219;29.2;34
06.03.2018;17:25:00;164;29.2;34
06.03.2018;17:35:00;147;29.2;34
06.03.2018;17:45:00;123;29.2;34
06.03.2018;17:55:00;113;29.3;33
06.03.2018;18:05:00;79;29.3;33
06.03.2018;18:15:00;0;29.3;0
06.03.2018;20:00:00;0;29.3;0
07.03.2018;07:10:00;0;0;7
07.03.2018;07:25:00;138;0;25
07.03.2018;07:35:00;145;0;26
07.03.2018;07:45:00;495;0.1;26
07.03.2018;07:55:00;687;0.2;27
07.03.2018;08:05:00;624;0.3;27
07.03.2018;08:15:00;763;0.4;27
07.03.2018;08:25:00;523;0.5;28
07.03.2018;08:35:00;815;0.6;28
07.03.2018;08:45:00;1326;0.8;28
07.03.2018;08:55:00;700;0.9;28
07.03.2018;09:05:00;918;1.1;29
07.03.2018;09:15:00;1041;1.3;29
07.03.2018;09:25:00;2232;1.6;29
07.03.2018;09:35:00;1577;1.8;30
07.03.2018;09:45:00;1688;2.1;30
07.03.2018;09:55:00;2158;2.5;31
07.03.2018;10:05:00;2431;2.9;32
07.03.2018;10:15:00;2551;3.3;33
07.03.2018;10:25:00;2352;3.7;33
07.03.2018;10:35:00;2510;4.1;34
07.03.2018;10:45:00;1749;4.4;34
07.03.2018;10:55:00;2010;4.8;34
07.03.2018;11:05:00;3143;5.2;34
07.03.2018;11:15:00;1977;5.6;35
07.03.2018;11:25:00;699;5.8;33
07.03.2018;11:35:00;914;5.9;33
07.03.2018;11:45:00;2181;6.2;33
07.03.2018;11:55:00;1733;6.5;34
07.03.2018;12:05:00;999;6.8;33
07.03.2018;12:15:00;996;6.9;33
07.03.2018;12:25:00;1532;7.1;33
07.03.2018;12:35:00;2031;7.4;33
07.03.2018;12:45:00;2217;7.8;34
07.03.2018;12:55:00;2068;8.1;34
07.03.2018;13:05:00;2021;8.5;34
07.03.2018;13:15:00;2391;8.8;34
07.03.2018;13:25:00;2352;9.2;35
07.03.2018;13:35:00;1774;9.5;34
07.03.2018;13:45:00;1875;9.9;34
07.03.2018;13:55:00;1280;10.1;34
07.03.2018;14:05:00;2220;10.4;34
07.03.2018;14:15:00;1875;10.8;34
07.03.2018;14:25:00;1683;11.0;34
07.03.2018;14:35:00;2123;11.3;34
07.03.2018;14:45:00;1877;11.6;34
07.03.2018;14:55:00;2055;12.0;34
07.03.2018;15:05:00;1782;12.3;34
07.03.2018;15:15:00;982;12.5;34
07.03.2018;15:25:00;1012;12.6;33
07.03.2018;15:35:00;1614;12.9;34
07.03.2018;15:45:00;2070;13.3;34
07.03.2018;15:55:00;2162;13.6;34
07.03.2018;16:05:00;1927;13.9;34
07.03.2018;16:15:00;1526;14.2;34
07.03.2018;16:25:00;1217;14.4;34
07.03.2018;16:35:00;1038;14.6;33
07.03.2018;16:45:00;1748;14.9;33
07.03.2018;16:55:00;1802;15.2;34
07.03.2018;17:05:00;1011;15.4;33
07.03.2018;17:15:00;752;15.5;33
07.03.2018;17:25:00;465;15.6;32
07.03.2018;17:35:00;209;15.6;32
07.03.2018;17:50:00;37;15.6;11
07.03.2018;18:00:00;150;15.7;31
07.03.2018;20:00:00;0;15.7;0
08.03.2018;07:10:00;0;0;3
08.03.2018;07:25:00;206;0;25
08.03.2018;07:35:00;192;0;26
08.03.2018;07:45:00;316;0.1;26
08.03.2018;07:55:00;606;0.2;27
08.03.2018;08:05:00;386;0.2;27
08.03.2018;08:15:00;405;0.3;27
08.03.2018;08:25:00;446;0.4;28
08.03.2018;08:35:00;485;0.5;28
08.03.2018;08:45:00;1284;0.6;28
08.03.2018;08:55:00;1561;0.9;28
08.03.2018;09:05:00;1746;1.1;29
08.03.2018;09:15:00;1942;1.4;30
08.03.2018;09:25:00;2134;1.8;30
08.03.2018;09:35:00;2313;2.2;31
08.03.2018;09:45:00;2527;2.6;32
08.03.2018;09:55:00;2987;3.0;33
08.03.2018;10:05:00;4656;3.8;35
08.03.2018;10:15:00;4886;4.6;38
08.03.2018;10:25:00;5079;5.4;39
08.03.2018;10:35:00;5429;6.3;41
08.03.2018;10:45:00;5738;7.2;43
08.03.2018;10:55:00;6194;8.2;44
08.03.2018;11:05:00;6429;9.3;46
08.03.2018;11:15:00;6473;10.3;48
08.03.2018;11:25:00;7155;11.5;44
08.03.2018;11:35:00;7326;12.7;47
08.03.2018;11:45:00;7610;13.9;45
08.03.2018;11:55:00;7526;15.1;46
08.03.2018;12:05:00;8137;16.4;47
08.03.2018;12:15:00;8169;17.6;44
08.03.2018;12:25:00;6479;18.7;47
08.03.2018;12:35:00;6304;19.7;47
08.03.2018;12:45:00;6983;20.8;46
08.03.2018;12:55:00;7909;22.1;44
08.03.2018;13:05:00;5579;23.2;47
08.03.2018;13:15:00;7399;24.4;44
08.03.2018;13:25:00;7336;25.6;47
08.03.2018;13:35:00;8019;26.8;46
08.03.2018;13:45:00;6651;28.0;44
08.03.2018;13:55:00;7320;29.2;48
08.03.2018;14:05:00;7209;30.4;45
08.03.2018;14:15:00;6486;31.4;48
08.03.2018;14:25:00;6047;32.5;45
08.03.2018;14:45:00;6935;34.7;46
08.03.2018;14:55:00;4953;35.6;44
08.03.2018;15:05:00;4715;36.4;44
08.03.2018;15:15:00;3934;37.1;45
08.03.2018;15:25:00;3539;37.7;45
08.03.2018;15:35:00;4755;38.5;46
08.03.2018;15:45:00;3657;39.2;46
08.03.2018;15:55:00;3643;39.8;46
08.03.2018;16:05:00;2852;40.3;44
08.03.2018;16:15:00;1628;40.6;42
08.03.2018;16:25:00;1786;40.9;41
08.03.2018;16:35:00;1467;41.1;40
08.03.2018;16:45:00;1034;41.3;39
08.03.2018;16:55:00;1018;41.5;38
08.03.2018;17:05:00;994;41.6;37
08.03.2018;17:15:00;878;41.8;36
08.03.2018;17:25:00;477;41.9;36
08.03.2018;17:35:00;450;42.0;35
08.03.2018;17:45:00;334;42.0;35
08.03.2018;17:55:00;262;42.1;34
08.03.2018;18:05:00;160;42.1;34
08.03.2018;18:15:00;106;42.1;34
08.03.2018;18:25:00;0;42.1;0
08.03.2018;20:00:00;0;42.1;0
09.03.2018;07:05:00;57;0;18
09.03.2018;07:20:00;205;0;26
09.03.2018;07:30:00;286;0;26
09.03.2018;07:40:00;315;0.1;27
09.03.2018;07:50:00;667;0.2;27
09.03.2018;08:00:00;759;0.3;28
09.03.2018;08:10:00;1044;0.5;28
09.03.2018;08:20:00;994;0.6;28
09.03.2018;08:30:00;1590;0.9;29
09.03.2018;08:40:00;1821;1.1;29
09.03.2018;08:50:00;1787;1.4;30
09.03.2018;09:00:00;1719;1.7;30
09.03.2018;09:10:00;1635;2.0;31
09.03.2018;09:20:00;1419;2.2;31
09.03.2018;09:30:00;1509;2.5;31
09.03.2018;09:40:00;1924;2.8;32
09.03.2018;09:50:00;2283;3.1;32
09.03.2018;10:00:00;2814;3.5;33
09.03.2018;10:10:00;3443;4.1;34
09.03.2018;10:20:00;3241;4.6;36
09.03.2018;10:30:00;4223;5.2;37
09.03.2018;10:40:00;3289;5.8;38
09.03.2018;10:50:00;3280;6.4;38
09.03.2018;11:00:00;2704;6.9;38
09.03.2018;11:10:00;3254;7.4;38
09.03.2018;11:20:00;3124;7.9;38
09.03.2018;11:30:00;2718;8.4;38
09.03.2018;11:40:00;2863;8.8;38
09.03.2018;11:50:00;2795;9.3;38
09.03.2018;12:00:00;3249;9.8;38
09.03.2018;12:10:00;3787;10.5;40
09.03.2018;12:20:00;3287;11.0;40
09.03.2018;12:30:00;2855;11.5;40
09.03.2018;12:40:00;2430;12.0;39
09.03.2018;12:50:00;2498;12.4;39
09.03.2018;13:00:00;2505;12.8;39
09.03.2018;13:10:00;2306;13.2;38
09.03.2018;13:20:00;1973;13.5;38
09.03.2018;13:30:00;1959;13.9;37
09.03.2018;13:40:00;1969;14.2;37
09.03.2018;13:50:00;1654;14.5;37
09.03.2018;14:00:00;1810;14.8;36
09.03.2018;14:10:00;1684;15.0;36
09.03.2018;14:20:00;1530;15.3;36
09.03.2018;14:30:00;1565;15.6;36
09.03.2018;14:40:00;2179;15.9;36
09.03.2018;14:50:00;2324;16.3;36
09.03.2018;15:00:00;3704;16.8;37
09.03.2018;15:10:00;2120;17.2;37
09.03.2018;15:20:00;1945;17.5;37
09.03.2018;15:30:00;2051;17.8;36
09.03.2018;15:40:00;2418;18.2;37
09.03.2018;15:50:00;2496;18.6;37
09.03.2018;16:00:00;1537;18.9;36
09.03.2018;16:10:00;1747;19.2;36
09.03.2018;16:20:00;1930;19.5;36
09.03.2018;16:30:00;1228;19.7;35
09.03.2018;16:40:00;1632;20.0;35
09.03.2018;16:50:00;1323;20.2;35
09.03.2018;17:00:00;1041;20.4;34
09.03.2018;17:10:00;521;20.5;34
09.03.2018;17:20:00;338;20.5;33
09.03.2018;17:30:00;298;20.6;33
09.03.2018;17:40:00;211;20.6;33
09.03.2018;17:50:00;179;20.7;33
09.03.2018;18:00:00;148;20.7;33
09.03.2018;18:10:00;97;20.7;33
09.03.2018;18:20:00;0;20.7;0
09.03.2018;20:00:00;0;20.7;0
10.03.2018;07:05:00;0;0;1
10.03.2018;07:20:00;281;0;26
10.03.2018;07:30:00;296;0;26
10.03.2018;07:40:00;249;0.1;27
10.03.2018;07:50:00;300;0.1;27
10.03.2018;08:00:00;358;0.2;28
10.03.2018;08:10:00;490;0.3;28
10.03.2018;08:20:00;567;0.3;28
10.03.2018;08:30:00;734;0.5;28
10.03.2018;08:40:00;783;0.6;29
10.03.2018;08:50:00;1124;0.8;29
10.03.2018;09:00:00;932;0.9;29
10.03.2018;09:10:00;957;1.1;29
10.03.2018;09:20:00;831;1.2;30
10.03.2018;09:30:00;1053;1.4;30
10.03.2018;09:40:00;1445;1.6;30
10.03.2018;09:50:00;1699;1.9;30
10.03.2018;10:00:00;1506;2.2;31
10.03.2018;10:10:00;1529;2.4;31
10.03.2018;10:20:00;1555;2.7;31
10.03.2018;10:30:00;1781;3.0;32
10.03.2018;10:40:00;1842;3.2;32
10.03.2018;10:50:00;2241;3.6;33
10.03.2018;11:00:00;2190;4.0;33
10.03.2018;11:10:00;1867;4.3;33
10.03.2018;11:20:00;2154;4.6;34
10.03.2018;11:30:00;2114;5.0;34
10.03.2018;11:40:00;2334;5.4;34
10.03.2018;11:50:00;2068;5.7;35
10.03.2018;12:00:00;1998;6.0;34
10.03.2018;12:10:00;2644;6.5;35
10.03.2018;12:20:00;1661;6.8;35
10.03.2018;12:30:00;1973;7.1;35
10.03.2018;12:40:00;2203;7.4;35
10.03.2018;12:50:00;1820;7.7;35
10.03.2018;13:00:00;1527;8.0;35
10.03.2018;13:10:00;1674;8.3;34
10.03.2018;13:20:00;2032;8.6;35
10.03.2018;13:30:00;1915;8.9;35
10.03.2018;13:40:00;2144;9.3;35
10.03.2018;13:50:00;2458;9.7;35
10.03.2018;14:00:00;2204;10.0;36
10.03.2018;14:10:00;2272;10.4;36
10.03.2018;14:20:00;2090;10.8;36
10.03.2018;14:30:00;1804;11.1;35
10.03.2018;14:40:00;1385;11.3;35
10.03.2018;14:50:00;1529;11.6;35
10.03.2018;15:00:00;1678;11.8;35
10.03.2018;15:10:00;1637;12.1;35
10.03.2018;15:20:00;2262;12.4;35
10.03.2018;15:30:00;1742;12.8;35
10.03.2018;15:40:00;1625;13.0;35
10.03.2018;15:50:00;955;13.2;34
10.03.2018;16:00:00;737;13.3;34
10.03.2018;16:10:00;807;13.5;33
10.03.2018;16:20:00;477;13.6;33
10.03.2018;16:30:00;493;13.6;33
10.03.2018;16:40:00;342;13.7;33
10.03.2018;16:50:00;360;13.8;33
10.03.2018;17:00:00;878;13.9;32
10.03.2018;17:10:00;884;14.0;32
10.03.2018;17:20:00;942;14.2;32
10.03.2018;17:30:00;712;14.3;32
10.03.2018;17:40:00;510;14.4;32
10.03.2018;17:50:00;486;14.5;32
10.03.2018;18:00:00;344;14.5;32
10.03.2018;18:10:00;189;14.6;32
10.03.2018;18:20:00;109;14.6;32
10.03.2018;18:30:00;69;14.6;26
10.03.2018;20:00:00;0;14.6;0
11.03.2018;07:00:00;78;0;20
11.03.2018;07:15:00;136;0;26
11.03.2018;07:25:00;202;0;26
11.03.2018;07:35:00;394;0.1;27
11.03.2018;07:45:00;513;0.2;27
11.03.2018;07:55:00;775;0.3;28
11.03.2018;08:05:00;900;0.4;28
11.03.2018;08:15:00;908;0.6;28
11.03.2018;08:25:00;884;0.7;29
11.03.2018;08:35:00;1103;0.9;29
11.03.2018;08:45:00;1197;1.1;29
11.03.2018;08:55:00;1613;1.3;29
11.03.2018;09:05:00;1866;1.6;30
11.03.2018;09:15:00;1958;1.9;31
11.03.2018;09:25:00;1496;2.2;31
11.03.2018;09:35:00;1409;2.4;31
11.03.2018;09:45:00;1484;2.7;31
11.03.2018;09:55:00;1472;2.9;31
11.03.2018;10:05:00;1286;3.1;31
11.03.2018;10:15:00;1597;3.4;32
11.03.2018;10:25:00;2007;3.7;32
11.03.2018;10:35:00;2530;4.1;33
11.03.2018;10:45:00;2622;4.5;34
11.03.2018;10:55:00;2240;4.9;34
11.03.2018;11:05:00;1984;5.2;34
11.03.2018;11:15:00;2752;5.6;34
11.03.2018;11:25:00;2711;6.1;35
11.03.2018;11:35:00;2154;6.5;35
11.03.2018;11:45:00;1650;6.8;35
11.03.2018;11:55:00;1586;7.1;35
11.03.2018;12:05:00;1530;7.3;34
11.03.2018;12:15:00;1479;7.6;34
11.03.2018;12:25:00;1409;7.8;34
11.03.2018;12:35:00;1420;8.0;34
11.03.2018;12:45:00;1206;8.2;34
11.03.2018;12:55:00;1181;8.4;33
11.03.2018;13:05:00;1398;8.7;33
11.03.2018;13:15:00;1310;8.9;33
11.03.2018;13:25:00;1348;9.1;33
11.03.2018;13:35:00;1793;9.4;33
11.03.2018;13:45:00;1908;9.7;34
11.03.2018;13:55:00;1450;9.9;34
11.03.2018;14:05:00;1175;10.1;33
11.03.2018;14:15:00;1256;10.3;33
11.03.2018;14:25:00;1104;10.5;33
11.03.2018;14:35:00;1120;10.7;33
11.03.2018;14:45:00;941;10.9;33
11.03.2018;14:55:00;875;11.0;33
11.03.2018;15:05:00;841;11.2;33
11.03.2018;15:15:00;868;11.3;32
11.03.2018;15:25:00;778;11.4;32
11.03.2018;15:35:00;831;11.6;32
11.03.2018;15:45:00;938;11.7;32
11.03.2018;15:55:00;794;11.9;32
11.03.2018;16:05:00;757;12.0;32
11.03.2018;16:15:00;689;12.1;32
11.03.2018;16:25:00;551;12.2;32
11.03.2018;16:35:00;440;12.3;32
11.03.2018;16:45:00;400;12.4;32
11.03.2018;16:55:00;364;12.4;32
11.03.2018;17:05:00;262;12.5;32
11.03.2018;17:15:00;255;12.5;32
11.03.2018;17:25:00;259;12.5;32
11.03.2018;17:35:00;258;12.6;32
11.03.2018;17:45:00;195;12.6;32
11.03.2018;17:55:00;152;12.7;32
11.03.2018;18:05:00;108;12.7;32
11.03.2018;18:15:00;90;12.7;32
11.03.2018;18:25:00;0;12.7;0
11.03.2018;20:00:00;0;12.7;0
12.03.2018;07:10:00;44;0;15
12.03.2018;07:25:00;145;0;26
12.03.2018;07:35:00;320;0;27
12.03.2018;07:45:00;352;0.1;27
12.03.2018;07:55:00;577;0.2;27
12.03.2018;08:05:00;800;0.3;28
12.03.2018;08:15:00;409;0.4;28
12.03.2018;08:25:00;692;0.5;28
12.03.2018;08:35:00;1005;0.7;29
12.03.2018;08:45:00;1168;0.8;29
12.03.2018;08:55:00;1118;1.0;29
12.03.2018;09:05:00;1199;1.2;29
12.03.2018;09:15:00;1230;1.4;30
12.03.2018;09:25:00;1394;1.7;30
12.03.2018;09:35:00;2063;1.9;30
12.03.2018;09:45:00;1888;2.2;31
12.03.2018;09:55:00;1605;2.5;32
12.03.2018;10:05:00;1629;2.8;32
12.03.2018;10:15:00;1883;3.1;32
12.03.2018;10:25:00;2907;3.6;33
12.03.2018;10:35:00;2852;4.0;34
12.03.2018;10:45:00;2608;4.5;35
12.03.2018;10:55:00;4050;5.1;36
12.03.2018;11:05:00;1385;5.4;35
12.03.2018;11:15:00;2908;5.8;35
12.03.2018;11:25:00;811;5.9;34
12.03.2018;11:35:00;2072;6.2;34
12.03.2018;11:45:00;5471;6.9;36
12.03.2018;11:55:00;4208;7.5;38
12.03.2018;12:05:00;8230;8.6;42
12.03.2018;12:15:00;7927;10.0;47
12.03.2018;12:25:00;7638;11.2;44
12.03.2018;12:35:00;4573;12.1;45
12.03.2018;12:45:00;1954;12.6;43
12.03.2018;12:55:00;2321;13.0;42
12.03.2018;13:05:00;6091;13.8;44
12.03.2018;13:15:00;1246;14.2;42
12.03.2018;13:25:00;4065;14.6;41
12.03.2018;13:35:00;5707;15.5;43
12.03.2018;13:45:00;1871;16.0;43
12.03.2018;13:55:00;1367;16.2;40
12.03.2018;14:05:00;590;16.4;39
12.03.2018;14:15:00;505;16.5;37
12.03.2018;14:25:00;739;16.6;36
12.03.2018;14:35:00;5054;17.3;39
12.03.2018;14:45:00;2487;17.7;39
12.03.2018;14:55:00;2854;18.1;39
12.03.2018;15:05:00;3717;18.7;40
12.03.2018;15:15:00;1678;19.1;39
12.03.2018;15:25:00;2342;19.4;39
12.03.2018;15:35:00;2418;19.8;38
12.03.2018;15:45:00;2784;20.5;40
12.03.2018;15:55:00;4679;21.3;42
12.03.2018;16:05:00;3123;21.8;41
12.03.2018;16:15:00;1327;22.0;39
12.03.2018;16:25:00;373;22.1;37
12.03.2018;16:35:00;348;22.1;36
12.03.2018;16:45:00;1730;22.3;36
12.03.2018;16:55:00;1968;22.6;36
12.03.2018;17:05:00;662;22.7;35
12.03.2018;17:15:00;456;22.8;34
12.03.2018;17:25:00;480;22.8;34
12.03.2018;17:35:00;565;22.9;34
12.03.2018;17:45:00;549;23.0;34
12.03.2018;17:55:00;368;23.1;34
12.03.2018;18:05:00;187;23.1;33
12.03.2018;18:15:00;118;23.1;33
12.03.2018;18:25:00;89;23.2;33
12.03.2018;20:00:00;0;23.2;0
13.03.2018;06:50:00;44;0;14
13.03.2018;07:05:00;154;0;26
13.03.2018;07:15:00;160;0;26
13.03.2018;07:25:00;160;0;27
13.03.2018;07:35:00;241;0.1;27
13.03.2018;07:45:00;411;0.1;28
13.03.2018;07:55:00;756;0.2;28
13.03.2018;08:05:00;925;0.4;28
13.03.2018;08:15:00;635;0.5;29
13.03.2018;08:25:00;574;0.6;29
13.03.2018;08:35:00;686;0.7;29
13.03.2018;08:45:00;903;0.8;29
13.03.2018;08:55:00;961;1.0;29
13.03.2018;09:05:00;1808;1.3;30
13.03.2018;09:15:00;3481;1.8;31
13.03.2018;09:25:00;2335;2.2;33
13.03.2018;09:35:00;2585;2.6;33
13.03.2018;09:45:00;2900;3.0;33
13.03.2018;09:55:00;3053;3.6;35
13.03.2018;10:05:00;3614;4.2;36
13.03.2018;10:15:00;3238;4.7;37
13.03.2018;10:25:00;2433;5.2;37
13.03.2018;10:35:00;2101;5.5;36
13.03.2018;10:45:00;2582;5.9;36
13.03.2018;10:55:00;2802;6.4;36
13.03.2018;11:05:00;2295;6.8;36
13.03.2018;11:15:00;2654;7.2;37
13.03.2018;11:25:00;3119;7.7;37
13.03.2018;11:35:00;2364;8.1;37
13.03.2018;11:45:00;1507;8.4;36
13.03.2018;11:55:00;1404;8.6;35
13.03.2018;12:05:00;1997;8.9;35
13.03.2018;12:15:00;3604;9.4;37
13.03.2018;12:25:00;2200;9.9;37
13.03.2018;12:35:00;2502;10.2;37
13.03.2018;12:45:00;2967;10.7;37
13.03.2018;12:55:00;2204;11.1;37
13.03.2018;13:05:00;1804;11.4;36
13.03.2018;13:15:00;2064;11.7;36
13.03.2018;13:25:00;1741;12.0;36
13.03.2018;13:35:00;2026;12.4;36
13.03.2018;13:45:00;1801;12.7;36
13.03.2018;13:55:00;1765;13.0;36
13.03.2018;14:05:00;1298;13.2;35
13.03.2018;14:15:00;995;13.4;35
13.03.2018;14:25:00;1698;13.6;35
13.03.2018;14:35:00;1480;13.9;35
13.03.2018;14:45:00;2355;14.2;35
13.03.2018;14:55:00;2356;14.6;36
13.03.2018;15:05:00;2282;15.0;36
13.03.2018;15:15:00;1973;15.3;36
13.03.2018;15:25:00;2022;15.7;36
13.03.2018;15:35:00;2096;16.0;36
13.03.2018;15:45:00;2062;16.4;36
13.03.2018;15:55:00;2053;16.7;36
13.03.2018;16:05:00;996;16.9;35
13.03.2018;16:15:00;887;17.1;34
13.03.2018;16:25:00;988;17.2;34
13.03.2018;16:35:00;757;17.4;34
13.03.2018;16:45:00;663;17.5;33
13.03.2018;16:55:00;697;17.6;33
13.03.2018;17:05:00;639;17.7;33
13.03.2018;17:15:00;500;17.8;33
13.03.2018;17:25:00;481;17.9;33
13.03.2018;17:35:00;220;17.9;33
13.03.2018;17:45:00;231;18.0;32
13.03.2018;17:55:00;158;18.0;32
13.03.2018;18:05:00;117;18.0;32
13.03.2018;18:15:00;103;18.0;32
13.03.2018;18:25:00;17;18.0;8
13.03.2018;20:00:00;0;18.0;0
14.03.2018;06:50:00;0;0;4
14.03.2018;07:05:00;165;0;26
14.03.2018;07:15:00;186;0;26
14.03.2018;07:25:00;287;0.1;27
14.03.2018;07:35:00;416;0.1;27
14.03.2018;07:45:00;532;0.2;28
14.03.2018;07:55:00;696;0.3;28
14.03.2018;08:05:00;647;0.4;28
14.03.2018;08:15:00;1445;0.6;28
14.03.2018;08:25:00;1139;0.8;29
14.03.2018;08:35:00;1001;1.0;29
14.03.2018;08:45:00;1317;1.2;29
14.03.2018;08:55:00;1938;1.5;30
14.03.2018;09:05:00;1514;1.8;30
14.03.2018;09:15:00;2667;2.2;32
14.03.2018;09:25:00;3762;2.8;33
14.03.2018;09:35:00;4744;3.6;36
14.03.2018;09:45:00;5019;4.4;38
14.03.2018;09:55:00;4958;5.2;40
14.03.2018;10:05:00;4800;6.0;41
14.03.2018;10:15:00;5094;6.8;42
14.03.2018;10:25:00;5601;7.7;44
14.03.2018;10:35:00;5758;8.6;45
14.03.2018;10:45:00;6834;9.7;47
14.03.2018;10:55:00;7482;10.9;44
14.03.2018;11:05:00;7240;12.1;48
14.03.2018;11:15:00;7461;13.2;45
14.03.2018;11:25:00;8001;14.5;45
14.03.2018;11:35:00;7850;15.8;47
14.03.2018;11:45:00;8128;17.1;45
14.03.2018;11:55:00;6081;18.2;47
14.03.2018;12:05:00;5464;19.2;44
14.03.2018;12:15:00;8254;20.2;46
14.03.2018;12:25:00;8177;21.6;45
14.03.2018;12:35:00;7889;22.9;44
14.03.2018;12:45:00;8101;24.2;46
14.03.2018;12:55:00;8245;25.6;47
14.03.2018;13:05:00;7883;26.9;45
14.03.2018;13:15:00;3860;27.7;45
14.03.2018;13:25:00;3226;28.1;42
14.03.2018;13:35:00;3408;28.6;43
14.03.2018;13:45:00;2254;29.0;42
14.03.2018;13:55:00;3384;29.6;43
14.03.2018;14:05:00;7450;30.8;47
14.03.2018;14:15:00;7199;32.0;46
14.03.2018;14:25:00;7003;33.2;44
14.03.2018;14:35:00;6831;34.3;47
14.03.2018;14:45:00;6660;35.4;44
14.03.2018;14:55:00;6416;36.5;48
14.03.2018;15:05:00;6195;37.5;45
14.03.2018;15:15:00;5954;38.5;48
14.03.2018;15:25:00;5833;39.5;44
14.03.2018;15:35:00;5306;40.4;46
14.03.2018;15:45:00;4571;41.2;47
14.03.2018;15:55:00;4173;41.9;47
14.03.2018;16:05:00;3875;42.5;47
14.03.2018;16:15:00;3585;43.1;46
14.03.2018;16:25:00;3351;43.7;46
14.03.2018;16:35:00;3156;44.2;45
14.03.2018;16:45:00;2923;44.7;44
14.03.2018;16:55:00;2538;45.2;44
14.03.2018;17:05:00;1930;45.5;42
14.03.2018;17:15:00;1157;45.7;41
14.03.2018;17:25:00;933;45.9;40
14.03.2018;17:35:00;719;46.0;38
14.03.2018;17:45:00;328;46.1;37
14.03.2018;17:55:00;256;46.1;36
14.03.2018;18:05:00;213;46.2;36
14.03.2018;18:15:00;160;46.2;36
14.03.2018;18:25:00;109;46.2;35
14.03.2018;18:35:00;5;46.2;4
14.03.2018;20:00:00;0;46.2;0
15.03.2018;06:35:00;0;0;9
15.03.2018;06:50:00;0;0;26
15.03.2018;07:00:00;133;0;26
15.03.2018;07:10:00;236;0;27
15.03.2018;07:20:00;312;0.1;27
15.03.2018;07:30:00;378;0.1;28
15.03.2018;07:40:00;506;0.2;28
15.03.2018;07:50:00;659;0.3;28
15.03.2018;08:00:00;614;0.4;28
15.03.2018;08:10:00;597;0.5;29
15.03.2018;08:20:00;680;0.6;29
15.03.2018;08:30:00;814;0.7;29
15.03.2018;08:40:00;985;0.9;29
15.03.2018;08:50:00;1127;1.1;30
15.03.2018;09:00:00;1581;1.3;30
15.03.2018;09:10:00;1814;1.6;30
15.03.2018;09:20:00;2089;1.9;31
15.03.2018;09:30:00;1996;2.3;32
15.03.2018;09:40:00;2233;2.6;32
15.03.2018;09:50:00;2432;3.0;33
15.03.2018;10:00:00;2558;3.5;34
15.03.2018;10:10:00;2419;3.9;34
15.03.2018;10:20:00;3161;4.4;35
15.03.2018;10:30:00;4231;5.0;36
15.03.2018;10:40:00;3334;5.6;38
15.03.2018;10:50:00;3481;6.2;39
15.03.2018;11:00:00;2558;6.7;38
15.03.2018;11:10:00;2184;7.1;37
15.03.2018;11:20:00;1734;7.4;37
15.03.2018;11:30:00;1150;7.6;36
15.03.2018;11:40:00;1167;7.8;35
15.03.2018;11:50:00;1207;8.0;34
15.03.2018;12:00:00;1351;8.2;34
15.03.2018;12:10:00;1208;8.4;34
15.03.2018;12:20:00;1473;8.6;34
15.03.2018;12:30:00;1360;8.8;34
15.03.2018;12:40:00;1204;9.0;34
15.03.2018;12:50:00;1236;9.3;34
15.03.2018;13:00:00;1460;9.5;34
15.03.2018;13:10:00;1669;9.8;34
15.03.2018;13:20:00;1974;10.1;34
15.03.2018;13:30:00;1628;10.4;34
15.03.2018;13:40:00;1828;10.7;34
15.03.2018;13:50:00;1806;11.0;34
15.03.2018;14:00:00;2540;11.3;35
15.03.2018;14:10:00;2934;11.8;36
15.03.2018;14:20:00;2737;12.2;36
15.03.2018;14:30:00;2728;12.7;37
15.03.2018;14:40:00;3123;13.2;37
15.03.2018;14:50:00;4882;13.9;38
15.03.2018;15:00:00;6231;14.9;42
15.03.2018;15:10:00;4291;15.7;43
15.03.2018;15:20:00;6158;16.6;45
15.03.2018;15:30:00;3356;17.4;45
15.03.2018;15:40:00;1910;18.0;44
15.03.2018;15:50:00;2488;18.5;43
15.03.2018;16:00:00;2404;18.9;41
15.03.2018;16:10:00;1932;19.3;41
15.03.2018;16:20:00;2094;19.6;40
15.03.2018;16:30:00;2966;20.0;40
15.03.2018;16:40:00;2410;20.5;40
15.03.2018;16:50:00;1929;20.8;39
15.03.2018;17:00:00;1771;21.2;39
15.03.2018;17:10:00;1574;21.4;38
15.03.2018;17:20:00;819;21.6;37
15.03.2018;17:30:00;650;21.7;36
15.03.2018;17:40:00;564;21.8;35
15.03.2018;17:50:00;306;21.8;35
15.03.2018;18:00:00;211;21.9;34
15.03.2018;18:10:00;185;21.9;34
15.03.2018;18:20:00;152;21.9;34
15.03.2018;18:30:00;101;22.0;34
15.03.2018;20:00:00;0;22.0;0
16.03.2018;06:45:00;7;0;7
16.03.2018;07:00:00;236;0;26
16.03.2018;07:10:00;304;0;26
16.03.2018;07:20:00;414;0.1;27
16.03.2018;07:30:00;610;0.2;28
16.03.2018;07:40:00;747;0.3;28
16.03.2018;07:50:00;930;0.5;28
16.03.2018;08:00:00;918;0.6;29
16.03.2018;08:10:00;901;0.8;29
16.03.2018;08:20:00;1180;0.9;29
16.03.2018;08:30:00;1382;1.1;29
16.03.2018;08:40:00;1297;1.4;30
16.03.2018;08:50:00;1595;1.6;30
16.03.2018;09:00:00;1782;1.9;31
16.03.2018;09:10:00;1732;2.2;31
16.03.2018;09:20:00;1781;2.5;32
16.03.2018;09:30:00;1654;2.8;32
16.03.2018;09:40:00;1870;3.1;32
16.03.2018;09:50:00;2694;3.5;33
16.03.2018;10:00:00;2332;3.9;34
16.03.2018;10:10:00;3246;4.4;34
16.03.2018;10:20:00;3095;4.9;36
16.03.2018;10:30:00;3233;5.4;37
16.03.2018;10:40:00;2777;5.9;37
16.03.2018;10:50:00;3422;6.4;37
16.03.2018;11:00:00;4173;7.1;39
16.03.2018;11:10:00;6088;8.0;41
16.03.2018;11:20:00;5167;8.8;42
16.03.2018;11:30:00;7201;9.7;44
16.03.2018;11:40:00;7391;10.9;47
16.03.2018;11:50:00;2570;11.3;44
16.03.2018;12:00:00;2788;11.8;43
16.03.2018;12:10:00;2515;12.2;41
16.03.2018;12:20:00;2186;12.6;40
16.03.2018;12:30:00;3961;13.4;43
16.03.2018;12:40:00;7090;14.3;45
16.03.2018;12:50:00;4635;14.9;44
16.03.2018;13:00:00;1484;15.3;42
16.03.2018;13:10:00;1686;15.5;40
16.03.2018;13:20:00;4410;16.1;40
16.03.2018;13:30:00;5681;17.0;44
16.03.2018;13:40:00;1987;17.4;42
16.03.2018;13:50:00;6105;18.2;44
16.03.2018;14:00:00;2795;18.8;43
16.03.2018;14:10:00;2997;19.3;43
16.03.2018;14:20:00;4748;20.2;45
16.03.2018;14:30:00;2113;20.6;43
16.03.2018;14:40:00;7330;21.5;45
16.03.2018;14:50:00;6048;22.6;48
16.03.2018;15:00:00;5478;23.3;43
16.03.2018;15:10:00;2413;24.0;45
16.03.2018;15:20:00;1205;24.2;41
16.03.2018;15:30:00;2988;24.6;41
16.03.2018;15:40:00;1435;24.9;40
16.03.2018;15:50:00;1111;25.1;39
16.03.2018;16:00:00;1274;25.3;38
16.03.2018;16:10:00;1411;25.5;37
16.03.2018;16:20:00;1197;25.8;37
16.03.2018;16:30:00;1144;25.9;36
16.03.2018;16:40:00;911;26.1;36
16.03.2018;16:50:00;683;26.2;35
16.03.2018;17:00:00;427;26.3;35
16.03.2018;17:10:00;613;26.4;34
16.03.2018;17:20:00;958;26.5;34
16.03.2018;17:30:00;1013;26.7;34
16.03.2018;17:40:00;667;26.8;34
16.03.2018;17:50:00;338;26.9;34
16.03.2018;18:00:00;266;27.0;34
16.03.2018;18:10:00;201;27.0;33
16.03.2018;18:20:00;154;27.0;33
16.03.2018;18:30:00;105;27.0;33
16.03.2018;18:40:00;0;27.0;0
16.03.2018;20:00:00;0;27.0;0
17.03.2018;06:40:00;7;0;5
17.03.2018;06:55:00;205;0;26
17.03.2018;07:05:00;262;0;26
17.03.2018;07:15:00;396;0.1;27
17.03.2018;07:25:00;537;0.2;28
17.03.2018;07:35:00;630;0.3;28
17.03.2018;07:45:00;758;0.4;28
17.03.2018;07:55:00;909;0.5;28
17.03.2018;08:05:00;1131;0.7;29
17.03.2018;08:15:00;1463;0.9;29
17.03.2018;08:25:00;1778;1.2;29
17.03.2018;08:35:00;2106;1.5;30
17.03.2018;08:45:00;2195;1.9;31
17.03.2018;08:55:00;2053;2.2;32
17.03.2018;09:05:00;2012;2.6;32
17.03.2018;09:15:00;2157;2.9;33
17.03.2018;09:25:00;2142;3.3;33
17.03.2018;09:35:00;1982;3.6;33
17.03.2018;09:45:00;1853;3.9;33
17.03.2018;09:55:00;1652;4.2;33
17.03.2018;10:05:00;1535;4.5;33
17.03.2018;10:15:00;1228;4.7;33
17.03.2018;10:25:00;1293;4.9;33
17.03.2018;10:35:00;1341;5.1;33
17.03.2018;10:45:00;1242;5.3;33
17.03.2018;10:55:00;1234;5.5;33
17.03.2018;11:05:00;1025;5.7;32
17.03.2018;11:15:00;1203;5.9;32
17.03.2018;11:25:00;996;6.1;32
17.03.2018;11:35:00;1151;6.2;32
17.03.2018;11:45:00;858;6.4;32
17.03.2018;11:55:00;826;6.5;32
17.03.2018;12:05:00;688;6.7;32
17.03.2018;12:15:00;647;6.8;32
17.03.2018;12:25:00;631;6.9;32
17.03.2018;12:35:00;641;7.0;32
17.03.2018;12:45:00;762;7.1;32
17.03.2018;12:55:00;687;7.2;32
17.03.2018;13:05:00;694;7.3;32
17.03.2018;13:15:00;674;7.5;32
17.03.2018;13:25:00;484;7.6;32
17.03.2018;13:35:00;522;7.6;32
17.03.2018;13:45:00;576;7.7;32
17.03.2018;13:55:00;557;7.8;32
17.03.2018;14:05:00;572;7.9;32
17.03.2018;14:15:00;479;8.0;32
17.03.2018;14:25:00;389;8.1;32
17.03.2018;14:35:00;374;8.1;32
17.03.2018;14:45:00;446;8.2;32
17.03.2018;14:55:00;493;8.3;32
17.03.2018;15:05:00;483;8.4;32
17.03.2018;15:15:00;368;8.4;31
17.03.2018;15:25:00;284;8.5;31
17.03.2018;15:35:00;225;8.5;31
17.03.2018;15:45:00;222;8.6;31
17.03.2018;15:55:00;202;8.6;31
17.03.2018;16:05:00;204;8.6;31
17.03.2018;16:15:00;214;8.7;31
17.03.2018;16:25:00;227;8.7;31
17.03.2018;16:35:00;196;8.7;31
17.03.2018;16:45:00;206;8.8;31
17.03.2018;16:55:00;203;8.8;31
17.03.2018;17:05:00;177;8.8;31
17.03.2018;17:15:00;156;8.9;31
17.03.2018;17:25:00;142;8.9;31
17.03.2018;17:35:00;128;8.9;31
17.03.2018;17:45:00;118;8.9;31
17.03.2018;17:55:00;107;8.9;31
17.03.2018;18:05:00;98;9.0;31
17.03.2018;18:15:00;0;9.0;0
17.03.2018;20:00:00;0;9.0;0
18.03.2018;08:00:00;0;0;0
18.03.2018;09:05:00;0;0;0
18.03.2018;09:15:00;0;0;0
18.03.2018;09:25:00;0;0;0
18.03.2018;09:35:00;0;0;0
18.03.2018;09:45:00;0;0;14
18.03.2018;09:55:00;112;0;26
18.03.2018;10:05:00;0;0;27
18.03.2018;10:15:00;0;0;27
18.03.2018;10:25:00;0;0;27
18.03.2018;10:35:00;107;0;27
18.03.2018;10:45:00;115;0;27
18.03.2018;10:55:00;112;0;28
18.03.2018;11:05:00;113;0;28
18.03.2018;11:15:00;129;0.1;28
18.03.2018;11:25:00;141;0.1;28
18.03.2018;11:35:00;126;0.1;29
18.03.2018;11:45:00;141;0.1;29
18.03.2018;11:55:00;133;0.1;29
18.03.2018;12:05:00;128;0.2;29
18.03.2018;12:15:00;155;0.2;29
18.03.2018;12:25:00;127;0.2;29
18.03.2018;12:35:00;117;0.2;29
18.03.2018;12:45:00;135;0.3;29
18.03.2018;12:55:00;130;0.3;30
18.03.2018;13:05:00;116;0.3;30
18.03.2018;13:15:00;114;0.3;30
18.03.2018;13:25:00;124;0.3;30
18.03.2018;13:35:00;135;0.4;30
18.03.2018;13:45:00;139;0.4;30
18.03.2018;13:55:00;138;0.4;30
18.03.2018;14:05:00;127;0.4;30
18.03.2018;14:15:00;135;0.4;30
18.03.2018;14:25:00;146;0.5;30
18.03.2018;14:35:00;124;0.5;30
18.03.2018;14:45:00;113;0.5;30
18.03.2018;14:55:00;108;0.5;30
18.03.2018;15:05:00;108;0.5;30
18.03.2018;15:15:00;112;0.6;30
18.03.2018;15:25:00;108;0.6;30
18.03.2018;15:35:00;102;0.6;30
18.03.2018;15:45:00;98;0.6;30
18.03.2018;15:55:00;96;0.6;30
18.03.2018;16:05:00;93;0.6;30
18.03.2018;16:15:00;92;0.7;30
18.03.2018;16:25:00;92;0.7;30
18.03.2018;16:35:00;93;0.7;30
18.03.2018;16:45:00;92;0.7;30
18.03.2018;16:55:00;88;0.7;30
18.03.2018;20:00:00;0;0.7;0
19.03.2018;08:00:00;0;0;0
19.03.2018;09:15:00;0;0;18
19.03.2018;09:25:00;119;0;26
19.03.2018;09:35:00;116;0;26
19.03.2018;09:45:00;115;0;27
19.03.2018;09:55:00;117;0;27
19.03.2018;10:05:00;116;0;27
19.03.2018;10:15:00;111;0.1;27
19.03.2018;10:25:00;108;0.1;28
19.03.2018;10:35:00;104;0.1;28
19.03.2018;10:45:00;104;0.1;28
19.03.2018;10:55:00;100;0.1;28
19.03.2018;11:05:00;105;0.1;28
19.03.2018;11:15:00;109;0.2;29
19.03.2018;11:25:00;130;0.2;29
19.03.2018;11:35:00;161;0.2;29
19.03.2018;11:45:00;164;0.2;29
19.03.2018;11:55:00;161;0.3;29
19.03.2018;12:05:00;156;0.3;29
19.03.2018;12:15:00;152;0.3;29
19.03.2018;12:25:00;152;0.3;29
19.03.2018;12:35:00;151;0.4;29
19.03.2018;12:45:00;156;0.4;30
19.03.2018;12:55:00;167;0.4;30
19.03.2018;13:05:00;151;0.4;30
19.03.2018;13:15:00;170;0.5;30
19.03.2018;13:25:00;162;0.5;30
19.03.2018;13:35:00;151;0.5;30
19.03.2018;13:45:00;124;0.5;30
19.03.2018;13:55:00;117;0.6;30
19.03.2018;14:05:00;113;0.6;30
19.03.2018;14:15:00;112;0.6;30
19.03.2018;14:25:00;113;0.6;30
19.03.2018;14:35:00;110;0.6;30
19.03.2018;14:45:00;109;0.7;30
19.03.2018;14:55:00;111;0.7;30
19.03.2018;15:05:00;107;0.7;30
19.03.2018;15:15:00;102;0.7;30
19.03.2018;15:25:00;101;0.7;30
19.03.2018;15:35:00;101;0.7;30
19.03.2018;15:45:00;95;0.8;30
19.03.2018;15:55:00;96;0.8;30
19.03.2018;16:05:00;86;0.8;30
19.03.2018;16:15:00;0;0.8;30
19.03.2018;16:25:00;0;0.8;30
19.03.2018;16:35:00;0;0.8;29
19.03.2018;16:45:00;0;0.8;29
19.03.2018;16:55:00;0;0.8;29
19.03.2018;17:05:00;0;0.8;0
19.03.2018;17:15:00;0;0.8;0
19.03.2018;17:25:00;0;0.8;0
19.03.2018;17:35:00;0;0.8;0
19.03.2018;17:45:00;0;0.8;0
19.03.2018;17:55:00;0;0.8;0
19.03.2018;20:00:00;0;0.8;0
20.03.2018;08:00:00;0;0;0
20.03.2018;08:25:00;0;0;0
20.03.2018;08:35:00;0;0;25
20.03.2018;08:45:00;117;0;25
20.03.2018;08:55:00;112;0;26
20.03.2018;09:05:00;110;0;26
20.03.2018;09:15:00;115;0;27
20.03.2018;09:25:00;111;0;27
20.03.2018;09:35:00;120;0.1;27
20.03.2018;09:45:00;127;0.1;27
20.03.2018;09:55:00;139;0.1;28
20.03.2018;10:05:00;132;0.1;28
20.03.2018;10:15:00;144;0.1;28
20.03.2018;10:25:00;213;0.2;28
20.03.2018;10:35:00;278;0.2;28
20.03.2018;10:45:00;238;0.3;28
20.03.2018;10:55:00;194;0.3;29
20.03.2018;11:05:00;257;0.3;29
20.03.2018;11:15:00;284;0.4;29
20.03.2018;11:25:00;211;0.4;29
20.03.2018;11:35:00;189;0.4;29
20.03.2018;11:45:00;308;0.5;29
20.03.2018;11:55:00;371;0.5;29
20.03.2018;12:05:00;199;0.6;29
20.03.2018;12:15:00;194;0.6;29
20.03.2018;12:25:00;192;0.7;29
20.03.2018;12:35:00;177;0.7;29
20.03.2018;12:45:00;176;0.7;30
20.03.2018;12:55:00;169;0.7;30
20.03.2018;13:05:00;164;0.8;30
