Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
20.03.2018;13:15:00;171;0.8;30
20.03.2018;13:25:00;172;0.8;30
20.03.2018;13:35:00;234;0.9;30
20.03.2018;13:45:00;191;0.9;30
20.03.2018;13:55:00;333;0.9;30
20.03.2018;14:05:00;427;1.0;30
20.03.2018;14:15:00;379;1.1;30
20.03.2018;14:25:00;374;1.1;30
20.03.2018;14:35:00;372;1.2;30
20.03.2018;14:45:00;374;1.2;30
20.03.2018;14:55:00;306;1.3;30
20.03.2018;15:05:00;226;1.3;30
20.03.2018;15:15:00;177;1.4;30
20.03.2018;15:25:00;256;1.4;30
20.03.2018;15:35:00;335;1.5;30
20.03.2018;15:45:00;190;1.5;30
20.03.2018;15:55:00;305;1.5;30
20.03.2018;16:05:00;281;1.6;30
20.03.2018;16:15:00;260;1.6;30
20.03.2018;16:25:00;201;1.7;30
20.03.2018;16:35:00;154;1.7;30
20.03.2018;16:45:00;188;1.7;30
20.03.2018;16:55:00;136;1.8;30
20.03.2018;17:05:00;116;1.8;30
20.03.2018;17:15:00;99;1.8;30
20.03.2018;17:25:00;0;1.8;30
20.03.2018;17:35:00;0;1.8;29
20.03.2018;17:45:00;0;1.8;29
20.03.2018;17:55:00;0;1.8;29
20.03.2018;18:05:00;0;1.8;29
20.03.2018;18:15:00;0;1.8;25
20.03.2018;20:00:00;0;1.8;0
21.03.2018;08:00:00;0;0;0
21.03.2018;09:15:00;0;0;0
21.03.2018;09:25:00;137;0;25
21.03.2018;09:35:00;102;0;26
21.03.2018;09:45:00;123;0;26
21.03.2018;09:55:00;128;0;27
21.03.2018;10:05:00;114;0;27
21.03.2018;10:15:00;112;0.1;27
21.03.2018;10:25:00;111;0.1;27
21.03.2018;10:35:00;121;0.1;28
21.03.2018;10:45:00;142;0.1;28
21.03.2018;10:55:00;152;0.2;28
21.03.2018;11:05:00;173;0.2;28
21.03.2018;11:15:00;155;0.2;28
21.03.2018;11:25:00;159;0.2;28
21.03.2018;11:35:00;224;0.3;29
21.03.2018;11:45:00;262;0.3;29
21.03.2018;11:55:00;315;0.4;29
21.03.2018;12:05:00;209;0.4;29
21.03.2018;12:15:00;281;0.4;29
21.03.2018;12:25:00;483;0.5;29
21.03.2018;12:35:00;187;0.5;29
21.03.2018;12:45:00;177;0.6;29
21.03.2018;12:55:00;163;0.6;29
21.03.2018;13:05:00;190;0.6;29
21.03.2018;13:15:00;196;0.7;29
21.03.2018;13:25:00;174;0.7;30
21.03.2018;13:35:00;184;0.7;30
21.03.2018;13:45:00;139;0.8;30
21.03.2018;13:55:00;196;0.8;30
21.03.2018;14:05:00;232;0.8;30
21.03.2018;14:15:00;251;0.9;30
21.03.2018;14:25:00;189;0.9;30
21.03.2018;14:35:00;178;0.9;30
21.03.2018;14:45:00;185;1.0;30
21.03.2018;14:55:00;538;1.1;30
21.03.2018;15:05:00;325;1.1;30
21.03.2018;15:15:00;259;1.2;30
21.03.2018;15:25:00;160;1.2;30
21.03.2018;15:35:00;156;1.2;30
21.03.2018;15:45:00;291;1.3;30
21.03.2018;15:55:00;342;1.3;30
21.03.2018;16:05:00;349;1.4;30
21.03.2018;16:15:00;250;1.4;30
21.03.2018;16:25:00;215;1.5;30
21.03.2018;16:35:00;116;1.5;30
21.03.2018;16:45:00;110;1.5;30
21.03.2018;16:55:00;109;1.5;30
21.03.2018;17:05:00;260;1.6;30
21.03.2018;17:15:00;236;1.6;30
21.03.2018;17:25:00;191;1.6;30
21.03.2018;17:35:00;104;1.7;30
21.03.2018;17:45:00;99;1.7;30
21.03.2018;17:55:00;96;1.7;30
21.03.2018;18:05:00;94;1.7;30
21.03.2018;18:15:00;88;1.7;30
21.03.2018;18:25:00;86;1.7;30
21.03.2018;18:35:00;0;1.7;30
21.03.2018;20:00:00;0;1.7;0
20.04.2018;10:40:00;5530;7.3;45
20.04.2018;10:50:00;5982;8.3;46
20.04.2018;11:00:00;6281;9.3;48
20.04.2018;11:10:00;6431;10.3;44
20.04.2018;11:20:00;6580;11.4;48
20.04.2018;11:30:00;6806;12.5;44
20.04.2018;11:40:00;6925;13.6;47
20.04.2018;11:50:00;7024;14.8;44
20.04.2018;12:00:00;7199;15.9;48
20.04.2018;12:10:00;7337;17.2;45
20.04.2018;12:20:00;7437;18.4;44
20.04.2018;12:30:00;7528;19.6;47
20.04.2018;12:40:00;7624;20.9;46
20.04.2018;12:50:00;7683;22.1;44
20.04.2018;13:00:00;7588;23.4;44
20.04.2018;13:10:00;7721;24.7;47
20.04.2018;13:20:00;7574;25.9;47
20.04.2018;13:30:00;7703;27.2;45
20.04.2018;13:40:00;7772;28.5;44
20.04.2018;13:50:00;7510;29.7;47
20.04.2018;14:00:00;7197;30.9;47
20.04.2018;14:10:00;7744;32.2;44
20.04.2018;14:20:00;7189;33.4;45
20.04.2018;14:30:00;7696;34.6;47
20.04.2018;14:40:00;7413;35.8;45
20.04.2018;14:50:00;7462;37.1;44
20.04.2018;15:00:00;7322;38.3;46
20.04.2018;15:10:00;7312;39.5;47
20.04.2018;15:20:00;7383;40.7;45
20.04.2018;15:30:00;7300;41.9;44
20.04.2018;15:40:00;6690;43.0;47
20.04.2018;15:50:00;6990;44.2;45
20.04.2018;16:00:00;6756;45.3;45
20.04.2018;16:10:00;6544;46.4;47
20.04.2018;16:20:00;6387;47.4;44
20.04.2018;16:30:00;6157;48.5;47
20.04.2018;16:40:00;5443;49.4;45
20.04.2018;16:50:00;5185;50.2;48
20.04.2018;17:00:00;4780;51.0;45
20.04.2018;17:10:00;4526;51.8;45
20.04.2018;17:20:00;4173;52.5;47
20.04.2018;17:30:00;3993;53.2;48
20.04.2018;17:40:00;3783;53.8;48
20.04.2018;17:50:00;3495;54.4;48
20.04.2018;18:00:00;3241;54.9;47
20.04.2018;18:10:00;2991;55.4;47
20.04.2018;18:20:00;2704;55.9;46
20.04.2018;18:30:00;2302;56.3;45
20.04.2018;18:40:00;1898;56.6;44
20.04.2018;18:50:00;1570;56.9;43
20.04.2018;19:00:00;1358;57.1;42
20.04.2018;19:10:00;975;57.3;41
20.04.2018;19:20:00;825;57.4;40
20.04.2018;19:30:00;590;57.6;39
20.04.2018;19:40:00;411;57.6;39
20.04.2018;19:50:00;240;57.7;38
20.04.2018;20:00:00;210;57.7;38
20.04.2018;20:10:00;148;57.7;38
20.04.2018;20:20:00;81;57.8;37
20.04.2018;20:30:00;0;57.8;0
20.04.2018;20:40:00;0;57.8;0
20.04.2018;20:50:00;0;57.8;0
20.04.2018;21:00:00;0;57.8;0
20.04.2018;21:10:00;0;57.8;0
20.04.2018;21:20:00;0;57.8;0
20.04.2018;21:30:00;0;57.8;0
20.04.2018;21:40:00;0;57.8;0
20.04.2018;21:50:00;0;57.8;0
20.04.2018;22:00:00;0;57.8;0
20.04.2018;22:10:00;0;57.8;0
20.04.2018;22:20:00;0;57.8;0
20.04.2018;22:30:00;0;57.8;0
20.04.2018;22:40:00;0;57.8;0
20.04.2018;22:50:00;0;57.8;0
20.04.2018;23:00:00;0;57.8;0
20.04.2018;23:10:00;0;57.8;0
20.04.2018;23:20:00;0;57.8;0
20.04.2018;23:30:00;0;57.8;0
20.04.2018;23:40:00;0;57.8;0
20.04.2018;23:50:00;0;57.8;0
21.04.2018;00:00:00;0;0;0
21.04.2018;00:10:00;0;0;0
21.04.2018;00:20:00;0;0;0
21.04.2018;00:30:00;0;0;0
21.04.2018;00:40:00;0;0;0
21.04.2018;00:50:00;0;0;0
21.04.2018;01:00:00;0;0;0
21.04.2018;01:10:00;0;0;0
21.04.2018;01:20:00;0;0;0
21.04.2018;01:30:00;0;0;0
21.04.2018;01:40:00;0;0;0
21.04.2018;01:50:00;0;0;0
21.04.2018;02:00:00;0;0;0
21.04.2018;02:10:00;0;0;0
21.04.2018;02:20:00;0;0;0
21.04.2018;02:30:00;0;0;0
21.04.2018;02:40:00;0;0;0
21.04.2018;02:50:00;0;0;0
21.04.2018;03:05:00;0;0;0
21.04.2018;03:15:00;0;0;0
21.04.2018;03:25:00;0;0;0
21.04.2018;03:45:00;0;0;0
21.04.2018;04:10:00;0;0;0
21.04.2018;04:30:00;0;0;0
21.04.2018;04:40:00;0;0;0
21.04.2018;04:50:00;0;0;0
21.04.2018;05:00:00;0;0;0
21.04.2018;05:10:00;0;0;0
21.04.2018;05:20:00;0;0;0
21.04.2018;05:30:00;0;0;0
21.04.2018;05:40:00;0;0;0
21.04.2018;05:50:00;0;0;0
21.04.2018;06:00:00;0;0;0
21.04.2018;06:10:00;0;0;0
21.04.2018;06:20:00;0;0;0
21.04.2018;06:30:00;0;0;26
21.04.2018;06:40:00;114;0;27
21.04.2018;06:50:00;191;0;28
21.04.2018;07:00:00;245;0;29
21.04.2018;07:10:00;294;0.1;30
21.04.2018;07:20:00;339;0.1;30
21.04.2018;07:30:00;382;0.2;30
21.04.2018;07:40:00;440;0.3;31
21.04.2018;07:50:00;489;0.3;31
21.04.2018;08:00:00;529;0.4;31
21.04.2018;08:10:00;562;0.5;31
21.04.2018;08:20:00;608;0.6;31
21.04.2018;08:30:00;1056;0.8;32
21.04.2018;08:40:00;1244;1.0;32
21.04.2018;08:50:00;1456;1.2;32
21.04.2018;09:00:00;1640;1.5;32
21.04.2018;09:10:00;1820;1.8;33
21.04.2018;09:20:00;2004;2.1;34
21.04.2018;09:30:00;2178;2.4;34
21.04.2018;09:40:00;2341;2.8;35
21.04.2018;09:50:00;3870;3.4;36
21.04.2018;10:00:00;4275;4.0;38
21.04.2018;10:10:00;4544;4.8;40
21.04.2018;10:20:00;4884;5.6;42
21.04.2018;10:30:00;5261;6.4;43
21.04.2018;10:40:00;5655;7.3;45
21.04.2018;10:50:00;5864;8.3;47
21.04.2018;11:00:00;6075;9.3;46
21.04.2018;11:10:00;6287;10.3;46
21.04.2018;11:20:00;6504;11.4;48
21.04.2018;11:30:00;6702;12.5;45
21.04.2018;11:40:00;6851;13.6;47
21.04.2018;11:50:00;7053;14.8;46
21.04.2018;12:00:00;7160;15.9;44
21.04.2018;12:10:00;7227;17.1;47
21.04.2018;12:20:00;7348;18.3;45
21.04.2018;12:30:00;7449;19.6;44
21.04.2018;12:40:00;7571;20.8;46
21.04.2018;12:50:00;7645;22.1;47
21.04.2018;13:00:00;7610;23.3;45
21.04.2018;13:10:00;7603;24.6;44
21.04.2018;13:20:00;7796;25.9;46
21.04.2018;13:30:00;7856;27.2;47
21.04.2018;13:40:00;7738;28.4;45
21.04.2018;13:50:00;7793;29.7;44
21.04.2018;14:00:00;7585;31.0;46
21.04.2018;14:10:00;7761;32.2;47
21.04.2018;14:20:00;7491;33.5;45
21.04.2018;14:30:00;7480;34.7;44
21.04.2018;14:40:00;7491;36.0;47
21.04.2018;14:50:00;7429;37.2;47
21.04.2018;15:00:00;7414;38.4;44
21.04.2018;15:10:00;7170;39.6;45
21.04.2018;15:20:00;7222;40.8;47
21.04.2018;15:30:00;7150;42.0;45
21.04.2018;15:40:00;6884;43.1;44
21.04.2018;15:50:00;6692;44.2;47
21.04.2018;16:00:00;6744;45.3;45
21.04.2018;16:10:00;6673;46.4;45
21.04.2018;16:20:00;6415;47.5;47
21.04.2018;16:30:00;6065;48.5;44
21.04.2018;16:40:00;5585;49.5;48
21.04.2018;16:50:00;5181;50.3;44
21.04.2018;17:00:00;4756;51.1;46
21.04.2018;17:10:00;4464;51.9;48
21.04.2018;17:20:00;4017;52.5;49
21.04.2018;17:30:00;4056;53.2;44
21.04.2018;17:40:00;3838;53.9;45
21.04.2018;17:50:00;3579;54.5;46
21.04.2018;18:00:00;3152;55.0;46
21.04.2018;18:10:00;2764;55.5;46
21.04.2018;18:20:00;2737;55.9;46
21.04.2018;18:40:00;1858;56.7;44
21.04.2018;18:45:00;1638;56.8;44
21.04.2018;18:55:00;1293;57.0;43
21.04.2018;19:05:00;1179;57.2;42
21.04.2018;19:15:00;933;57.4;41
21.04.2018;19:25:00;750;57.5;40
21.04.2018;19:35:00;510;57.6;39
21.04.2018;19:45:00;337;57.7;39
21.04.2018;19:55:00;261;57.7;38
21.04.2018;20:05:00;193;57.7;38
21.04.2018;20:15:00;141;57.8;38
21.04.2018;20:25:00;100;57.8;37
21.04.2018;20:35:00;0;57.8;0
21.04.2018;20:45:00;0;57.8;0
21.04.2018;20:55:00;0;57.8;0
21.04.2018;21:05:00;0;57.8;0
21.04.2018;21:15:00;0;57.8;0
21.04.2018;21:25:00;0;57.8;0
21.04.2018;21:35:00;0;57.8;0
21.04.2018;21:45:00;0;57.8;0
21.04.2018;21:55:00;0;57.8;0
21.04.2018;22:05:00;0;57.8;0
21.04.2018;22:15:00;0;57.8;0
21.04.2018;22:25:00;0;57.8;0
21.04.2018;22:35:00;0;57.8;0
21.04.2018;22:45:00;0;57.8;0
21.04.2018;22:55:00;0;57.8;0
21.04.2018;23:05:00;0;57.8;0
21.04.2018;23:15:00;0;57.8;0
21.04.2018;23:25:00;0;57.8;0
21.04.2018;23:35:00;0;57.8;0
21.04.2018;23:45:00;0;57.8;0
21.04.2018;23:55:00;0;57.8;0
22.04.2018;00:05:00;0;0;0
22.04.2018;00:15:00;0;0;0
22.04.2018;00:25:00;0;0;0
22.04.2018;00:35:00;0;0;0
22.04.2018;01:00:00;0;0;0
22.04.2018;01:10:00;0;0;0
22.04.2018;01:20:00;0;0;0
22.04.2018;01:30:00;0;0;0
22.04.2018;01:40:00;0;0;0
22.04.2018;01:50:00;0;0;0
22.04.2018;02:00:00;0;0;0
22.04.2018;02:10:00;0;0;0
22.04.2018;02:20:00;0;0;0
22.04.2018;02:30:00;0;0;0
22.04.2018;02:40:00;0;0;0
22.04.2018;03:05:00;0;0;0
22.04.2018;03:15:00;0;0;0
22.04.2018;03:25:00;0;0;0
22.04.2018;03:45:00;0;0;0
22.04.2018;03:55:00;0;0;0
22.04.2018;04:05:00;0;0;0
22.04.2018;04:15:00;0;0;0
22.04.2018;04:25:00;0;0;0
22.04.2018;04:35:00;0;0;0
22.04.2018;04:45:00;0;0;0
22.04.2018;04:55:00;0;0;0
22.04.2018;05:05:00;0;0;0
22.04.2018;05:15:00;0;0;0
22.04.2018;05:25:00;0;0;0
22.04.2018;05:50:00;0;0;0
22.04.2018;06:00:00;0;0;0
22.04.2018;06:10:00;0;0;0
22.04.2018;06:20:00;0;0;0
22.04.2018;06:30:00;0;0;26
22.04.2018;06:40:00;138;0;28
22.04.2018;06:50:00;204;0;29
22.04.2018;07:00:00;256;0;29
22.04.2018;07:10:00;309;0.1;30
22.04.2018;07:20:00;355;0.1;30
22.04.2018;07:30:00;400;0.2;30
22.04.2018;07:40:00;459;0.3;31
22.04.2018;07:50:00;507;0.4;31
22.04.2018;08:00:00;544;0.5;31
22.04.2018;08:10:00;582;0.5;31
22.04.2018;08:20:00;627;0.7;32
22.04.2018;08:30:00;1079;0.8;32
22.04.2018;08:40:00;1265;1.0;32
22.04.2018;08:50:00;1470;1.2;32
22.04.2018;09:00:00;1648;1.5;33
22.04.2018;09:10:00;1828;1.8;33
22.04.2018;09:20:00;2004;2.1;34
22.04.2018;09:30:00;2164;2.5;35
22.04.2018;09:40:00;2327;2.9;35
22.04.2018;09:50:00;3125;3.3;36
22.04.2018;10:00:00;4262;4.0;38
22.04.2018;10:10:00;4524;4.7;40
22.04.2018;10:20:00;4923;5.5;42
22.04.2018;10:30:00;5371;6.4;43
22.04.2018;10:40:00;5725;7.3;45
22.04.2018;10:50:00;5960;8.3;47
22.04.2018;11:00:00;6224;9.3;44
22.04.2018;11:10:00;6388;10.4;46
22.04.2018;11:20:00;6526;11.4;46
22.04.2018;11:30:00;6767;12.5;46
22.04.2018;11:40:00;6948;13.7;45
22.04.2018;11:50:00;6987;14.8;47
22.04.2018;12:00:00;7251;16.0;44
22.04.2018;12:10:00;7384;17.2;47
22.04.2018;12:20:00;7520;18.5;46
22.04.2018;12:30:00;7461;19.7;44
22.04.2018;12:40:00;7623;21.0;46
22.04.2018;12:50:00;7741;22.2;47
22.04.2018;13:00:00;7714;23.5;45
22.04.2018;13:10:00;7765;24.8;44
22.04.2018;13:20:00;7685;26.1;46
22.04.2018;13:30:00;7713;27.3;47
22.04.2018;13:40:00;7776;28.6;46
22.04.2018;13:50:00;7802;29.9;44
22.04.2018;14:00:00;7684;31.2;46
22.04.2018;14:10:00;7737;32.4;47
22.04.2018;14:20:00;7660;33.7;44
22.04.2018;14:30:00;7575;34.9;45
22.04.2018;14:40:00;7552;36.2;47
22.04.2018;14:50:00;7584;37.4;46
22.04.2018;15:00:00;7489;38.7;44
22.04.2018;15:10:00;7370;39.9;46
22.04.2018;15:20:00;7252;41.1;47
22.04.2018;15:30:00;7021;42.2;45
22.04.2018;15:40:00;6991;43.4;45
22.04.2018;15:50:00;6454;44.5;47
22.04.2018;16:00:00;5794;45.2;44
22.04.2018;16:10:00;6647;46.3;45
22.04.2018;16:20:00;6248;47.3;47
22.04.2018;16:30:00;5974;48.3;44
22.04.2018;16:40:00;5622;49.3;47
22.04.2018;16:50:00;5221;50.1;44
22.04.2018;17:00:00;4378;50.8;44
22.04.2018;17:10:00;4380;51.5;47
22.04.2018;17:20:00;4118;52.2;48
22.04.2018;17:30:00;4097;52.9;48
22.04.2018;17:40:00;3249;53.5;48
22.04.2018;17:50:00;3286;54.0;48
22.04.2018;18:00:00;2720;54.5;47
22.04.2018;18:10:00;2459;54.9;46
22.04.2018;18:20:00;2276;55.3;45
22.04.2018;18:55:00;1035;56.1;42
22.04.2018;19:05:00;801;56.3;41
22.04.2018;19:15:00;603;56.4;40
22.04.2018;19:25:00;558;56.5;39
22.04.2018;19:35:00;492;56.6;39
22.04.2018;19:45:00;365;56.6;38
22.04.2018;19:55:00;259;56.7;38
22.04.2018;20:05:00;188;56.7;38
22.04.2018;20:15:00;126;56.7;38
22.04.2018;20:25:00;92;56.7;37
22.04.2018;20:35:00;0;56.7;0
22.04.2018;20:45:00;0;56.7;0
22.04.2018;20:55:00;0;56.7;0
22.04.2018;21:05:00;0;56.7;0
22.04.2018;21:15:00;0;56.7;0
22.04.2018;21:25:00;0;56.7;0
22.04.2018;21:35:00;0;56.7;0
22.04.2018;21:45:00;0;56.7;0
22.04.2018;21:55:00;0;56.7;0
22.04.2018;22:05:00;0;56.7;0
22.04.2018;22:15:00;0;56.7;0
22.04.2018;22:25:00;0;56.7;0
22.04.2018;22:35:00;0;56.7;0
22.04.2018;22:45:00;0;56.7;0
22.04.2018;22:55:00;0;56.7;0
22.04.2018;23:05:00;0;56.7;0
22.04.2018;23:15:00;0;56.7;0
22.04.2018;23:25:00;0;56.7;0
22.04.2018;23:35:00;0;56.7;0
22.04.2018;23:45:00;0;56.7;0
22.04.2018;23:55:00;0;56.7;0
23.04.2018;00:05:00;0;0;0
23.04.2018;00:15:00;0;0;0
23.04.2018;00:25:00;0;0;0
23.04.2018;00:35:00;0;0;0
23.04.2018;00:55:00;0;0;0
23.04.2018;01:00:00;0;0;0
23.04.2018;01:10:00;0;0;0
23.04.2018;01:20:00;0;0;0
23.04.2018;01:30:00;0;0;0
23.04.2018;01:40:00;0;0;0
23.04.2018;01:50:00;0;0;0
23.04.2018;02:00:00;0;0;0
23.04.2018;02:10:00;0;0;0
23.04.2018;02:20:00;0;0;0
23.04.2018;02:30:00;0;0;0
23.04.2018;02:40:00;0;0;0
23.04.2018;02:50:00;0;0;0
23.04.2018;03:05:00;0;0;0
23.04.2018;03:15:00;0;0;0
23.04.2018;03:25:00;0;0;0
23.04.2018;03:35:00;0;0;0
23.04.2018;03:45:00;0;0;0
23.04.2018;04:05:00;0;0;0
23.04.2018;04:30:00;0;0;0
23.04.2018;04:40:00;0;0;0
23.04.2018;04:50:00;0;0;0
23.04.2018;05:00:00;0;0;0
23.04.2018;05:10:00;0;0;0
23.04.2018;05:20:00;0;0;0
23.04.2018;05:30:00;0;0;0
23.04.2018;05:40:00;0;0;0
23.04.2018;05:50:00;0;0;0
23.04.2018;06:00:00;0;0;0
23.04.2018;06:10:00;0;0;0
23.04.2018;06:20:00;0;0;0
23.04.2018;06:30:00;14;0;25
23.04.2018;06:40:00;172;0;28
23.04.2018;06:50:00;267;0;29
23.04.2018;07:00:00;392;0.1;30
23.04.2018;07:10:00;527;0.2;30
23.04.2018;07:20:00;551;0.2;30
23.04.2018;07:30:00;594;0.3;31
23.04.2018;07:40:00;576;0.4;31
23.04.2018;07:50:00;609;0.5;31
23.04.2018;08:00:00;693;0.6;31
23.04.2018;08:10:00;813;0.8;32
23.04.2018;08:20:00;869;0.9;32
23.04.2018;08:30:00;1102;1.1;32
23.04.2018;08:40:00;1260;1.3;32
23.04.2018;08:50:00;1865;1.6;33
23.04.2018;09:00:00;1777;1.9;33
23.04.2018;09:10:00;2113;2.2;34
23.04.2018;09:20:00;2105;2.5;35
23.04.2018;09:30:00;2619;3.0;35
23.04.2018;09:40:00;2741;3.4;36
23.04.2018;09:50:00;3364;3.9;37
23.04.2018;10:00:00;3954;4.6;39
23.04.2018;10:10:00;4379;5.3;41
23.04.2018;10:20:00;4142;6.0;42
23.04.2018;10:30:00;4917;6.8;43
23.04.2018;10:40:00;5566;7.7;45
23.04.2018;10:50:00;6373;8.7;47
23.04.2018;11:00:00;4095;9.3;47
23.04.2018;11:10:00;5294;10.3;48
23.04.2018;11:20:00;5244;11.1;44
23.04.2018;11:30:00;4565;12.0;46
23.04.2018;11:40:00;5743;12.9;48
23.04.2018;11:50:00;6363;13.9;44
23.04.2018;12:00:00;3879;14.6;46
23.04.2018;12:10:00;5238;15.5;47
23.04.2018;12:20:00;5971;16.5;44
23.04.2018;12:30:00;6124;17.6;48
23.04.2018;12:40:00;7319;18.7;44
23.04.2018;12:50:00;5156;19.7;47
23.04.2018;13:00:00;6326;20.7;45
23.04.2018;13:10:00;7203;21.8;47
23.04.2018;13:20:00;7330;23.0;45
23.04.2018;13:30:00;6813;24.1;45
23.04.2018;13:40:00;7297;25.3;47
23.04.2018;13:50:00;7339;26.5;45
23.04.2018;14:00:00;8277;27.8;45
23.04.2018;14:10:00;7521;29.1;47
23.04.2018;14:20:00;7725;30.4;44
23.04.2018;14:30:00;5436;31.5;44
23.04.2018;14:40:00;4285;32.2;44
23.04.2018;14:50:00;4304;32.8;45
23.04.2018;15:00:00;4458;33.5;47
23.04.2018;15:10:00;3963;34.1;47
23.04.2018;15:20:00;5091;34.8;47
23.04.2018;15:30:00;6166;35.9;44
23.04.2018;15:40:00;3368;36.6;46
23.04.2018;15:50:00;2230;37.0;45
23.04.2018;16:00:00;2442;37.3;44
23.04.2018;16:10:00;3237;37.9;45
23.04.2018;16:20:00;2619;38.4;45
23.04.2018;16:30:00;1807;38.7;43
23.04.2018;16:40:00;2114;39.0;43
23.04.2018;16:50:00;1490;39.3;42
23.04.2018;17:00:00;993;39.5;41
23.04.2018;17:10:00;635;39.6;40
23.04.2018;17:20:00;718;39.7;39
23.04.2018;17:30:00;343;39.8;38
23.04.2018;17:40:00;249;39.8;38
23.04.2018;17:50:00;1609;40.1;38
23.04.2018;18:00:00;2149;40.4;38
23.04.2018;18:10:00;1674;40.7;39
23.04.2018;18:20:00;936;40.9;38
23.04.2018;18:55:00;158;41.1;37
23.04.2018;19:05:00;246;41.1;36
23.04.2018;19:15:00;150;41.1;36
23.04.2018;19:25:00;161;41.2;36
23.04.2018;19:35:00;158;41.2;36
23.04.2018;19:45:00;193;41.2;36
23.04.2018;19:55:00;173;41.3;36
23.04.2018;20:05:00;100;41.3;35
23.04.2018;20:15:00;0;41.3;0
23.04.2018;20:25:00;0;41.3;0
23.04.2018;20:35:00;0;41.3;0
23.04.2018;20:45:00;0;41.3;0
23.04.2018;20:55:00;0;41.3;0
23.04.2018;21:05:00;0;41.3;0
23.04.2018;21:15:00;0;41.3;0
23.04.2018;21:25:00;0;41.3;0
23.04.2018;21:35:00;0;41.3;0
23.04.2018;21:45:00;0;41.3;0
23.04.2018;21:55:00;0;41.3;0
23.04.2018;22:05:00;0;41.3;0
23.04.2018;22:15:00;0;41.3;0
23.04.2018;22:25:00;0;41.3;0
23.04.2018;22:35:00;0;41.3;0
23.04.2018;22:45:00;0;41.3;0
23.04.2018;22:55:00;0;41.3;0
23.04.2018;23:05:00;0;41.3;0
23.04.2018;23:15:00;0;41.3;0
23.04.2018;23:25:00;0;41.3;0
23.04.2018;23:35:00;0;41.3;0
23.04.2018;23:45:00;0;41.3;0
23.04.2018;23:55:00;0;41.3;0
24.04.2018;00:05:00;0;0;0
24.04.2018;00:25:00;0;0;0
24.04.2018;00:35:00;0;0;0
24.04.2018;00:55:00;0;0;0
24.04.2018;01:00:00;0;0;0
24.04.2018;01:10:00;0;0;0
24.04.2018;01:20:00;0;0;0
24.04.2018;01:30:00;0;0;0
24.04.2018;01:40:00;0;0;0
24.04.2018;01:50:00;0;0;0
24.04.2018;02:00:00;0;0;0
24.04.2018;02:10:00;0;0;0
24.04.2018;02:20:00;0;0;0
24.04.2018;02:30:00;0;0;0
24.04.2018;02:40:00;0;0;0
24.04.2018;02:50:00;0;0;0
24.04.2018;03:05:00;0;0;0
24.04.2018;03:15:00;0;0;0
24.04.2018;03:25:00;0;0;0
24.04.2018;03:35:00;0;0;0
24.04.2018;03:45:00;0;0;0
24.04.2018;03:55:00;0;0;0
24.04.2018;04:05:00;0;0;0
24.04.2018;04:15:00;0;0;0
24.04.2018;04:25:00;0;0;0
24.04.2018;04:35:00;0;0;0
24.04.2018;04:45:00;0;0;0
24.04.2018;04:55:00;0;0;0
24.04.2018;05:15:00;0;0;0
24.04.2018;05:25:00;0;0;0
24.04.2018;05:35:00;0;0;0
24.04.2018;05:45:00;0;0;0
24.04.2018;05:55:00;0;0;0
24.04.2018;06:05:00;0;0;0
24.04.2018;06:15:00;0;0;0
24.04.2018;06:25:00;0;0;0
24.04.2018;06:35:00;97;0;26
24.04.2018;06:45:00;205;0;28
24.04.2018;06:55:00;395;0;29
24.04.2018;07:05:00;625;0.1;30
24.04.2018;07:15:00;826;0.3;30
24.04.2018;07:25:00;764;0.4;30
24.04.2018;07:35:00;903;0.5;31
24.04.2018;07:45:00;1026;0.7;31
24.04.2018;07:55:00;1136;0.9;31
24.04.2018;08:05:00;1333;1.1;32
24.04.2018;08:15:00;1250;1.3;32
24.04.2018;08:25:00;1225;1.5;32
24.04.2018;08:35:00;1044;1.7;32
24.04.2018;08:45:00;1443;1.9;33
24.04.2018;08:55:00;1804;2.2;33
24.04.2018;09:05:00;2130;2.5;33
24.04.2018;09:15:00;1628;2.8;34
24.04.2018;09:25:00;1096;3.0;34
24.04.2018;09:35:00;2859;3.4;35
24.04.2018;09:45:00;2456;3.9;36
24.04.2018;09:55:00;3382;4.5;38
24.04.2018;10:05:00;4012;4.9;38
24.04.2018;10:15:00;2576;5.5;39
24.04.2018;10:25:00;3006;6.1;40
24.04.2018;10:35:00;2231;6.6;40
24.04.2018;10:45:00;4915;7.2;40
24.04.2018;10:55:00;6098;8.2;45
24.04.2018;11:05:00;6925;9.2;47
24.04.2018;11:15:00;6168;10.3;44
24.04.2018;11:25:00;6116;11.2;46
24.04.2018;11:35:00;4424;11.9;46
24.04.2018;11:45:00;4128;12.6;46
24.04.2018;11:55:00;3139;13.3;46
24.04.2018;12:05:00;6460;14.1;47
24.04.2018;12:15:00;5767;15.1;46
24.04.2018;12:25:00;7409;16.4;44
24.04.2018;12:35:00;8075;17.8;46
24.04.2018;12:45:00;8131;19.1;47
24.04.2018;12:55:00;8167;20.4;45
24.04.2018;13:05:00;8271;21.8;44
24.04.2018;13:15:00;8119;23.1;45
24.04.2018;13:25:00;8238;24.5;47
24.04.2018;13:35:00;8425;25.9;46
24.04.2018;13:45:00;8253;27.3;44
24.04.2018;13:55:00;8242;28.6;44
24.04.2018;14:05:00;7981;30.0;47
24.04.2018;14:15:00;8158;31.3;47
24.04.2018;14:25:00;8065;32.6;45
24.04.2018;14:35:00;8084;34.0;44
24.04.2018;14:45:00;7946;35.3;46
24.04.2018;14:55:00;7930;36.6;47
24.04.2018;15:05:00;7607;37.9;45
24.04.2018;15:15:00;7627;39.1;44
24.04.2018;15:25:00;7664;40.4;47
24.04.2018;15:35:00;7310;41.6;46
24.04.2018;15:45:00;7570;42.8;44
24.04.2018;15:55:00;7426;43.9;47
24.04.2018;16:05:00;6905;45.1;46
24.04.2018;16:15:00;6944;46.2;44
24.04.2018;16:25:00;6680;47.3;47
24.04.2018;16:35:00;6110;48.4;45
24.04.2018;16:45:00;5724;49.3;48
24.04.2018;16:55:00;5239;50.2;44
24.04.2018;17:05:00;5013;51.1;47
24.04.2018;17:15:00;4747;51.9;45
24.04.2018;17:25:00;4466;52.6;45
24.04.2018;17:35:00;4228;53.3;47
24.04.2018;17:45:00;3986;53.9;47
24.04.2018;17:55:00;3634;54.6;48
24.04.2018;18:05:00;3165;55.1;47
24.04.2018;18:15:00;3224;55.6;47
24.04.2018;18:25:00;2809;56.1;46
24.04.2018;18:35:00;2149;56.5;45
24.04.2018;18:45:00;1561;56.8;44
24.04.2018;19:05:00;1359;57.3;42
24.04.2018;19:15:00;965;57.4;41
24.04.2018;19:25:00;810;57.6;40
24.04.2018;19:35:00;583;57.7;40
24.04.2018;19:45:00;351;57.7;39
24.04.2018;19:55:00;204;57.8;38
24.04.2018;20:05:00;152;57.8;38
24.04.2018;20:15:00;120;57.8;38
24.04.2018;20:25:00;78;57.8;38
24.04.2018;20:35:00;0;57.8;0
24.04.2018;20:45:00;0;57.8;0
24.04.2018;20:55:00;0;57.8;0
24.04.2018;21:05:00;0;57.8;0
24.04.2018;21:15:00;0;57.8;0
24.04.2018;21:25:00;0;57.8;0
24.04.2018;21:35:00;0;57.8;0
24.04.2018;21:45:00;0;57.8;0
24.04.2018;21:55:00;0;57.8;0
24.04.2018;22:05:00;0;57.8;0
24.04.2018;22:15:00;0;57.8;0
24.04.2018;22:25:00;0;57.8;0
24.04.2018;22:35:00;0;57.8;0
24.04.2018;22:45:00;0;57.8;0
24.04.2018;22:55:00;0;57.8;0
24.04.2018;23:05:00;0;57.8;0
24.04.2018;23:15:00;0;57.8;0
24.04.2018;23:25:00;0;57.8;0
24.04.2018;23:35:00;0;57.8;0
24.04.2018;23:45:00;0;57.8;0
24.04.2018;23:55:00;0;57.8;0
25.04.2018;00:05:00;0;0;0
25.04.2018;00:25:00;0;0;0
25.04.2018;00:35:00;0;0;0
25.04.2018;00:55:00;0;0;0
25.04.2018;01:00:00;0;0;0
25.04.2018;01:10:00;0;0;0
25.04.2018;01:20:00;0;0;0
25.04.2018;01:30:00;0;0;0
25.04.2018;01:40:00;0;0;0
25.04.2018;01:50:00;0;0;0
25.04.2018;02:00:00;0;0;0
25.04.2018;02:10:00;0;0;0
25.04.2018;02:20:00;0;0;0
25.04.2018;02:30:00;0;0;0
25.04.2018;02:40:00;0;0;0
25.04.2018;02:50:00;0;0;0
25.04.2018;03:05:00;0;0;0
25.04.2018;03:15:00;0;0;0
25.04.2018;03:25:00;0;0;0
25.04.2018;03:35:00;0;0;0
25.04.2018;03:45:00;0;0;0
25.04.2018;03:55:00;0;0;0
25.04.2018;04:05:00;0;0;0
25.04.2018;04:15:00;0;0;0
25.04.2018;04:25:00;0;0;0
25.04.2018;04:35:00;0;0;0
25.04.2018;04:55:00;0;0;0
25.04.2018;05:10:00;0;0;0
25.04.2018;05:20:00;0;0;0
25.04.2018;05:30:00;0;0;0
25.04.2018;05:40:00;0;0;0
25.04.2018;05:50:00;0;0;0
25.04.2018;06:00:00;0;0;0
25.04.2018;06:10:00;0;0;0
25.04.2018;06:20:00;0;0;0
25.04.2018;06:30:00;106;0;27
25.04.2018;06:40:00;226;0;29
25.04.2018;06:50:00;230;0;29
25.04.2018;07:00:00;317;0.1;30
25.04.2018;07:10:00;350;0.1;30
25.04.2018;07:20:00;666;0.2;31
25.04.2018;07:30:00;419;0.3;31
25.04.2018;07:40:00;530;0.4;31
25.04.2018;07:50:00;919;0.6;31
25.04.2018;08:00:00;732;0.7;32
25.04.2018;08:10:00;1124;0.8;32
25.04.2018;08:20:00;989;1.0;32
25.04.2018;08:30:00;1034;1.2;32
25.04.2018;08:40:00;1268;1.4;32
25.04.2018;08:50:00;1733;1.7;33
25.04.2018;09:00:00;1753;2.0;34
25.04.2018;09:10:00;2356;2.3;34
25.04.2018;09:20:00;2321;2.7;35
25.04.2018;09:30:00;2535;3.1;36
25.04.2018;09:40:00;2691;3.5;37
25.04.2018;09:50:00;4064;4.1;38
25.04.2018;10:00:00;4263;4.9;40
25.04.2018;10:10:00;3235;5.5;41
25.04.2018;10:20:00;4270;6.2;42
25.04.2018;10:30:00;4043;6.9;43
25.04.2018;10:40:00;4636;7.7;44
25.04.2018;10:50:00;5714;8.6;46
25.04.2018;11:00:00;5540;9.5;47
25.04.2018;11:10:00;6178;10.5;44
25.04.2018;11:20:00;6824;11.6;47
25.04.2018;11:30:00;6884;12.7;44
25.04.2018;11:40:00;7100;13.9;47
25.04.2018;11:50:00;6983;15.1;46
25.04.2018;12:00:00;7446;16.2;45
25.04.2018;12:10:00;7559;17.4;47
25.04.2018;12:20:00;7669;18.7;46
25.04.2018;12:30:00;7640;20.0;44
25.04.2018;12:40:00;7928;21.3;45
25.04.2018;12:50:00;8105;22.6;47
25.04.2018;13:00:00;7934;23.9;46
25.04.2018;13:10:00;7936;25.1;44
25.04.2018;13:20:00;8135;26.4;46
25.04.2018;13:30:00;6729;27.6;46
25.04.2018;13:40:00;6909;28.9;44
25.04.2018;13:50:00;7913;30.0;47
25.04.2018;14:00:00;4388;30.7;44
25.04.2018;14:10:00;5650;31.6;46
25.04.2018;14:20:00;4588;32.3;43
25.04.2018;14:30:00;8182;33.7;45
25.04.2018;14:40:00;8035;34.9;47
25.04.2018;14:50:00;7313;36.2;46
25.04.2018;15:00:00;7972;37.4;44
25.04.2018;15:10:00;7689;38.6;45
25.04.2018;15:20:00;7620;39.9;47
25.04.2018;15:30:00;7472;41.1;45
25.04.2018;15:40:00;7326;42.4;44
25.04.2018;15:50:00;7140;43.5;47
25.04.2018;16:00:00;6974;44.7;46
25.04.2018;16:10:00;6827;45.8;44
25.04.2018;16:20:00;6717;46.9;47
25.04.2018;16:30:00;6054;48.0;45
25.04.2018;16:40:00;5624;48.9;47
25.04.2018;16:50:00;5540;49.8;45
25.04.2018;17:00:00;5080;50.7;48
25.04.2018;17:10:00;4774;51.5;44
25.04.2018;17:20:00;4320;52.2;46
25.04.2018;17:30:00;2794;52.8;46
25.04.2018;17:40:00;4080;53.4;46
25.04.2018;17:50:00;3464;53.9;47
25.04.2018;18:00:00;2549;54.4;46
25.04.2018;18:10:00;2304;54.8;45
25.04.2018;18:20:00;2281;55.2;45
25.04.2018;18:55:00;1130;56.1;41
25.04.2018;19:05:00;1153;56.3;41
25.04.2018;19:15:00;1336;56.5;40
25.04.2018;19:25:00;912;56.7;39
25.04.2018;19:35:00;633;56.8;39
25.04.2018;19:45:00;369;56.9;38
25.04.2018;19:55:00;311;56.9;38
25.04.2018;20:05:00;212;57.0;38
25.04.2018;20:15:00;138;57.0;37
25.04.2018;20:25:00;0;57.0;37
25.04.2018;20:35:00;0;57.0;0
25.04.2018;20:45:00;0;57.0;0
25.04.2018;20:55:00;0;57.0;0
25.04.2018;21:05:00;0;57.0;0
25.04.2018;21:15:00;0;57.0;0
25.04.2018;21:25:00;0;57.0;0
25.04.2018;21:35:00;0;57.0;0
25.04.2018;21:45:00;0;57.0;0
25.04.2018;21:55:00;0;57.0;0
25.04.2018;22:05:00;0;57.0;0
25.04.2018;22:15:00;0;57.0;0
25.04.2018;22:25:00;0;57.0;0
25.04.2018;22:35:00;0;57.0;0
25.04.2018;22:45:00;0;57.0;0
25.04.2018;22:55:00;0;57.0;0
25.04.2018;23:05:00;0;57.0;0
25.04.2018;23:15:00;0;57.0;0
25.04.2018;23:25:00;0;57.0;0
25.04.2018;23:35:00;0;57.0;0
25.04.2018;23:45:00;0;57.0;0
25.04.2018;23:55:00;0;57.0;0
26.04.2018;00:05:00;0;0;0
26.04.2018;00:25:00;0;0;0
26.04.2018;00:35:00;0;0;0
26.04.2018;00:55:00;0;0;0
26.04.2018;01:00:00;0;0;0
26.04.2018;01:10:00;0;0;0
26.04.2018;01:20:00;0;0;0
26.04.2018;01:30:00;0;0;0
26.04.2018;01:40:00;0;0;0
26.04.2018;01:50:00;0;0;0
26.04.2018;02:00:00;0;0;0
26.04.2018;02:10:00;0;0;0
26.04.2018;02:20:00;0;0;0
26.04.2018;02:30:00;0;0;0
26.04.2018;02:40:00;0;0;0
26.04.2018;02:50:00;0;0;0
26.04.2018;03:00:00;0;0;0
26.04.2018;03:10:00;0;0;0
26.04.2018;03:20:00;0;0;0
26.04.2018;03:30:00;0;0;0
26.04.2018;03:40:00;0;0;0
26.04.2018;03:50:00;0;0;0
26.04.2018;04:00:00;0;0;0
26.04.2018;04:10:00;0;0;0
26.04.2018;04:30:00;0;0;0
26.04.2018;04:35:00;0;0;0
26.04.2018;04:55:00;0;0;0
26.04.2018;05:05:00;0;0;0
26.04.2018;05:15:00;0;0;0
26.04.2018;05:25:00;0;0;0
26.04.2018;05:35:00;0;0;0
26.04.2018;05:45:00;0;0;0
26.04.2018;05:55:00;0;0;0
26.04.2018;06:05:00;0;0;0
26.04.2018;06:15:00;0;0;0
26.04.2018;06:25:00;0;0;0
26.04.2018;06:35:00;0;0;0
26.04.2018;06:45:00;0;0;25
26.04.2018;06:55:00;11;0;27
26.04.2018;07:05:00;155;0;29
26.04.2018;07:15:00;194;0;29
26.04.2018;07:25:00;231;0;30
26.04.2018;07:35:00;401;0.1;30
26.04.2018;07:45:00;493;0.2;30
26.04.2018;07:55:00;613;0.3;31
26.04.2018;08:05:00;665;0.4;31
26.04.2018;08:15:00;487;0.5;31
26.04.2018;08:25:00;577;0.6;31
26.04.2018;08:35:00;706;0.7;32
26.04.2018;08:45:00;867;0.8;32
26.04.2018;08:55:00;994;1.0;32
26.04.2018;09:05:00;1451;1.2;32
26.04.2018;09:15:00;1246;1.4;32
26.04.2018;09:25:00;1091;1.6;33
26.04.2018;09:35:00;1229;1.8;33
26.04.2018;09:45:00;1081;2.0;33
26.04.2018;09:55:00;1588;2.2;33
26.04.2018;10:05:00;1192;2.4;33
26.04.2018;10:15:00;1657;2.6;33
26.04.2018;10:25:00;1427;2.9;34
26.04.2018;10:35:00;1097;3.1;34
26.04.2018;10:45:00;973;3.3;34
26.04.2018;10:55:00;764;3.4;34
26.04.2018;11:05:00;699;3.5;34
26.04.2018;11:15:00;980;3.7;34
26.04.2018;11:25:00;1057;3.8;34
26.04.2018;11:35:00;1198;4.0;34
26.04.2018;11:45:00;1333;4.2;34
26.04.2018;11:55:00;1180;4.4;34
26.04.2018;12:05:00;1320;4.7;34
26.04.2018;12:15:00;1686;4.9;34
26.04.2018;12:25:00;1851;5.2;35
26.04.2018;12:35:00;2610;5.6;36
26.04.2018;12:45:00;1954;6.0;36
26.04.2018;12:55:00;1807;6.3;36
26.04.2018;13:05:00;1657;6.6;36
26.04.2018;13:15:00;1622;6.9;36
26.04.2018;13:25:00;1701;7.1;36
26.04.2018;13:35:00;1662;7.4;36
26.04.2018;13:45:00;2192;7.7;37
26.04.2018;13:55:00;1714;8.0;37
26.04.2018;14:05:00;1484;8.3;36
26.04.2018;14:15:00;1797;8.5;36
26.04.2018;14:25:00;1794;8.8;37
26.04.2018;14:35:00;2179;9.2;37
26.04.2018;14:45:00;1965;9.6;37
26.04.2018;14:55:00;1966;9.9;37
26.04.2018;15:05:00;2381;10.3;38
26.04.2018;15:15:00;2605;10.7;38
26.04.2018;15:25:00;2334;11.0;38
26.04.2018;15:35:00;3482;11.5;39
26.04.2018;15:45:00;3364;12.2;41
26.04.2018;15:55:00;3160;12.7;40
26.04.2018;16:05:00;2829;13.2;41
26.04.2018;16:15:00;2866;13.6;41
26.04.2018;16:25:00;6751;14.4;42
26.04.2018;16:35:00;2217;15.2;44
26.04.2018;16:45:00;2503;15.6;43
26.04.2018;16:55:00;2471;16.1;42
26.04.2018;17:05:00;3432;16.6;42
26.04.2018;17:15:00;1643;16.9;41
26.04.2018;17:25:00;1578;17.1;40
26.04.2018;17:35:00;2771;17.5;40
26.04.2018;17:45:00;1765;17.8;40
26.04.2018;17:55:00;1696;18.2;39
26.04.2018;18:05:00;1428;18.4;39
26.04.2018;18:15:00;1495;18.6;38
26.04.2018;18:25:00;1592;18.8;38
26.04.2018;18:35:00;1175;19.1;38
26.04.2018;18:45:00;940;19.2;37
26.04.2018;18:55:00;1151;19.4;37
26.04.2018;19:05:00;768;19.5;36
26.04.2018;19:15:00;755;19.6;36
26.04.2018;19:25:00;762;19.8;36
26.04.2018;19:35:00;383;19.8;36
26.04.2018;19:45:00;390;19.9;35
26.04.2018;19:55:00;282;20.0;35
26.04.2018;20:05:00;210;20.0;35
26.04.2018;20:15:00;127;20.0;35
26.04.2018;20:25:00;94;20.0;35
26.04.2018;20:35:00;44;20.0;35
26.04.2018;20:45:00;0;20.0;0
26.04.2018;20:55:00;0;20.0;0
26.04.2018;21:05:00;0;20.0;0
26.04.2018;21:15:00;0;20.0;0
26.04.2018;21:25:00;0;20.0;0
26.04.2018;21:35:00;0;20.0;0
26.04.2018;21:45:00;0;20.0;0
26.04.2018;21:55:00;0;20.0;0
26.04.2018;22:05:00;0;20.0;0
26.04.2018;22:15:00;0;20.0;0
26.04.2018;22:25:00;0;20.0;0
26.04.2018;22:35:00;0;20.0;0
26.04.2018;22:45:00;0;20.0;0
26.04.2018;22:55:00;0;20.0;0
26.04.2018;23:05:00;0;20.0;0
26.04.2018;23:15:00;0;20.0;0
26.04.2018;23:25:00;0;20.0;0
26.04.2018;23:35:00;0;20.0;0
26.04.2018;23:45:00;0;20.0;0
26.04.2018;23:55:00;0;20.0;0
27.04.2018;00:05:00;0;0;0
27.04.2018;00:15:00;0;0;0
27.04.2018;00:25:00;0;0;0
27.04.2018;00:35:00;0;0;0
27.04.2018;01:10:00;0;0;0
27.04.2018;01:20:00;0;0;0
27.04.2018;01:30:00;0;0;0
27.04.2018;01:40:00;0;0;0
27.04.2018;01:50:00;0;0;0
27.04.2018;02:00:00;0;0;0
27.04.2018;02:10:00;0;0;0
27.04.2018;02:20:00;0;0;0
27.04.2018;02:30:00;0;0;0
27.04.2018;02:40:00;0;0;0
27.04.2018;02:50:00;0;0;0
27.04.2018;03:00:00;0;0;0
27.04.2018;03:10:00;0;0;0
27.04.2018;03:20:00;0;0;0
27.04.2018;03:30:00;0;0;0
27.04.2018;03:40:00;0;0;0
27.04.2018;03:50:00;0;0;0
27.04.2018;04:00:00;0;0;0
27.04.2018;04:10:00;0;0;0
27.04.2018;04:20:00;0;0;0
27.04.2018;04:30:00;0;0;0
27.04.2018;04:55:00;0;0;0
27.04.2018;05:15:00;0;0;0
27.04.2018;05:25:00;0;0;0
27.04.2018;05:35:00;0;0;0
27.04.2018;05:45:00;0;0;0
27.04.2018;05:55:00;0;0;0
27.04.2018;06:05:00;0;0;0
27.04.2018;06:15:00;0;0;0
27.04.2018;06:25:00;56;0;26
27.04.2018;06:35:00;156;0;28
27.04.2018;06:45:00;202;0;29
27.04.2018;06:55:00;266;0;29
27.04.2018;07:05:00;361;0.1;30
27.04.2018;07:15:00;438;0.2;30
27.04.2018;07:25:00;562;0.3;30
27.04.2018;07:35:00;534;0.4;31
27.04.2018;07:45:00;730;0.5;31
27.04.2018;07:55:00;1090;0.6;31
27.04.2018;08:05:00;1256;0.8;31
27.04.2018;08:15:00;1478;1.0;31
27.04.2018;08:25:00;1635;1.3;32
27.04.2018;08:35:00;1571;1.5;33
27.04.2018;08:45:00;1849;1.8;33
27.04.2018;08:55:00;2292;2.2;34
27.04.2018;09:05:00;1969;2.5;34
27.04.2018;09:15:00;2096;2.9;35
27.04.2018;09:25:00;2323;3.2;35
27.04.2018;09:35:00;2743;3.7;36
27.04.2018;09:45:00;4111;4.3;38
27.04.2018;09:55:00;4575;5.0;40
27.04.2018;10:05:00;4850;5.8;41
27.04.2018;10:15:00;5017;6.6;43
27.04.2018;10:25:00;5451;7.5;45
27.04.2018;10:35:00;6028;8.5;46
27.04.2018;10:45:00;5997;9.5;48
27.04.2018;10:55:00;6450;10.5;44
27.04.2018;11:05:00;6601;11.6;47
27.04.2018;11:15:00;6831;12.7;44
27.04.2018;11:25:00;7024;13.9;48
27.04.2018;11:35:00;7208;15.1;45
27.04.2018;11:45:00;7354;16.3;45
27.04.2018;11:55:00;7534;17.5;47
27.04.2018;12:05:00;7651;18.8;44
27.04.2018;12:15:00;7762;20.0;45
27.04.2018;12:25:00;7773;21.3;47
27.04.2018;12:35:00;7857;22.6;45
27.04.2018;12:45:00;7826;23.9;44
27.04.2018;12:55:00;7947;25.2;46
27.04.2018;13:05:00;8042;26.5;47
27.04.2018;13:15:00;8089;27.9;46
27.04.2018;13:25:00;7974;29.2;44
27.04.2018;13:35:00;8090;30.5;45
27.04.2018;13:45:00;8055;31.8;47
27.04.2018;13:55:00;8018;33.2;46
27.04.2018;14:05:00;8035;34.5;44
27.04.2018;14:15:00;7965;35.8;45
27.04.2018;14:25:00;7959;37.1;47
27.04.2018;14:35:00;7892;38.4;46
27.04.2018;14:45:00;7791;39.7;44
27.04.2018;14:55:00;7706;41.0;44
27.04.2018;15:05:00;7640;42.2;47
27.04.2018;15:15:00;7578;43.5;46
27.04.2018;15:25:00;7502;44.7;44
27.04.2018;15:35:00;7323;46.0;45
27.04.2018;15:45:00;7198;47.1;47
27.04.2018;15:55:00;7044;48.3;45
27.04.2018;16:05:00;6960;49.5;44
27.04.2018;16:15:00;6704;50.6;47
27.04.2018;16:25:00;6464;51.7;44
27.04.2018;16:35:00;6018;52.7;47
27.04.2018;16:45:00;5548;53.6;45
27.04.2018;16:55:00;5055;54.5;48
27.04.2018;17:05:00;4810;55.3;44
27.04.2018;17:15:00;4573;56.1;46
27.04.2018;17:25:00;4266;56.8;47
27.04.2018;17:35:00;4063;57.5;48
27.04.2018;17:45:00;3826;58.1;48
27.04.2018;17:55:00;3625;58.7;48
27.04.2018;18:05:00;3144;59.2;48
27.04.2018;18:15:00;1695;59.6;46
27.04.2018;18:25:00;884;59.8;44
27.04.2018;18:35:00;917;60.0;42
27.04.2018;18:45:00;661;60.1;41
27.04.2018;18:55:00;646;60.2;40
27.04.2018;19:05:00;658;60.3;40
27.04.2018;19:15:00;516;60.4;39
27.04.2018;19:25:00;744;60.5;39
27.04.2018;19:35:00;595;60.6;38
27.04.2018;19:45:00;637;60.7;38
27.04.2018;19:55:00;389;60.8;38
27.04.2018;20:05:00;249;60.8;37
27.04.2018;20:15:00;157;60.8;37
27.04.2018;20:25:00;106;60.9;37
27.04.2018;20:35:00;92;60.9;37
27.04.2018;20:45:00;0;60.9;0
27.04.2018;20:55:00;0;60.9;0
27.04.2018;21:05:00;0;60.9;0
27.04.2018;21:15:00;0;60.9;0
27.04.2018;21:25:00;0;60.9;0
27.04.2018;21:35:00;0;60.9;0
27.04.2018;21:45:00;0;60.9;0
27.04.2018;21:55:00;0;60.9;0
27.04.2018;22:05:00;0;60.9;0
27.04.2018;22:15:00;0;60.9;0
27.04.2018;22:25:00;0;60.9;0
27.04.2018;22:35:00;0;60.9;0
27.04.2018;22:45:00;0;60.9;0
27.04.2018;22:55:00;0;60.9;0
27.04.2018;23:05:00;0;60.9;0
27.04.2018;23:15:00;0;60.9;0
27.04.2018;23:25:00;0;60.9;0
27.04.2018;23:35:00;0;60.9;0
27.04.2018;23:45:00;0;60.9;0
27.04.2018;23:55:00;0;60.9;0
28.04.2018;00:05:00;0;0;0
28.04.2018;00:15:00;0;0;0
28.04.2018;00:25:00;0;0;0
28.04.2018;00:35:00;0;0;0
28.04.2018;01:00:00;0;0;0
28.04.2018;01:10:00;0;0;0
28.04.2018;01:20:00;0;0;0
28.04.2018;01:30:00;0;0;0
28.04.2018;02:00:00;0;0;0
28.04.2018;02:10:00;0;0;0
28.04.2018;02:20:00;0;0;0
28.04.2018;02:30:00;0;0;0
28.04.2018;02:40:00;0;0;0
28.04.2018;02:50:00;0;0;0
28.04.2018;03:05:00;0;0;0
28.04.2018;03:25:00;0;0;0
28.04.2018;03:35:00;0;0;0
28.04.2018;03:55:00;0;0;0
28.04.2018;04:05:00;0;0;0
28.04.2018;04:15:00;0;0;0
28.04.2018;04:25:00;0;0;0
28.04.2018;05:00:00;0;0;0
28.04.2018;05:10:00;0;0;0
28.04.2018;05:20:00;0;0;0
28.04.2018;05:30:00;0;0;0
28.04.2018;05:40:00;0;0;0
28.04.2018;05:50:00;0;0;0
28.04.2018;06:00:00;0;0;0
28.04.2018;06:10:00;0;0;0
28.04.2018;06:20:00;107;0;27
28.04.2018;06:30:00;190;0;29
28.04.2018;06:40:00;268;0;29
28.04.2018;06:50:00;437;0.1;30
28.04.2018;07:00:00;404;0.2;30
28.04.2018;07:10:00;333;0.2;31
28.04.2018;07:20:00;350;0.3;31
28.04.2018;07:30:00;382;0.3;31
28.04.2018;07:40:00;613;0.4;31
28.04.2018;07:50:00;1171;0.6;32
28.04.2018;08:00:00;1302;0.8;32
28.04.2018;08:10:00;1364;1.0;32
28.04.2018;08:20:00;1599;1.3;32
28.04.2018;08:30:00;1566;1.6;33
28.04.2018;08:40:00;1562;1.8;33
28.04.2018;08:50:00;2084;2.1;34
28.04.2018;09:00:00;2340;2.5;35
28.04.2018;09:10:00;2236;2.9;35
28.04.2018;09:20:00;2415;3.3;36
28.04.2018;09:30:00;2509;3.7;37
28.04.2018;09:40:00;2570;4.1;37
28.04.2018;09:50:00;3846;4.7;38
28.04.2018;10:00:00;4708;5.4;40
28.04.2018;10:10:00;5171;6.3;42
28.04.2018;10:20:00;4918;7.1;44
28.04.2018;10:30:00;5227;7.9;45
28.04.2018;10:40:00;5550;8.8;47
28.04.2018;10:50:00;5637;9.8;48
28.04.2018;11:00:00;4350;10.6;48
28.04.2018;11:10:00;5423;11.5;45
28.04.2018;11:20:00;5893;12.4;46
28.04.2018;11:30:00;4839;13.3;48
28.04.2018;11:40:00;5317;14.2;44
28.04.2018;11:50:00;5731;15.1;46
28.04.2018;12:00:00;4916;16.0;48
28.04.2018;12:10:00;4022;16.7;48
28.04.2018;12:20:00;7022;17.8;44
28.04.2018;12:30:00;7369;19.1;47
28.04.2018;12:40:00;4839;20.0;44
28.04.2018;12:50:00;6498;20.9;47
28.04.2018;13:00:00;5686;22.0;44
28.04.2018;13:10:00;6961;23.1;47
28.04.2018;13:20:00;7715;24.3;47
28.04.2018;13:30:00;7047;25.5;44
28.04.2018;13:40:00;4286;26.2;46
28.04.2018;13:50:00;4309;26.9;47
28.04.2018;14:00:00;4212;27.6;48
28.04.2018;14:10:00;3103;28.2;47
28.04.2018;14:20:00;3292;28.7;46
28.04.2018;14:30:00;7967;30.0;44
28.04.2018;14:40:00;7688;31.3;46
28.04.2018;14:50:00;7340;32.5;46
28.04.2018;15:00:00;7085;33.7;44
28.04.2018;15:10:00;7213;34.8;46
28.04.2018;15:20:00;7362;36.0;46
28.04.2018;15:30:00;7459;37.3;44
28.04.2018;15:40:00;7118;38.5;45
28.04.2018;15:50:00;7036;39.6;47
28.04.2018;16:00:00;6989;40.8;44
28.04.2018;16:10:00;6843;41.9;46
28.04.2018;16:20:00;6804;43.1;47
28.04.2018;16:30:00;3917;43.9;43
28.04.2018;16:40:00;4940;44.6;45
28.04.2018;16:50:00;5741;45.6;47
28.04.2018;17:00:00;5284;46.5;45
28.04.2018;17:10:00;4902;47.3;47
28.04.2018;17:20:00;4464;48.0;49
28.04.2018;17:30:00;4165;48.8;44
28.04.2018;17:40:00;3978;49.4;45
28.04.2018;17:50:00;3734;50.0;46
28.04.2018;18:00:00;3394;50.6;47
28.04.2018;18:10:00;3076;51.1;46
28.04.2018;18:20:00;2510;51.6;45
28.04.2018;18:55:00;1053;52.1;41
28.04.2018;19:05:00;697;52.3;40
28.04.2018;19:15:00;655;52.4;39
28.04.2018;19:25:00;596;52.5;39
28.04.2018;19:35:00;486;52.6;38
28.04.2018;19:45:00;358;52.6;38
28.04.2018;19:55:00;262;52.7;38
28.04.2018;20:05:00;184;52.7;37
28.04.2018;20:15:00;139;52.7;37
28.04.2018;20:25:00;105;52.8;37
28.04.2018;20:35:00;0;52.8;0
28.04.2018;20:45:00;0;52.8;0
28.04.2018;20:55:00;0;52.8;0
28.04.2018;21:05:00;0;52.8;0
28.04.2018;21:15:00;0;52.8;0
28.04.2018;21:25:00;0;52.8;0
28.04.2018;21:35:00;0;52.8;0
28.04.2018;21:45:00;0;52.8;0
28.04.2018;21:55:00;0;52.8;0
28.04.2018;22:05:00;0;52.8;0
28.04.2018;22:15:00;0;52.8;0
28.04.2018;22:25:00;0;52.8;0
28.04.2018;22:35:00;0;52.8;0
28.04.2018;22:45:00;0;52.8;0
28.04.2018;22:55:00;0;52.8;0
28.04.2018;23:05:00;0;52.8;0
28.04.2018;23:15:00;0;52.8;0
28.04.2018;23:25:00;0;52.8;0
28.04.2018;23:35:00;0;52.8;0
28.04.2018;23:45:00;0;52.8;0
28.04.2018;23:55:00;0;52.8;0
29.04.2018;00:05:00;0;0;0
29.04.2018;00:25:00;0;0;0
29.04.2018;00:35:00;0;0;0
29.04.2018;00:55:00;0;0;0
29.04.2018;01:00:00;0;0;0
29.04.2018;01:10:00;0;0;0
29.04.2018;01:20:00;0;0;0
29.04.2018;01:30:00;0;0;0
29.04.2018;01:40:00;0;0;0
29.04.2018;01:50:00;0;0;0
29.04.2018;02:00:00;0;0;0
29.04.2018;02:10:00;0;0;0
29.04.2018;02:20:00;0;0;0
29.04.2018;02:30:00;0;0;0
29.04.2018;02:40:00;0;0;0
29.04.2018;02:50:00;0;0;0
29.04.2018;03:05:00;0;0;0
29.04.2018;03:15:00;0;0;0
29.04.2018;03:25:00;0;0;0
29.04.2018;03:35:00;0;0;0
29.04.2018;03:45:00;0;0;0
29.04.2018;03:55:00;0;0;0
29.04.2018;04:05:00;0;0;0
29.04.2018;04:15:00;0;0;0
29.04.2018;04:45:00;0;0;0
29.04.2018;04:55:00;0;0;0
29.04.2018;05:05:00;0;0;0
29.04.2018;05:15:00;0;0;0
29.04.2018;05:25:00;0;0;0
29.04.2018;05:35:00;0;0;0
29.04.2018;05:45:00;0;0;0
29.04.2018;05:55:00;0;0;0
29.04.2018;06:05:00;0;0;0
29.04.2018;06:15:00;0;0;0
29.04.2018;06:25:00;0;0;27
29.04.2018;06:35:00;127;0;28
29.04.2018;06:45:00;157;0;29
29.04.2018;06:55:00;200;0;30
29.04.2018;07:05:00;225;0.1;30
29.04.2018;07:15:00;262;0.1;31
29.04.2018;07:25:00;393;0.2;31
29.04.2018;07:35:00;507;0.2;31
29.04.2018;07:45:00;640;0.3;31
29.04.2018;07:55:00;541;0.4;32
29.04.2018;08:05:00;658;0.5;32
29.04.2018;08:15:00;594;0.6;32
29.04.2018;08:25:00;480;0.7;32
29.04.2018;08:35:00;620;0.8;32
29.04.2018;08:45:00;704;0.9;32
29.04.2018;08:55:00;1731;1.2;33
29.04.2018;09:05:00;2800;1.6;34
29.04.2018;09:15:00;3037;2.1;35
29.04.2018;09:25:00;3260;2.7;36
29.04.2018;09:35:00;3431;3.1;37
29.04.2018;09:45:00;4067;3.8;39
29.04.2018;09:55:00;4428;4.5;40
29.04.2018;10:05:00;5228;5.3;42
29.04.2018;10:15:00;3353;5.8;42
29.04.2018;10:25:00;3662;6.3;41
29.04.2018;10:35:00;5364;7.2;44
29.04.2018;10:45:00;6281;8.1;46
29.04.2018;10:55:00;5738;9.1;48
29.04.2018;11:05:00;4307;9.8;47
29.04.2018;11:15:00;4300;10.5;47
29.04.2018;11:25:00;6383;11.5;46
29.04.2018;11:35:00;5567;12.4;45
29.04.2018;11:45:00;7369;13.6;44
29.04.2018;11:55:00;7263;14.8;47
29.04.2018;12:05:00;7451;16.0;45
29.04.2018;12:15:00;7597;17.3;44
29.04.2018;12:25:00;7750;18.5;46
29.04.2018;12:35:00;7808;19.8;47
29.04.2018;12:45:00;8043;21.1;45
29.04.2018;12:55:00;8422;22.5;45
29.04.2018;13:05:00;2449;23.1;44
29.04.2018;13:15:00;8850;24.4;46
29.04.2018;13:25:00;8047;25.7;47
29.04.2018;13:35:00;8064;27.0;45
29.04.2018;13:45:00;6922;28.3;44
29.04.2018;13:55:00;7945;29.6;47
29.04.2018;14:05:00;1985;30.2;42
29.04.2018;14:15:00;2823;30.6;43
29.04.2018;14:25:00;7805;31.5;46
29.04.2018;14:35:00;7219;32.9;44
29.04.2018;14:45:00;8226;34.0;46
29.04.2018;14:55:00;7508;35.0;47
29.04.2018;15:05:00;7442;35.7;47
29.04.2018;15:15:00;7466;37.0;45
29.04.2018;15:25:00;7092;38.2;44
29.04.2018;15:35:00;7122;39.4;47
29.04.2018;15:45:00;7629;40.6;46
29.04.2018;15:55:00;7050;41.8;44
29.04.2018;16:05:00;6829;42.9;48
29.04.2018;16:15:00;6497;44.0;45
29.04.2018;16:25:00;2900;44.6;46
29.04.2018;16:35:00;5393;45.4;47
29.04.2018;16:45:00;5545;46.4;44
29.04.2018;16:55:00;4543;47.1;47
29.04.2018;17:05:00;3587;47.8;47
29.04.2018;17:15:00;2633;48.2;46
29.04.2018;17:25:00;1472;48.5;45
29.04.2018;17:35:00;1232;48.7;43
29.04.2018;17:45:00;1452;49.0;43
29.04.2018;17:55:00;1181;49.2;42
29.04.2018;18:05:00;1333;49.4;41
29.04.2018;18:15:00;1428;49.6;41
29.04.2018;18:25:00;1246;49.8;40
29.04.2018;18:35:00;1102;50.0;40
29.04.2018;18:45:00;965;50.2;39
29.04.2018;18:55:00;792;50.3;39
29.04.2018;19:05:00;670;50.4;38
29.04.2018;19:15:00;546;50.5;38
29.04.2018;19:25:00;465;50.6;38
29.04.2018;19:35:00;378;50.7;37
29.04.2018;19:45:00;361;50.7;37
29.04.2018;19:55:00;269;50.8;37
29.04.2018;20:05:00;191;50.8;37
29.04.2018;20:15:00;144;50.8;37
29.04.2018;20:25:00;100;50.9;36
29.04.2018;20:35:00;0;50.9;0
29.04.2018;20:45:00;0;50.9;0
29.04.2018;20:55:00;0;50.9;0
29.04.2018;21:05:00;0;50.9;0
29.04.2018;21:15:00;0;50.9;0
29.04.2018;21:25:00;0;50.9;0
29.04.2018;21:35:00;0;50.9;0
29.04.2018;21:45:00;0;50.9;0
29.04.2018;21:55:00;0;50.9;0
29.04.2018;22:05:00;0;50.9;0
29.04.2018;22:15:00;0;50.9;0
29.04.2018;22:25:00;0;50.9;0
29.04.2018;22:35:00;0;50.9;0
29.04.2018;22:45:00;0;50.9;0
29.04.2018;22:55:00;0;50.9;0
29.04.2018;23:05:00;0;50.9;0
29.04.2018;23:15:00;0;50.9;0
29.04.2018;23:25:00;0;50.9;0
29.04.2018;23:35:00;0;50.9;0
29.04.2018;23:45:00;0;50.9;0
29.04.2018;23:55:00;0;50.9;0
30.04.2018;00:05:00;0;0;0
30.04.2018;00:25:00;0;0;0
30.04.2018;00:35:00;0;0;0
30.04.2018;01:10:00;0;0;0
30.04.2018;01:20:00;0;0;0
30.04.2018;01:30:00;0;0;0
30.04.2018;01:40:00;0;0;0
30.04.2018;01:50:00;0;0;0
30.04.2018;02:00:00;0;0;0
30.04.2018;02:10:00;0;0;0
30.04.2018;02:20:00;0;0;0
30.04.2018;02:30:00;0;0;0
30.04.2018;02:40:00;0;0;0
30.04.2018;02:50:00;0;0;0
30.04.2018;03:05:00;0;0;0
30.04.2018;03:15:00;0;0;0
30.04.2018;03:45:00;0;0;0
30.04.2018;04:05:00;0;0;0
30.04.2018;04:25:00;0;0;0
30.04.2018;04:35:00;0;0;0
30.04.2018;04:45:00;0;0;0
30.04.2018;04:55:00;0;0;0
30.04.2018;05:05:00;0;0;0
30.04.2018;05:15:00;0;0;0
30.04.2018;05:25:00;0;0;0
30.04.2018;05:35:00;0;0;0
30.04.2018;05:45:00;0;0;0
30.04.2018;05:55:00;0;0;0
30.04.2018;06:05:00;0;0;0
30.04.2018;06:15:00;0;0;0
30.04.2018;06:25:00;0;0;27
30.04.2018;06:35:00;150;0;28
30.04.2018;06:45:00;213;0;29
30.04.2018;06:55:00;386;0.1;30
30.04.2018;07:05:00;629;0.1;30
30.04.2018;07:15:00;1289;0.4;30
30.04.2018;07:25:00;451;0.4;31
30.04.2018;07:35:00;412;0.5;31
30.04.2018;07:45:00;459;0.6;31
30.04.2018;07:55:00;446;0.7;32
30.04.2018;08:05:00;463;0.7;32
30.04.2018;08:15:00;488;0.8;32
30.04.2018;08:25:00;1031;0.9;32
30.04.2018;08:35:00;1313;1.2;32
30.04.2018;08:45:00;1500;1.4;32
30.04.2018;08:55:00;1759;1.7;33
30.04.2018;09:05:00;1942;2.0;34
30.04.2018;09:15:00;2138;2.3;34
30.04.2018;09:25:00;3730;2.9;36
30.04.2018;09:35:00;4027;3.6;38
30.04.2018;09:45:00;4427;4.3;40
30.04.2018;09:55:00;3674;4.9;40
30.04.2018;10:05:00;4264;5.7;42
30.04.2018;10:15:00;5412;6.5;44
30.04.2018;10:25:00;6489;7.5;46
30.04.2018;10:35:00;6609;8.6;46
30.04.2018;10:45:00;6823;9.7;46
30.04.2018;10:55:00;6980;10.9;44
30.04.2018;11:05:00;7384;12.1;48
30.04.2018;11:15:00;5628;12.8;44
30.04.2018;11:25:00;7560;14.1;46
30.04.2018;11:35:00;7695;15.3;47
30.04.2018;11:45:00;7815;16.6;45
30.04.2018;11:55:00;7953;17.9;44
30.04.2018;12:05:00;8128;19.2;47
30.04.2018;12:15:00;8223;20.6;46
30.04.2018;12:25:00;8382;22.0;44
30.04.2018;12:35:00;8740;23.4;45
30.04.2018;12:45:00;8888;24.8;47
30.04.2018;12:55:00;7020;26.0;45
30.04.2018;13:05:00;8793;27.5;44
30.04.2018;13:15:00;8761;28.9;46
30.04.2018;13:25:00;8571;30.4;47
30.04.2018;13:35:00;5818;31.4;45
30.04.2018;13:45:00;2791;31.8;44
30.04.2018;13:55:00;4213;32.5;46
30.04.2018;14:05:00;9505;34.0;45
30.04.2018;14:15:00;5129;35.1;47
30.04.2018;14:25:00;4893;35.8;47
30.04.2018;14:35:00;4157;36.4;47
30.04.2018;14:45:00;2646;36.9;46
30.04.2018;14:55:00;4266;37.6;47
30.04.2018;15:05:00;4125;38.2;45
30.04.2018;15:15:00;9606;39.4;47
30.04.2018;15:25:00;9077;40.8;47
30.04.2018;15:35:00;7943;42.1;44
30.04.2018;15:45:00;4682;43.2;44
30.04.2018;15:55:00;4108;43.8;44
30.04.2018;16:05:00;2896;44.4;45
30.04.2018;16:15:00;2756;45.0;45
30.04.2018;16:25:00;2679;45.5;45
30.04.2018;16:35:00;3143;46.0;45
30.04.2018;16:45:00;2341;46.3;44
30.04.2018;16:55:00;6268;47.2;47
30.04.2018;17:05:00;5505;48.2;45
30.04.2018;17:15:00;5245;49.0;46
30.04.2018;17:25:00;4716;49.8;48
30.04.2018;17:35:00;4902;50.6;48
30.04.2018;17:45:00;3897;51.3;44
30.04.2018;17:55:00;3817;51.8;44
30.04.2018;18:05:00;3863;52.4;45
30.04.2018;18:15:00;3629;53.0;46
30.04.2018;18:25:00;2982;53.6;45
30.04.2018;18:35:00;2381;53.9;44
30.04.2018;18:55:00;484;54.2;41
30.04.2018;19:05:00;290;54.3;40
30.04.2018;19:15:00;409;54.3;39
30.04.2018;19:25:00;635;54.4;38
30.04.2018;19:35:00;616;54.5;38
30.04.2018;19:45:00;621;54.6;37
30.04.2018;19:55:00;300;54.7;37
30.04.2018;20:05:00;208;54.7;37
30.04.2018;20:15:00;126;54.8;37
30.04.2018;20:25:00;0;54.8;0
30.04.2018;20:35:00;0;54.8;0
