Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
30.04.2018;20:45:00;0;54.8;0
30.04.2018;20:55:00;0;54.8;0
30.04.2018;21:05:00;0;54.8;0
30.04.2018;21:15:00;0;54.8;0
30.04.2018;21:25:00;0;54.8;0
30.04.2018;21:35:00;0;54.8;0
30.04.2018;21:45:00;0;54.8;0
30.04.2018;21:55:00;0;54.8;0
30.04.2018;22:05:00;0;54.8;0
30.04.2018;22:15:00;0;54.8;0
30.04.2018;22:25:00;0;54.8;0
30.04.2018;22:35:00;0;54.8;0
30.04.2018;22:45:00;0;54.8;0
30.04.2018;22:55:00;0;54.8;0
30.04.2018;23:05:00;0;54.8;0
30.04.2018;23:15:00;0;54.8;0
30.04.2018;23:25:00;0;54.8;0
30.04.2018;23:35:00;0;54.8;0
30.04.2018;23:45:00;0;54.8;0
30.04.2018;23:55:00;0;54.8;0
01.05.2018;00:05:00;0;0;0
01.05.2018;00:15:00;0;0;0
01.05.2018;00:25:00;0;0;0
01.05.2018;00:35:00;0;0;0
01.05.2018;01:00:00;0;0;0
01.05.2018;01:20:00;0;0;0
01.05.2018;01:30:00;0;0;0
01.05.2018;01:40:00;0;0;0
01.05.2018;01:50:00;0;0;0
01.05.2018;02:00:00;0;0;0
01.05.2018;02:10:00;0;0;0
01.05.2018;02:20:00;0;0;0
01.05.2018;02:30:00;0;0;0
01.05.2018;02:40:00;0;0;0
01.05.2018;02:50:00;0;0;0
01.05.2018;03:05:00;0;0;0
01.05.2018;03:15:00;0;0;0
01.05.2018;03:25:00;0;0;0
01.05.2018;03:35:00;0;0;0
01.05.2018;03:45:00;0;0;0
01.05.2018;03:55:00;0;0;0
01.05.2018;04:05:00;0;0;0
01.05.2018;04:15:00;0;0;0
01.05.2018;04:25:00;0;0;0
01.05.2018;04:35:00;0;0;0
01.05.2018;04:45:00;0;0;0
01.05.2018;04:55:00;0;0;0
01.05.2018;05:05:00;0;0;0
01.05.2018;05:15:00;0;0;0
01.05.2018;05:25:00;0;0;0
01.05.2018;05:35:00;0;0;0
01.05.2018;05:45:00;0;0;0
01.05.2018;05:55:00;0;0;0
01.05.2018;06:05:00;0;0;0
01.05.2018;06:15:00;0;0;0
01.05.2018;06:25:00;0;0;0
01.05.2018;06:35:00;0;0;0
01.05.2018;06:45:00;0;0;0
01.05.2018;06:55:00;0;0;0
01.05.2018;07:05:00;48;0;28
01.05.2018;07:15:00;146;0;29
01.05.2018;07:25:00;176;0;29
01.05.2018;07:35:00;215;0;30
01.05.2018;07:45:00;262;0.1;30
01.05.2018;07:55:00;334;0.1;30
01.05.2018;08:05:00;372;0.2;31
01.05.2018;08:15:00;371;0.3;31
01.05.2018;08:25:00;409;0.3;31
01.05.2018;08:35:00;452;0.4;31
01.05.2018;08:45:00;511;0.5;31
01.05.2018;08:55:00;542;0.6;32
01.05.2018;09:05:00;575;0.7;32
01.05.2018;09:15:00;568;0.7;32
01.05.2018;09:25:00;627;0.8;32
01.05.2018;09:35:00;739;1.0;32
01.05.2018;09:45:00;712;1.1;32
01.05.2018;09:55:00;564;1.2;32
01.05.2018;10:05:00;635;1.3;32
01.05.2018;10:15:00;745;1.4;33
01.05.2018;10:25:00;848;1.5;33
01.05.2018;10:35:00;1156;1.7;33
01.05.2018;10:45:00;1292;1.9;33
01.05.2018;10:55:00;1131;2.1;33
01.05.2018;11:05:00;1059;2.3;33
01.05.2018;11:15:00;1084;2.5;33
01.05.2018;11:25:00;890;2.6;33
01.05.2018;11:35:00;1111;2.8;33
01.05.2018;11:45:00;1159;3.0;33
01.05.2018;11:55:00;1486;3.2;33
01.05.2018;12:05:00;1442;3.5;34
01.05.2018;12:15:00;1473;3.7;34
01.05.2018;12:25:00;1693;4.0;34
01.05.2018;12:35:00;1549;4.2;35
01.05.2018;12:45:00;2019;4.5;35
01.05.2018;12:55:00;3619;5.1;36
01.05.2018;13:05:00;4927;5.8;39
01.05.2018;13:15:00;7977;7.0;44
01.05.2018;13:25:00;9688;8.6;44
01.05.2018;13:35:00;8953;10.1;46
01.05.2018;13:45:00;3477;11.1;45
01.05.2018;13:55:00;3755;11.8;45
01.05.2018;14:05:00;4609;12.3;45
01.05.2018;14:15:00;9303;13.7;46
01.05.2018;14:25:00;5922;14.8;45
01.05.2018;14:35:00;3980;15.4;45
01.05.2018;14:45:00;6016;16.5;44
01.05.2018;14:55:00;2566;17.0;42
01.05.2018;15:05:00;2313;17.4;42
01.05.2018;15:15:00;2079;17.7;41
01.05.2018;15:25:00;1760;18.0;41
01.05.2018;15:35:00;1633;18.3;40
01.05.2018;15:45:00;1333;18.5;40
01.05.2018;15:55:00;1819;18.8;39
01.05.2018;16:05:00;2026;19.1;39
01.05.2018;16:15:00;2044;19.5;39
01.05.2018;16:25:00;2348;19.9;40
01.05.2018;16:35:00;2307;20.3;40
01.05.2018;16:45:00;2567;20.6;40
01.05.2018;16:55:00;3112;21.1;40
01.05.2018;17:05:00;2289;21.5;40
01.05.2018;17:15:00;1735;21.9;40
01.05.2018;17:25:00;1659;22.2;39
01.05.2018;17:35:00;1717;22.5;39
01.05.2018;17:45:00;1510;22.7;39
01.05.2018;17:55:00;1107;22.9;38
01.05.2018;18:05:00;1219;23.1;37
01.05.2018;18:15:00;996;23.3;37
01.05.2018;18:25:00;1069;23.5;37
01.05.2018;18:35:00;1266;23.7;37
01.05.2018;18:45:00;1880;24.0;37
01.05.2018;18:55:00;1625;24.3;37
01.05.2018;19:05:00;1270;24.5;37
01.05.2018;19:15:00;795;24.6;36
01.05.2018;19:25:00;978;24.8;36
01.05.2018;19:35:00;715;24.9;36
01.05.2018;19:45:00;496;25.0;36
01.05.2018;19:55:00;420;25.1;35
01.05.2018;20:05:00;316;25.1;35
01.05.2018;20:15:00;229;25.2;35
01.05.2018;20:25:00;143;25.2;35
01.05.2018;20:35:00;110;25.2;35
01.05.2018;20:45:00;91;25.2;35
01.05.2018;20:55:00;0;25.2;0
01.05.2018;21:05:00;0;25.2;0
01.05.2018;21:15:00;0;25.2;0
01.05.2018;21:25:00;0;25.2;0
01.05.2018;21:35:00;0;25.2;0
01.05.2018;21:45:00;0;25.2;0
01.05.2018;21:55:00;0;25.2;0
01.05.2018;22:05:00;0;25.2;0
01.05.2018;22:15:00;0;25.2;0
01.05.2018;22:25:00;0;25.2;0
01.05.2018;22:35:00;0;25.2;0
01.05.2018;22:45:00;0;25.2;0
01.05.2018;22:55:00;0;25.2;0
01.05.2018;23:05:00;0;25.2;0
01.05.2018;23:15:00;0;25.2;0
01.05.2018;23:25:00;0;25.2;0
01.05.2018;23:35:00;0;25.2;0
01.05.2018;23:45:00;0;25.2;0
01.05.2018;23:55:00;0;25.2;0
02.05.2018;00:05:00;0;0;0
02.05.2018;00:25:00;0;0;0
02.05.2018;00:35:00;0;0;0
02.05.2018;00:45:00;0;0;0
02.05.2018;00:55:00;0;0;0
02.05.2018;01:00:00;0;0;0
02.05.2018;01:10:00;0;0;0
02.05.2018;01:20:00;0;0;0
02.05.2018;01:30:00;0;0;0
02.05.2018;01:40:00;0;0;0
02.05.2018;01:50:00;0;0;0
02.05.2018;02:00:00;0;0;0
02.05.2018;02:10:00;0;0;0
02.05.2018;02:20:00;0;0;0
02.05.2018;02:30:00;0;0;0
02.05.2018;02:40:00;0;0;0
02.05.2018;02:50:00;0;0;0
02.05.2018;03:00:00;0;0;0
02.05.2018;03:10:00;0;0;0
02.05.2018;03:20:00;0;0;0
02.05.2018;03:30:00;0;0;0
02.05.2018;03:40:00;0;0;0
02.05.2018;03:50:00;0;0;0
02.05.2018;04:00:00;0;0;0
02.05.2018;04:10:00;0;0;0
02.05.2018;04:20:00;0;0;0
02.05.2018;04:30:00;0;0;0
02.05.2018;04:40:00;0;0;0
02.05.2018;04:50:00;0;0;0
02.05.2018;05:00:00;0;0;0
02.05.2018;05:10:00;0;0;0
02.05.2018;05:20:00;0;0;0
02.05.2018;05:30:00;0;0;0
02.05.2018;05:40:00;0;0;0
02.05.2018;05:50:00;0;0;0
02.05.2018;06:00:00;0;0;0
02.05.2018;06:10:00;0;0;0
02.05.2018;06:20:00;0;0;0
02.05.2018;06:30:00;109;0;27
02.05.2018;06:40:00;197;0;28
02.05.2018;06:50:00;248;0;29
02.05.2018;07:00:00;342;0.1;29
02.05.2018;07:10:00;386;0.1;30
02.05.2018;07:20:00;482;0.2;30
02.05.2018;07:30:00;566;0.3;30
02.05.2018;07:40:00;719;0.4;31
02.05.2018;07:50:00;962;0.6;31
02.05.2018;08:00:00;1112;0.7;31
02.05.2018;08:10:00;1289;0.9;31
02.05.2018;08:20:00;1579;1.2;32
02.05.2018;08:30:00;1577;1.5;32
02.05.2018;08:40:00;1718;1.7;33
02.05.2018;08:50:00;1914;2.0;33
02.05.2018;09:00:00;1878;2.3;34
02.05.2018;09:10:00;2443;2.7;34
02.05.2018;09:20:00;2848;3.2;36
02.05.2018;09:30:00;2653;3.6;36
02.05.2018;09:40:00;2928;4.1;37
02.05.2018;09:50:00;3181;4.6;38
02.05.2018;10:00:00;2128;5.0;38
02.05.2018;10:10:00;2441;5.4;38
02.05.2018;10:20:00;3545;6.0;39
02.05.2018;10:30:00;2826;6.4;39
02.05.2018;10:40:00;2871;6.9;39
02.05.2018;10:50:00;3624;7.5;40
02.05.2018;11:00:00;4801;8.2;41
02.05.2018;11:10:00;4426;9.0;43
02.05.2018;11:20:00;3374;9.6;43
02.05.2018;11:30:00;3245;10.2;43
02.05.2018;11:40:00;2863;10.7;42
02.05.2018;11:50:00;2269;11.1;41
02.05.2018;12:00:00;2577;11.5;41
02.05.2018;12:10:00;2378;11.9;41
02.05.2018;12:20:00;2604;12.3;40
02.05.2018;12:30:00;2924;12.8;41
02.05.2018;12:40:00;3155;13.3;41
02.05.2018;12:50:00;4523;13.9;42
02.05.2018;13:00:00;3227;14.6;43
02.05.2018;13:10:00;3644;15.2;43
02.05.2018;13:20:00;3766;15.8;43
02.05.2018;13:30:00;4295;16.5;45
02.05.2018;13:40:00;3381;17.1;44
02.05.2018;13:50:00;3172;17.6;44
02.05.2018;14:00:00;3303;18.2;44
02.05.2018;14:10:00;2729;18.6;43
02.05.2018;14:20:00;5051;19.3;43
02.05.2018;14:30:00;5722;20.3;47
02.05.2018;14:40:00;4640;21.3;43
02.05.2018;14:50:00;4114;22.0;44
02.05.2018;15:00:00;5317;23.0;47
02.05.2018;15:10:00;4081;23.7;47
02.05.2018;15:20:00;4933;24.5;48
02.05.2018;15:30:00;6783;25.5;45
02.05.2018;15:40:00;8018;26.8;47
02.05.2018;15:50:00;3440;27.6;43
02.05.2018;16:00:00;3253;28.2;44
02.05.2018;16:10:00;2401;28.6;43
02.05.2018;16:20:00;1787;28.9;42
02.05.2018;16:30:00;1736;29.2;41
02.05.2018;16:40:00;2046;29.6;41
02.05.2018;16:50:00;1610;29.8;41
02.05.2018;17:00:00;2313;30.2;40
02.05.2018;17:10:00;1694;30.5;40
02.05.2018;17:20:00;1523;30.8;40
02.05.2018;17:30:00;1523;31.0;39
02.05.2018;17:40:00;1606;31.3;39
02.05.2018;17:50:00;1279;31.5;39
02.05.2018;18:00:00;818;31.7;38
02.05.2018;18:10:00;794;31.8;37
02.05.2018;18:20:00;1213;32.0;37
02.05.2018;18:30:00;1104;32.2;37
02.05.2018;18:40:00;860;32.3;36
02.05.2018;18:50:00;581;32.4;36
02.05.2018;19:00:00;516;32.5;36
02.05.2018;19:10:00;439;32.6;36
02.05.2018;19:20:00;385;32.6;36
02.05.2018;19:30:00;355;32.7;35
02.05.2018;19:40:00;241;32.8;35
02.05.2018;19:50:00;184;32.8;35
02.05.2018;20:00:00;178;32.8;35
02.05.2018;20:10:00;158;32.8;35
02.05.2018;20:20:00;119;32.9;35
02.05.2018;20:30:00;0;32.9;35
02.05.2018;20:40:00;0;32.9;0
02.05.2018;20:50:00;0;32.9;0
02.05.2018;21:00:00;0;32.9;0
02.05.2018;21:10:00;0;32.9;0
02.05.2018;21:20:00;0;32.9;0
02.05.2018;21:30:00;0;32.9;0
02.05.2018;21:40:00;0;32.9;0
02.05.2018;21:50:00;0;32.9;0
02.05.2018;22:00:00;0;32.9;0
02.05.2018;22:10:00;0;32.9;0
02.05.2018;22:20:00;0;32.9;0
02.05.2018;22:30:00;0;32.9;0
02.05.2018;22:40:00;0;32.9;0
02.05.2018;22:50:00;0;32.9;0
02.05.2018;23:00:00;0;32.9;0
02.05.2018;23:10:00;0;32.9;0
02.05.2018;23:20:00;0;32.9;0
02.05.2018;23:30:00;0;32.9;0
02.05.2018;23:40:00;0;32.9;0
02.05.2018;23:50:00;0;32.9;0
03.05.2018;00:00:00;0;0;0
03.05.2018;00:20:00;0;0;0
03.05.2018;00:30:00;0;0;0
03.05.2018;00:55:00;0;0;0
03.05.2018;01:15:00;0;0;0
03.05.2018;01:25:00;0;0;0
03.05.2018;01:35:00;0;0;0
03.05.2018;01:45:00;0;0;0
03.05.2018;01:55:00;0;0;0
03.05.2018;02:05:00;0;0;0
03.05.2018;02:15:00;0;0;0
03.05.2018;02:25:00;0;0;0
03.05.2018;02:35:00;0;0;0
03.05.2018;02:45:00;0;0;0
03.05.2018;02:55:00;0;0;0
03.05.2018;03:00:00;0;0;0
03.05.2018;03:10:00;0;0;0
03.05.2018;03:20:00;0;0;0
03.05.2018;03:30:00;0;0;0
03.05.2018;03:40:00;0;0;0
03.05.2018;03:50:00;0;0;0
03.05.2018;04:00:00;0;0;0
03.05.2018;04:10:00;0;0;0
03.05.2018;04:20:00;0;0;0
03.05.2018;04:30:00;0;0;0
03.05.2018;04:40:00;0;0;0
03.05.2018;05:00:00;0;0;0
03.05.2018;05:10:00;0;0;0
03.05.2018;05:20:00;0;0;0
03.05.2018;05:30:00;0;0;0
03.05.2018;05:40:00;0;0;0
03.05.2018;05:50:00;0;0;0
03.05.2018;06:00:00;0;0;0
03.05.2018;06:10:00;0;0;0
03.05.2018;06:20:00;0;0;0
03.05.2018;06:30:00;0;0;0
03.05.2018;06:40:00;0;0;0
03.05.2018;06:50:00;0;0;0
03.05.2018;07:00:00;41;0;28
03.05.2018;07:10:00;170;0;28
03.05.2018;07:20:00;233;0;29
03.05.2018;07:30:00;246;0.1;29
03.05.2018;07:40:00;301;0.1;30
03.05.2018;07:50:00;305;0.2;30
03.05.2018;08:00:00;367;0.2;30
03.05.2018;08:10:00;421;0.3;30
03.05.2018;08:20:00;422;0.3;31
03.05.2018;08:30:00;582;0.4;31
03.05.2018;08:40:00;601;0.5;31
03.05.2018;08:50:00;930;0.7;31
03.05.2018;09:00:00;781;0.8;31
03.05.2018;09:10:00;700;0.9;32
03.05.2018;09:20:00;859;1.1;32
03.05.2018;09:30:00;982;1.2;32
03.05.2018;09:40:00;883;1.4;32
03.05.2018;09:50:00;979;1.5;32
03.05.2018;10:00:00;1111;1.7;32
03.05.2018;10:10:00;1128;1.9;32
03.05.2018;10:20:00;1420;2.1;33
03.05.2018;10:30:00;1476;2.4;33
03.05.2018;10:40:00;1579;2.6;33
03.05.2018;10:50:00;2336;3.0;34
03.05.2018;11:00:00;2936;3.4;35
03.05.2018;11:10:00;3299;4.0;36
03.05.2018;11:20:00;3942;4.6;38
03.05.2018;11:30:00;3120;5.2;39
03.05.2018;11:40:00;3360;5.7;39
03.05.2018;11:50:00;4718;6.4;40
03.05.2018;12:00:00;4275;7.2;43
03.05.2018;12:10:00;4607;7.9;43
03.05.2018;12:20:00;4816;8.7;44
03.05.2018;12:30:00;4185;9.4;45
03.05.2018;12:40:00;4976;10.1;44
03.05.2018;12:50:00;4611;10.9;45
03.05.2018;13:00:00;6509;11.9;47
03.05.2018;13:10:00;5146;13.0;43
03.05.2018;13:20:00;3925;13.6;44
03.05.2018;13:30:00;3841;14.2;44
03.05.2018;13:40:00;4303;14.9;45
03.05.2018;13:50:00;3116;15.5;44
03.05.2018;14:00:00;2859;16.0;44
03.05.2018;14:10:00;2162;16.4;42
03.05.2018;14:20:00;1764;16.6;41
03.05.2018;14:30:00;2414;17.0;41
03.05.2018;14:40:00;2534;17.5;41
03.05.2018;14:50:00;2039;17.8;41
03.05.2018;15:00:00;2557;18.2;40
03.05.2018;15:10:00;3538;18.7;41
03.05.2018;15:20:00;4345;19.4;42
03.05.2018;15:30:00;3888;20.1;43
03.05.2018;15:40:00;3498;20.7;44
03.05.2018;15:50:00;2544;21.1;43
03.05.2018;16:00:00;2856;21.6;42
03.05.2018;16:10:00;2687;22.0;42
03.05.2018;16:20:00;2605;22.4;42
03.05.2018;16:30:00;2125;22.8;41
03.05.2018;16:40:00;2144;23.2;41
03.05.2018;16:50:00;2475;23.6;41
03.05.2018;17:00:00;2077;24.0;40
03.05.2018;17:10:00;1513;24.2;39
03.05.2018;17:20:00;1273;24.4;39
03.05.2018;17:30:00;1409;24.7;38
03.05.2018;17:40:00;880;24.8;37
03.05.2018;17:50:00;896;25.0;37
03.05.2018;18:00:00;725;25.1;36
03.05.2018;18:10:00;725;25.2;36
03.05.2018;18:20:00;558;25.3;36
03.05.2018;18:30:00;580;25.4;36
03.05.2018;18:40:00;472;25.5;36
03.05.2018;18:50:00;411;25.6;35
03.05.2018;19:00:00;352;25.6;35
03.05.2018;19:10:00;378;25.7;35
03.05.2018;19:20:00;313;25.8;35
03.05.2018;19:30:00;212;25.8;35
03.05.2018;19:40:00;182;25.8;35
03.05.2018;19:50:00;155;25.9;35
03.05.2018;20:00:00;136;25.9;35
03.05.2018;20:10:00;120;25.9;34
03.05.2018;20:20:00;93;25.9;34
03.05.2018;20:30:00;0;25.9;0
03.05.2018;20:40:00;0;25.9;0
03.05.2018;20:50:00;0;25.9;0
03.05.2018;21:00:00;0;25.9;0
03.05.2018;21:10:00;0;25.9;0
03.05.2018;21:20:00;0;25.9;0
03.05.2018;21:30:00;0;25.9;0
03.05.2018;21:40:00;0;25.9;0
03.05.2018;21:50:00;0;25.9;0
03.05.2018;22:00:00;0;25.9;0
03.05.2018;22:10:00;0;25.9;0
03.05.2018;22:20:00;0;25.9;0
03.05.2018;22:30:00;0;25.9;0
03.05.2018;22:40:00;0;25.9;0
03.05.2018;22:50:00;0;25.9;0
03.05.2018;23:00:00;0;25.9;0
03.05.2018;23:10:00;0;25.9;0
03.05.2018;23:20:00;0;25.9;0
03.05.2018;23:30:00;0;25.9;0
03.05.2018;23:40:00;0;25.9;0
03.05.2018;23:50:00;0;25.9;0
04.05.2018;00:00:00;0;0;0
04.05.2018;00:20:00;0;0;0
04.05.2018;00:30:00;0;0;0
04.05.2018;00:55:00;0;0;0
04.05.2018;01:15:00;0;0;0
04.05.2018;01:25:00;0;0;0
04.05.2018;01:35:00;0;0;0
04.05.2018;01:45:00;0;0;0
04.05.2018;01:55:00;0;0;0
04.05.2018;02:05:00;0;0;0
04.05.2018;02:15:00;0;0;0
04.05.2018;02:25:00;0;0;0
04.05.2018;02:35:00;0;0;0
04.05.2018;02:45:00;0;0;0
04.05.2018;02:55:00;0;0;0
04.05.2018;03:00:00;0;0;0
04.05.2018;03:10:00;0;0;0
04.05.2018;03:20:00;0;0;0
04.05.2018;03:30:00;0;0;0
04.05.2018;03:40:00;0;0;0
04.05.2018;03:50:00;0;0;0
04.05.2018;04:00:00;0;0;0
04.05.2018;04:10:00;0;0;0
04.05.2018;04:20:00;0;0;0
04.05.2018;04:30:00;0;0;0
04.05.2018;04:40:00;0;0;0
04.05.2018;04:50:00;0;0;0
04.05.2018;05:00:00;0;0;0
04.05.2018;05:10:00;0;0;0
04.05.2018;05:20:00;0;0;0
04.05.2018;05:30:00;0;0;0
04.05.2018;05:40:00;0;0;0
04.05.2018;05:50:00;0;0;0
04.05.2018;06:00:00;0;0;0
04.05.2018;06:10:00;0;0;0
04.05.2018;06:20:00;0;0;24
04.05.2018;06:30:00;95;0;27
04.05.2018;06:40:00;131;0;28
04.05.2018;06:50:00;162;0;29
04.05.2018;07:00:00;188;0;29
04.05.2018;07:10:00;219;0.1;29
04.05.2018;07:20:00;376;0.1;30
04.05.2018;07:30:00;621;0.2;30
04.05.2018;07:40:00;721;0.4;30
04.05.2018;07:50:00;473;0.4;31
04.05.2018;08:00:00;283;0.5;31
04.05.2018;08:10:00;238;0.5;31
04.05.2018;08:20:00;352;0.6;31
04.05.2018;08:30:00;403;0.7;31
04.05.2018;08:40:00;692;0.8;31
04.05.2018;08:50:00;882;0.9;32
04.05.2018;09:00:00;976;1.1;32
04.05.2018;09:10:00;784;1.2;32
04.05.2018;09:20:00;908;1.4;32
04.05.2018;09:30:00;1339;1.6;32
04.05.2018;09:40:00;1408;1.8;32
04.05.2018;09:50:00;1114;2.0;33
04.05.2018;10:00:00;2014;2.3;33
04.05.2018;10:10:00;2430;2.7;34
04.05.2018;10:20:00;1789;3.1;35
04.05.2018;10:30:00;2643;3.5;35
04.05.2018;10:40:00;2204;3.9;36
04.05.2018;10:50:00;2902;4.3;36
04.05.2018;11:00:00;2444;4.7;37
04.05.2018;11:10:00;1765;5.0;37
04.05.2018;11:20:00;1416;5.3;36
04.05.2018;11:30:00;2225;5.6;36
04.05.2018;11:40:00;3133;6.1;37
04.05.2018;11:50:00;2465;6.6;38
04.05.2018;12:00:00;1532;6.8;37
04.05.2018;12:10:00;2436;7.2;37
04.05.2018;12:20:00;1877;7.5;37
04.05.2018;12:30:00;1315;7.8;37
04.05.2018;12:40:00;1515;8.0;36
04.05.2018;12:50:00;1605;8.3;36
04.05.2018;13:00:00;1481;8.5;36
04.05.2018;13:10:00;2213;8.9;37
04.05.2018;13:20:00;2326;9.2;37
04.05.2018;13:30:00;5091;9.9;39
04.05.2018;13:40:00;4833;10.8;42
04.05.2018;13:50:00;5014;11.6;43
04.05.2018;14:00:00;7063;12.6;46
04.05.2018;14:10:00;3969;13.3;46
04.05.2018;14:20:00;3815;14.0;46
04.05.2018;14:30:00;3722;14.6;45
04.05.2018;14:40:00;2756;15.1;44
04.05.2018;14:50:00;2422;15.5;43
04.05.2018;15:00:00;3039;15.9;43
04.05.2018;15:10:00;3689;16.5;43
04.05.2018;15:20:00;3195;17.1;43
04.05.2018;15:30:00;2088;17.4;42
04.05.2018;15:40:00;2427;17.8;41
04.05.2018;15:50:00;2217;18.2;41
04.05.2018;16:00:00;2164;18.6;41
04.05.2018;16:10:00;1786;18.9;40
04.05.2018;16:20:00;1778;19.2;40
04.05.2018;16:30:00;1646;19.5;39
04.05.2018;16:40:00;1746;19.8;39
04.05.2018;16:50:00;1932;20.1;39
04.05.2018;17:00:00;1270;20.3;38
04.05.2018;17:10:00;1604;20.6;38
04.05.2018;17:20:00;1042;20.7;37
04.05.2018;17:30:00;894;20.9;37
04.05.2018;17:40:00;1275;21.1;36
04.05.2018;17:50:00;1032;21.3;36
04.05.2018;18:00:00;868;21.4;36
04.05.2018;18:10:00;699;21.5;36
04.05.2018;18:20:00;481;21.6;35
04.05.2018;18:30:00;525;21.7;35
04.05.2018;18:50:00;576;21.9;35
04.05.2018;19:00:00;647;22.0;35
04.05.2018;19:10:00;562;22.1;35
04.05.2018;19:20:00;765;22.2;35
04.05.2018;19:30:00;579;22.3;35
04.05.2018;19:40:00;616;22.4;35
04.05.2018;19:50:00;463;22.5;35
04.05.2018;20:00:00;414;22.6;34
04.05.2018;20:10:00;331;22.6;34
04.05.2018;20:20:00;206;22.7;34
04.05.2018;20:30:00;152;22.7;34
04.05.2018;20:40:00;96;22.7;34
04.05.2018;20:50:00;58;22.7;34
04.05.2018;21:00:00;0;22.7;0
04.05.2018;21:10:00;0;22.7;0
04.05.2018;21:20:00;0;22.7;0
04.05.2018;21:30:00;0;22.7;0
04.05.2018;21:40:00;0;22.7;0
04.05.2018;21:50:00;0;22.7;0
04.05.2018;22:00:00;0;22.7;0
04.05.2018;22:10:00;0;22.7;0
04.05.2018;22:20:00;0;22.7;0
04.05.2018;22:30:00;0;22.7;0
04.05.2018;22:40:00;0;22.7;0
04.05.2018;22:50:00;0;22.7;0
04.05.2018;23:00:00;0;22.7;0
04.05.2018;23:10:00;0;22.7;0
04.05.2018;23:20:00;0;22.7;0
04.05.2018;23:30:00;0;22.7;0
04.05.2018;23:40:00;0;22.7;0
04.05.2018;23:50:00;0;22.7;0
05.05.2018;00:00:00;0;0;0
05.05.2018;00:10:00;0;0;0
05.05.2018;00:20:00;0;0;0
05.05.2018;00:30:00;0;0;0
05.05.2018;00:55:00;0;0;0
05.05.2018;01:15:00;0;0;0
05.05.2018;01:25:00;0;0;0
05.05.2018;01:35:00;0;0;0
05.05.2018;01:45:00;0;0;0
05.05.2018;01:55:00;0;0;0
05.05.2018;02:05:00;0;0;0
05.05.2018;02:15:00;0;0;0
05.05.2018;02:25:00;0;0;0
05.05.2018;02:35:00;0;0;0
05.05.2018;02:45:00;0;0;0
05.05.2018;02:55:00;0;0;0
05.05.2018;03:00:00;0;0;0
05.05.2018;03:10:00;0;0;0
05.05.2018;03:20:00;0;0;0
05.05.2018;03:30:00;0;0;0
05.05.2018;03:50:00;0;0;0
05.05.2018;04:00:00;0;0;0
05.05.2018;04:30:00;0;0;0
05.05.2018;04:40:00;0;0;0
05.05.2018;04:50:00;0;0;0
05.05.2018;05:00:00;0;0;0
05.05.2018;05:10:00;0;0;0
05.05.2018;05:20:00;0;0;0
05.05.2018;05:30:00;0;0;0
05.05.2018;05:40:00;0;0;0
05.05.2018;05:50:00;0;0;0
05.05.2018;06:00:00;0;0;0
05.05.2018;06:10:00;0;0;0
05.05.2018;06:20:00;0;0;0
05.05.2018;06:30:00;94;0;27
05.05.2018;06:40:00;291;0;28
05.05.2018;06:50:00;281;0;29
05.05.2018;07:00:00;362;0.1;29
05.05.2018;07:10:00;453;0.2;30
05.05.2018;07:20:00;592;0.3;30
05.05.2018;07:30:00;500;0.3;30
05.05.2018;07:40:00;687;0.4;31
05.05.2018;07:50:00;1012;0.6;31
05.05.2018;08:00:00;954;0.8;31
05.05.2018;08:10:00;1103;0.9;31
05.05.2018;08:20:00;1211;1.1;31
05.05.2018;08:30:00;1160;1.3;32
05.05.2018;08:40:00;1228;1.5;32
05.05.2018;08:50:00;1833;1.8;32
05.05.2018;09:00:00;2039;2.1;33
05.05.2018;09:10:00;2197;2.5;34
05.05.2018;09:20:00;2613;2.9;35
05.05.2018;09:30:00;3248;3.5;36
05.05.2018;09:40:00;3535;4.0;37
05.05.2018;09:50:00;5088;4.7;38
05.05.2018;10:00:00;2722;5.3;40
05.05.2018;10:10:00;3502;5.9;40
05.05.2018;10:20:00;2869;6.4;40
05.05.2018;10:30:00;4219;7.0;41
05.05.2018;10:40:00;6744;7.9;43
05.05.2018;10:50:00;6688;9.1;47
05.05.2018;11:00:00;3925;9.8;46
05.05.2018;11:10:00;3799;10.5;46
05.05.2018;11:20:00;7102;11.5;47
05.05.2018;11:30:00;3086;12.1;43
05.05.2018;11:40:00;8032;13.3;47
05.05.2018;11:50:00;6488;14.5;44
05.05.2018;12:00:00;4096;15.2;45
05.05.2018;12:10:00;4330;16.1;46
05.05.2018;12:20:00;3053;16.6;46
05.05.2018;12:30:00;2674;17.1;45
05.05.2018;12:40:00;3634;17.7;45
05.05.2018;12:50:00;3512;18.3;45
05.05.2018;13:00:00;3600;18.8;45
05.05.2018;13:10:00;4803;19.6;46
05.05.2018;13:20:00;3814;20.2;46
05.05.2018;13:30:00;4649;20.9;46
05.05.2018;13:40:00;7927;22.2;44
05.05.2018;13:50:00;8319;23.6;45
05.05.2018;14:00:00;8337;24.8;46
05.05.2018;14:10:00;6313;25.9;44
05.05.2018;14:20:00;9037;27.1;47
05.05.2018;14:30:00;5809;28.2;44
05.05.2018;14:40:00;8219;29.5;45
05.05.2018;14:50:00;7946;30.8;47
05.05.2018;15:00:00;7791;32.1;46
05.05.2018;15:10:00;7764;33.4;44
05.05.2018;15:20:00;7742;34.5;46
05.05.2018;15:30:00;7530;35.8;47
05.05.2018;15:40:00;7233;37.0;45
05.05.2018;15:50:00;7148;38.1;45
05.05.2018;16:00:00;6630;39.2;47
05.05.2018;16:10:00;6804;40.4;44
05.05.2018;16:20:00;6379;41.5;48
05.05.2018;16:30:00;5233;42.5;45
05.05.2018;16:40:00;4372;43.2;47
05.05.2018;16:50:00;5762;43.9;47
05.05.2018;17:00:00;5241;44.8;44
05.05.2018;17:10:00;4512;45.6;46
05.05.2018;17:20:00;4443;46.3;47
05.05.2018;17:30:00;4116;46.9;47
05.05.2018;17:40:00;4025;47.5;47
05.05.2018;17:50:00;2880;48.1;47
05.05.2018;18:00:00;1491;48.5;46
05.05.2018;18:10:00;1228;48.9;45
05.05.2018;18:20:00;2819;49.2;44
05.05.2018;18:30:00;2661;49.7;44
05.05.2018;19:00:00;1106;50.3;41
05.05.2018;19:10:00;1181;50.5;40
05.05.2018;19:20:00;1125;50.7;39
05.05.2018;19:30:00;768;50.8;39
05.05.2018;19:40:00;687;50.9;38
05.05.2018;19:50:00;408;51.0;38
05.05.2018;20:00:00;222;51.0;37
05.05.2018;20:10:00;172;51.1;37
05.05.2018;20:20:00;137;51.1;37
05.05.2018;20:30:00;122;51.1;37
05.05.2018;20:40:00;110;51.1;36
05.05.2018;20:50:00;0;51.1;36
05.05.2018;21:00:00;0;51.1;0
05.05.2018;21:10:00;0;51.1;0
05.05.2018;21:20:00;0;51.1;0
05.05.2018;21:30:00;0;51.1;0
05.05.2018;21:40:00;0;51.1;0
05.05.2018;21:50:00;0;51.1;0
05.05.2018;22:00:00;0;51.1;0
05.05.2018;22:10:00;0;51.1;0
05.05.2018;22:20:00;0;51.1;0
05.05.2018;22:30:00;0;51.1;0
05.05.2018;22:40:00;0;51.1;0
05.05.2018;22:50:00;0;51.1;0
05.05.2018;23:00:00;0;51.1;0
05.05.2018;23:10:00;0;51.1;0
05.05.2018;23:20:00;0;51.1;0
05.05.2018;23:30:00;0;51.1;0
05.05.2018;23:40:00;0;51.1;0
05.05.2018;23:50:00;0;51.1;0
06.05.2018;00:00:00;0;0;0
06.05.2018;00:20:00;0;0;0
06.05.2018;00:30:00;0;0;0
06.05.2018;00:55:00;0;0;0
06.05.2018;01:05:00;0;0;0
06.05.2018;01:15:00;0;0;0
06.05.2018;01:25:00;0;0;0
06.05.2018;01:35:00;0;0;0
06.05.2018;01:45:00;0;0;0
06.05.2018;01:55:00;0;0;0
06.05.2018;02:05:00;0;0;0
06.05.2018;02:15:00;0;0;0
06.05.2018;02:25:00;0;0;0
06.05.2018;02:35:00;0;0;0
06.05.2018;02:45:00;0;0;0
06.05.2018;02:55:00;0;0;0
06.05.2018;03:05:00;0;0;0
06.05.2018;03:15:00;0;0;0
06.05.2018;03:25:00;0;0;0
06.05.2018;03:45:00;0;0;0
06.05.2018;03:55:00;0;0;0
06.05.2018;04:05:00;0;0;0
06.05.2018;04:15:00;0;0;0
06.05.2018;04:25:00;0;0;0
06.05.2018;04:35:00;0;0;0
06.05.2018;04:45:00;0;0;0
06.05.2018;04:55:00;0;0;0
06.05.2018;05:05:00;0;0;0
06.05.2018;05:15:00;0;0;0
06.05.2018;05:25:00;0;0;0
06.05.2018;05:35:00;0;0;0
06.05.2018;05:45:00;0;0;0
06.05.2018;05:55:00;0;0;0
06.05.2018;06:05:00;0;0;26
06.05.2018;06:15:00;118;0;28
06.05.2018;06:25:00;187;0;29
06.05.2018;06:35:00;217;0;29
06.05.2018;06:45:00;259;0.1;30
06.05.2018;06:55:00;301;0.1;30
06.05.2018;07:05:00;379;0.2;30
06.05.2018;07:15:00;439;0.2;31
06.05.2018;07:25:00;507;0.3;31
06.05.2018;07:35:00;537;0.4;31
06.05.2018;07:45:00;555;0.5;31
06.05.2018;07:55:00;619;0.6;32
06.05.2018;08:05:00;687;0.7;32
06.05.2018;08:15:00;728;0.8;32
06.05.2018;08:25:00;819;1.0;32
06.05.2018;08:35:00;842;1.1;32
06.05.2018;08:45:00;967;1.3;32
06.05.2018;08:55:00;1013;1.4;32
06.05.2018;09:05:00;1086;1.6;33
06.05.2018;09:15:00;1296;1.8;33
06.05.2018;09:25:00;1273;2.0;33
06.05.2018;09:35:00;1206;2.2;33
06.05.2018;09:45:00;1395;2.4;33
06.05.2018;09:55:00;1376;2.7;34
06.05.2018;10:05:00;1171;2.9;34
06.05.2018;10:15:00;1425;3.1;34
06.05.2018;10:25:00;1668;3.4;34
06.05.2018;10:35:00;1359;3.6;34
06.05.2018;10:45:00;1566;3.8;34
06.05.2018;10:55:00;1665;4.1;35
06.05.2018;11:05:00;1755;4.4;35
06.05.2018;11:15:00;2094;4.7;35
06.05.2018;11:25:00;2277;5.1;36
06.05.2018;11:35:00;2571;5.5;36
06.05.2018;11:45:00;2821;5.9;37
06.05.2018;11:55:00;2779;6.4;38
06.05.2018;12:05:00;2878;6.9;38
06.05.2018;12:15:00;4181;7.6;40
06.05.2018;12:25:00;5707;8.5;43
06.05.2018;12:35:00;4324;9.4;44
06.05.2018;12:45:00;3965;10.3;46
06.05.2018;12:55:00;6799;11.2;47
06.05.2018;13:05:00;8161;12.6;45
06.05.2018;13:15:00;7794;13.9;44
06.05.2018;13:25:00;8133;15.2;46
06.05.2018;13:35:00;8104;16.5;47
06.05.2018;13:45:00;8096;17.9;45
06.05.2018;13:55:00;8014;19.2;44
06.05.2018;14:05:00;7878;20.5;46
06.05.2018;14:15:00;7834;21.8;47
06.05.2018;14:25:00;7907;23.1;45
06.05.2018;14:35:00;7855;24.4;44
06.05.2018;14:45:00;7786;25.7;47
06.05.2018;14:55:00;7585;27.0;46
06.05.2018;15:05:00;7497;28.2;44
06.05.2018;15:15:00;7532;29.4;45
06.05.2018;15:25:00;7306;30.7;47
06.05.2018;15:35:00;7172;31.8;45
06.05.2018;15:45:00;7050;33.0;44
06.05.2018;15:55:00;6953;34.2;47
06.05.2018;16:05:00;6824;35.3;44
06.05.2018;16:15:00;6568;36.4;47
06.05.2018;16:25:00;6453;37.5;46
06.05.2018;16:35:00;6048;38.5;44
06.05.2018;16:45:00;5622;39.4;46
06.05.2018;16:55:00;5293;40.3;46
06.05.2018;17:05:00;4945;41.1;45
06.05.2018;17:15:00;2802;41.7;46
06.05.2018;17:25:00;4262;42.5;47
06.05.2018;17:35:00;4164;43.2;48
06.05.2018;17:45:00;3912;43.8;48
06.05.2018;17:55:00;3602;44.4;48
06.05.2018;18:05:00;3342;45.0;48
06.05.2018;18:15:00;1969;45.4;46
06.05.2018;18:25:00;2142;45.8;45
06.05.2018;18:35:00;1952;46.1;44
06.05.2018;18:45:00;1749;46.4;43
06.05.2018;18:55:00;1549;46.7;42
06.05.2018;19:05:00;1344;46.9;41
06.05.2018;19:15:00;1153;47.1;40
06.05.2018;19:25:00;977;47.3;40
06.05.2018;19:35:00;799;47.4;39
06.05.2018;19:45:00;611;47.5;38
06.05.2018;19:55:00;429;47.6;38
06.05.2018;20:05:00;301;47.7;37
06.05.2018;20:15:00;260;47.7;37
06.05.2018;20:25:00;195;47.7;37
06.05.2018;20:35:00;138;47.8;37
06.05.2018;20:45:00;86;47.8;36
06.05.2018;20:55:00;0;47.8;0
06.05.2018;21:05:00;0;47.8;0
06.05.2018;21:15:00;0;47.8;0
06.05.2018;21:25:00;0;47.8;0
06.05.2018;21:35:00;0;47.8;0
06.05.2018;21:45:00;0;47.8;0
06.05.2018;21:55:00;0;47.8;0
06.05.2018;22:05:00;0;47.8;0
06.05.2018;22:15:00;0;47.8;0
06.05.2018;22:25:00;0;47.8;0
06.05.2018;22:35:00;0;47.8;0
06.05.2018;22:45:00;0;47.8;0
06.05.2018;22:55:00;0;47.8;0
06.05.2018;23:05:00;0;47.8;0
06.05.2018;23:15:00;0;47.8;0
06.05.2018;23:25:00;0;47.8;0
06.05.2018;23:35:00;0;47.8;0
06.05.2018;23:45:00;0;47.8;0
06.05.2018;23:55:00;0;47.8;0
07.05.2018;00:05:00;0;0;0
07.05.2018;00:25:00;0;0;0
07.05.2018;00:35:00;0;0;0
07.05.2018;01:10:00;0;0;0
07.05.2018;01:20:00;0;0;0
07.05.2018;01:30:00;0;0;0
07.05.2018;01:40:00;0;0;0
07.05.2018;01:50:00;0;0;0
07.05.2018;02:00:00;0;0;0
07.05.2018;02:10:00;0;0;0
07.05.2018;02:20:00;0;0;0
07.05.2018;02:30:00;0;0;0
07.05.2018;02:40:00;0;0;0
07.05.2018;02:50:00;0;0;0
07.05.2018;03:05:00;0;0;0
07.05.2018;03:15:00;0;0;0
07.05.2018;03:25:00;0;0;0
07.05.2018;03:45:00;0;0;0
07.05.2018;04:05:00;0;0;0
07.05.2018;04:15:00;0;0;0
07.05.2018;04:25:00;0;0;0
07.05.2018;04:35:00;0;0;0
07.05.2018;04:45:00;0;0;0
07.05.2018;04:55:00;0;0;0
07.05.2018;05:05:00;0;0;0
07.05.2018;05:15:00;0;0;0
07.05.2018;05:25:00;0;0;0
07.05.2018;05:35:00;0;0;0
07.05.2018;05:45:00;0;0;0
07.05.2018;05:55:00;0;0;0
07.05.2018;06:05:00;0;0;27
07.05.2018;06:15:00;141;0;28
07.05.2018;06:25:00;183;0;29
07.05.2018;06:35:00;230;0;29
07.05.2018;06:45:00;271;0.1;30
07.05.2018;07:05:00;348;0.2;30
07.05.2018;07:25:00;439;0.3;31
07.05.2018;07:35:00;477;0.4;31
07.05.2018;07:45:00;510;0.5;31
07.05.2018;07:55:00;543;0.6;31
07.05.2018;08:05:00;574;0.7;32
07.05.2018;08:15:00;613;0.8;32
07.05.2018;08:25:00;1157;0.9;32
07.05.2018;08:35:00;1401;1.1;32
07.05.2018;08:45:00;1582;1.4;32
07.05.2018;08:55:00;1820;1.7;33
07.05.2018;09:25:00;3624;3.0;36
07.05.2018;09:45:00;4368;4.3;40
07.05.2018;09:55:00;4789;5.1;41
07.05.2018;10:05:00;5164;5.9;43
07.05.2018;10:15:00;5517;6.8;45
07.05.2018;10:25:00;5748;7.8;46
07.05.2018;10:35:00;6002;8.8;48
07.05.2018;10:45:00;6230;9.8;44
07.05.2018;10:55:00;6416;10.8;47
07.05.2018;11:05:00;6628;11.9;46
07.05.2018;11:15:00;6778;13.0;46
07.05.2018;11:25:00;6956;14.2;44
07.05.2018;11:35:00;7117;15.3;48
07.05.2018;11:45:00;7231;16.5;45
07.05.2018;11:55:00;7368;17.7;45
07.05.2018;12:05:00;7478;19.0;47
07.05.2018;12:15:00;7599;20.2;46
07.05.2018;12:25:00;7687;21.5;44
07.05.2018;12:35:00;7823;22.8;45
07.05.2018;12:45:00;7903;24.1;47
07.05.2018;12:55:00;7921;25.4;47
07.05.2018;13:05:00;7979;26.7;45
07.05.2018;13:15:00;7987;28.0;44
07.05.2018;13:25:00;8019;29.3;47
07.05.2018;13:35:00;8085;30.7;47
07.05.2018;13:45:00;8050;32.0;44
07.05.2018;13:55:00;8076;33.3;45
07.05.2018;14:05:00;8037;34.6;47
07.05.2018;14:15:00;7996;36.0;46
07.05.2018;14:25:00;7951;37.3;44
07.05.2018;14:35:00;7914;38.6;46
07.05.2018;14:45:00;7895;39.9;47
07.05.2018;14:55:00;7968;41.2;45
07.05.2018;15:05:00;7462;42.4;44
07.05.2018;15:15:00;7740;43.6;47
07.05.2018;15:25:00;7121;44.9;46
07.05.2018;15:35:00;8046;46.2;44
07.05.2018;15:45:00;7190;47.4;44
07.05.2018;15:55:00;5128;48.3;46
07.05.2018;16:05:00;6266;49.3;45
07.05.2018;16:15:00;7370;50.4;47
07.05.2018;16:25:00;5774;51.5;44
07.05.2018;16:35:00;3692;52.3;46
07.05.2018;16:45:00;3492;52.8;47
07.05.2018;16:55:00;3501;53.4;46
07.05.2018;17:05:00;4051;54.0;47
07.05.2018;17:15:00;4934;54.8;48
07.05.2018;17:25:00;4437;55.5;44
07.05.2018;17:35:00;4315;56.3;46
07.05.2018;17:45:00;4330;57.0;47
07.05.2018;17:55:00;4419;57.7;48
07.05.2018;18:05:00;4204;58.4;46
07.05.2018;18:15:00;2404;58.9;44
07.05.2018;18:25:00;1243;59.1;42
07.05.2018;18:35:00;746;59.3;41
07.05.2018;18:55:00;379;59.4;39
07.05.2018;19:05:00;424;59.5;39
07.05.2018;19:15:00;593;59.6;38
07.05.2018;19:25:00;576;59.7;38
07.05.2018;19:35:00;444;59.8;38
07.05.2018;19:45:00;375;59.8;37
07.05.2018;19:55:00;355;59.9;37
07.05.2018;20:05:00;337;59.9;37
07.05.2018;20:15:00;281;60.0;37
07.05.2018;20:25:00;229;60.0;37
07.05.2018;20:35:00;159;60.1;36
07.05.2018;20:45:00;104;60.1;36
07.05.2018;20:55:00;83;60.1;36
07.05.2018;21:05:00;0;60.1;0
07.05.2018;21:15:00;0;60.1;0
07.05.2018;21:25:00;0;60.1;0
07.05.2018;21:35:00;0;60.1;0
07.05.2018;21:45:00;0;60.1;0
07.05.2018;21:55:00;0;60.1;0
07.05.2018;22:05:00;0;60.1;0
07.05.2018;22:15:00;0;60.1;0
07.05.2018;22:25:00;0;60.1;0
07.05.2018;22:35:00;0;60.1;0
07.05.2018;22:45:00;0;60.1;0
07.05.2018;22:55:00;0;60.1;0
07.05.2018;23:05:00;0;60.1;0
07.05.2018;23:15:00;0;60.1;0
07.05.2018;23:25:00;0;60.1;0
07.05.2018;23:35:00;0;60.1;0
07.05.2018;23:45:00;0;60.1;0
07.05.2018;23:55:00;0;60.1;0
08.05.2018;00:05:00;0;0;0
08.05.2018;00:25:00;0;0;0
08.05.2018;00:35:00;0;0;0
08.05.2018;01:00:00;0;0;0
08.05.2018;01:10:00;0;0;0
08.05.2018;01:20:00;0;0;0
08.05.2018;01:30:00;0;0;0
08.05.2018;01:40:00;0;0;0
08.05.2018;01:50:00;0;0;0
08.05.2018;02:00:00;0;0;0
08.05.2018;02:10:00;0;0;0
08.05.2018;02:20:00;0;0;0
08.05.2018;02:30:00;0;0;0
08.05.2018;02:40:00;0;0;0
08.05.2018;02:50:00;0;0;0
08.05.2018;03:05:00;0;0;0
08.05.2018;03:15:00;0;0;0
08.05.2018;03:25:00;0;0;0
08.05.2018;03:35:00;0;0;0
08.05.2018;03:45:00;0;0;0
08.05.2018;03:55:00;0;0;0
08.05.2018;04:05:00;0;0;0
08.05.2018;04:25:00;0;0;0
08.05.2018;04:35:00;0;0;0
08.05.2018;04:55:00;0;0;0
08.05.2018;05:10:00;0;0;0
08.05.2018;05:30:00;0;0;0
08.05.2018;05:40:00;0;0;0
08.05.2018;05:50:00;0;0;0
08.05.2018;06:00:00;0;0;26
08.05.2018;06:10:00;132;0;28
08.05.2018;06:20:00;173;0;29
08.05.2018;06:30:00;218;0;29
08.05.2018;06:40:00;260;0.1;30
08.05.2018;06:50:00;301;0.1;30
08.05.2018;07:00:00;340;0.2;30
08.05.2018;07:10:00;381;0.2;31
08.05.2018;07:20:00;426;0.3;31
08.05.2018;07:30:00;479;0.4;31
08.05.2018;07:40:00;514;0.5;31
08.05.2018;07:50:00;549;0.5;31
08.05.2018;08:00:00;580;0.6;32
08.05.2018;08:10:00;623;0.7;32
08.05.2018;08:20:00;851;0.9;32
08.05.2018;08:30:00;1339;1.1;32
08.05.2018;08:40:00;1504;1.3;32
08.05.2018;08:50:00;1727;1.6;33
08.05.2018;09:00:00;1892;1.9;33
08.05.2018;09:10:00;2646;2.3;34
08.05.2018;09:20:00;3404;2.8;36
08.05.2018;09:30:00;3802;3.4;37
08.05.2018;09:40:00;4149;4.1;39
08.05.2018;09:50:00;4574;4.8;41
08.05.2018;10:00:00;4882;5.6;42
08.05.2018;10:10:00;5239;6.5;44
08.05.2018;10:20:00;5512;7.4;45
08.05.2018;10:30:00;5716;8.3;47
08.05.2018;10:40:00;5947;9.3;48
08.05.2018;10:50:00;6178;10.3;45
08.05.2018;11:00:00;6378;11.3;48
08.05.2018;11:10:00;6561;12.4;44
08.05.2018;11:20:00;6740;13.5;47
08.05.2018;11:30:00;6882;14.6;45
08.05.2018;11:40:00;7066;15.8;44
08.05.2018;11:50:00;7200;17.0;47
08.05.2018;12:00:00;7316;18.2;45
08.05.2018;12:10:00;7448;19.4;44
08.05.2018;12:20:00;7504;20.6;47
08.05.2018;12:30:00;7583;21.9;46
08.05.2018;12:40:00;7654;23.2;44
08.05.2018;12:50:00;7745;24.4;45
08.05.2018;13:00:00;7764;25.7;47
08.05.2018;13:10:00;7907;27.0;46
08.05.2018;13:20:00;7808;28.3;44
08.05.2018;13:30:00;7710;29.6;45
08.05.2018;13:40:00;7866;30.9;47
08.05.2018;13:50:00;7796;32.2;46
08.05.2018;14:00:00;7839;33.5;44
08.05.2018;14:10:00;7820;34.7;45
08.05.2018;14:20:00;7685;36.0;47
08.05.2018;14:30:00;7711;37.3;46
08.05.2018;14:40:00;7734;38.6;44
08.05.2018;14:50:00;7672;39.8;44
08.05.2018;15:00:00;7374;41.1;47
08.05.2018;15:10:00;7140;42.2;46
08.05.2018;15:20:00;7157;43.4;44
08.05.2018;15:30:00;7061;44.6;46
08.05.2018;15:40:00;7162;45.8;47
08.05.2018;15:50:00;6670;46.9;44
08.05.2018;16:00:00;6911;48.0;45
08.05.2018;16:10:00;6795;49.1;47
08.05.2018;16:20:00;6631;50.2;44
08.05.2018;16:30:00;6321;51.3;47
08.05.2018;16:40:00;5975;52.3;45
08.05.2018;16:50:00;5560;53.2;47
08.05.2018;17:00:00;4979;54.1;44
08.05.2018;17:10:00;4839;54.9;47
08.05.2018;17:20:00;4563;55.6;48
08.05.2018;17:30:00;4260;56.4;44
08.05.2018;17:40:00;4090;57.0;46
08.05.2018;17:50:00;3864;57.7;47
08.05.2018;18:00:00;3307;58.3;47
08.05.2018;18:10:00;3308;58.8;47
08.05.2018;18:20:00;3078;59.3;47
08.05.2018;18:55:00;1835;60.7;44
08.05.2018;19:05:00;1590;61.0;43
08.05.2018;19:15:00;1421;61.3;42
08.05.2018;19:25:00;1400;61.5;42
08.05.2018;19:35:00;1372;61.7;41
08.05.2018;19:45:00;904;61.9;40
08.05.2018;19:55:00;449;62.0;39
08.05.2018;20:05:00;275;62.0;39
08.05.2018;20:15:00;194;62.1;38
08.05.2018;20:25:00;159;62.1;38
08.05.2018;20:35:00;124;62.1;38
08.05.2018;20:45:00;76;62.1;37
08.05.2018;20:55:00;0;62.1;0
08.05.2018;21:05:00;0;62.1;0
08.05.2018;21:15:00;0;62.1;0
08.05.2018;21:25:00;0;62.1;0
08.05.2018;21:35:00;0;62.1;0
08.05.2018;21:45:00;0;62.1;0
08.05.2018;21:55:00;0;62.1;0
08.05.2018;22:05:00;0;62.1;0
08.05.2018;22:15:00;0;62.1;0
08.05.2018;22:25:00;0;62.1;0
08.05.2018;22:35:00;0;62.1;0
08.05.2018;22:45:00;0;62.1;0
08.05.2018;22:55:00;0;62.1;0
08.05.2018;23:05:00;0;62.1;0
08.05.2018;23:15:00;0;62.1;0
08.05.2018;23:25:00;0;62.1;0
08.05.2018;23:35:00;0;62.1;0
08.05.2018;23:45:00;0;62.1;0
08.05.2018;23:55:00;0;62.1;0
09.05.2018;00:05:00;0;0;0
09.05.2018;00:25:00;0;0;0
09.05.2018;00:35:00;0;0;0
09.05.2018;01:00:00;0;0;0
09.05.2018;01:20:00;0;0;0
09.05.2018;01:30:00;0;0;0
09.05.2018;01:40:00;0;0;0
09.05.2018;01:50:00;0;0;0
09.05.2018;02:00:00;0;0;0
09.05.2018;02:10:00;0;0;0
09.05.2018;02:20:00;0;0;0
09.05.2018;02:30:00;0;0;0
09.05.2018;02:40:00;0;0;0
09.05.2018;02:50:00;0;0;0
09.05.2018;03:05:00;0;0;0
09.05.2018;03:25:00;0;0;0
09.05.2018;03:35:00;0;0;0
09.05.2018;03:45:00;0;0;0
09.05.2018;03:55:00;0;0;0
09.05.2018;04:05:00;0;0;0
09.05.2018;04:15:00;0;0;0
09.05.2018;04:35:00;0;0;0
09.05.2018;05:00:00;0;0;0
09.05.2018;05:10:00;0;0;0
09.05.2018;05:20:00;0;0;0
09.05.2018;05:30:00;0;0;0
09.05.2018;05:40:00;0;0;0
09.05.2018;05:50:00;0;0;0
09.05.2018;06:00:00;0;0;0
09.05.2018;06:10:00;94;0;28
09.05.2018;06:20:00;170;0;29
09.05.2018;06:30:00;213;0;29
09.05.2018;06:40:00;253;0.1;30
09.05.2018;06:50:00;290;0.1;30
09.05.2018;07:00:00;327;0.2;30
09.05.2018;07:10:00;363;0.2;31
09.05.2018;07:20:00;413;0.3;31
09.05.2018;07:30:00;459;0.4;31
09.05.2018;07:40:00;498;0.4;31
09.05.2018;07:50:00;534;0.5;32
09.05.2018;08:00:00;568;0.6;32
09.05.2018;08:10:00;605;0.7;32
09.05.2018;08:20:00;823;0.8;32
09.05.2018;08:30:00;1322;1.0;32
09.05.2018;08:40:00;1486;1.3;32
09.05.2018;08:50:00;1726;1.5;33
09.05.2018;09:00:00;1899;1.9;34
09.05.2018;09:10:00;2183;2.2;34
09.05.2018;09:20:00;3438;2.7;36
09.05.2018;09:30:00;3961;3.4;37
09.05.2018;09:40:00;4661;4.1;39
09.05.2018;09:50:00;3121;4.7;41
09.05.2018;10:00:00;2739;5.2;40
09.05.2018;10:10:00;4323;5.8;41
09.05.2018;10:20:00;2997;6.5;42
09.05.2018;10:30:00;6401;7.3;44
09.05.2018;10:40:00;6185;8.4;46
09.05.2018;10:50:00;6248;9.3;48
09.05.2018;11:00:00;6346;10.4;44
09.05.2018;11:10:00;6547;11.5;48
09.05.2018;11:20:00;6761;12.6;44
09.05.2018;11:30:00;5523;13.6;48
09.05.2018;11:40:00;7321;14.8;44
09.05.2018;11:50:00;7541;16.0;46
09.05.2018;12:00:00;7823;17.2;47
09.05.2018;12:10:00;5594;18.3;44
09.05.2018;12:20:00;4662;19.0;45
09.05.2018;12:30:00;8242;20.4;44
09.05.2018;12:40:00;7952;21.7;46
09.05.2018;12:50:00;8042;23.0;47
09.05.2018;13:00:00;8380;24.4;44
09.05.2018;13:10:00;8723;25.8;45
09.05.2018;13:20:00;7396;27.1;47
09.05.2018;13:30:00;8320;28.3;47
09.05.2018;13:40:00;8373;29.7;45
09.05.2018;13:50:00;8149;31.1;44
09.05.2018;14:00:00;4363;32.1;44
09.05.2018;14:10:00;8513;33.5;45
09.05.2018;14:20:00;8448;34.9;47
09.05.2018;14:30:00;8471;36.3;45
09.05.2018;14:40:00;8145;37.6;44
09.05.2018;14:50:00;8138;39.0;46
09.05.2018;15:00:00;8367;40.0;46
09.05.2018;15:10:00;8389;41.4;44
09.05.2018;15:20:00;6111;42.6;45
09.05.2018;15:30:00;2753;43.0;42
09.05.2018;15:40:00;6586;44.3;45
09.05.2018;15:50:00;2338;45.0;45
09.05.2018;16:00:00;7636;46.2;45
09.05.2018;16:10:00;3904;47.1;46
09.05.2018;16:20:00;4411;48.0;47
09.05.2018;16:30:00;2606;48.3;42
09.05.2018;16:40:00;6590;49.4;48
09.05.2018;16:50:00;1173;49.6;42
09.05.2018;17:00:00;2446;49.9;42
09.05.2018;17:10:00;1339;50.4;42
09.05.2018;17:20:00;992;50.6;41
09.05.2018;17:30:00;744;50.7;40
09.05.2018;17:40:00;807;50.8;40
09.05.2018;17:50:00;2540;51.1;40
09.05.2018;18:00:00;1985;51.5;40
09.05.2018;18:10:00;505;51.6;39
09.05.2018;18:20:00;567;51.7;38
09.05.2018;18:30:00;1101;51.9;38
09.05.2018;18:40:00;1232;52.1;38
09.05.2018;18:50:00;1148;52.3;38
09.05.2018;19:00:00;961;52.4;38
09.05.2018;19:10:00;698;52.6;37
09.05.2018;19:20:00;756;52.7;37
09.05.2018;19:30:00;544;52.8;37
09.05.2018;19:40:00;456;52.9;37
09.05.2018;19:50:00;407;52.9;36
09.05.2018;20:00:00;336;53.0;36
09.05.2018;20:10:00;230;53.0;36
09.05.2018;20:20:00;147;53.1;36
09.05.2018;20:30:00;119;53.1;36
09.05.2018;20:40:00;100;53.1;36
09.05.2018;20:50:00;0;53.1;36
09.05.2018;21:00:00;0;53.1;0
09.05.2018;21:10:00;0;53.1;0
09.05.2018;21:20:00;0;53.1;0
09.05.2018;21:30:00;0;53.1;0
09.05.2018;21:40:00;0;53.1;0
09.05.2018;21:50:00;0;53.1;0
09.05.2018;22:00:00;0;53.1;0
09.05.2018;22:10:00;0;53.1;0
09.05.2018;22:20:00;0;53.1;0
09.05.2018;22:30:00;0;53.1;0
09.05.2018;22:40:00;0;53.1;0
09.05.2018;22:50:00;0;53.1;0
09.05.2018;23:00:00;0;53.1;0
09.05.2018;23:10:00;0;53.1;0
09.05.2018;23:20:00;0;53.1;0
09.05.2018;23:30:00;0;53.1;0
09.05.2018;23:40:00;0;53.1;0
09.05.2018;23:50:00;0;53.1;0
10.05.2018;00:00:00;0;0;0
10.05.2018;00:10:00;0;0;0
10.05.2018;00:30:00;0;0;0
10.05.2018;00:40:00;0;0;0
10.05.2018;01:00:00;0;0;0
10.05.2018;01:10:00;0;0;0
10.05.2018;01:20:00;0;0;0
10.05.2018;01:30:00;0;0;0
10.05.2018;01:40:00;0;0;0
10.05.2018;01:50:00;0;0;0
10.05.2018;02:00:00;0;0;0
10.05.2018;02:10:00;0;0;0
10.05.2018;02:20:00;0;0;0
10.05.2018;02:30:00;0;0;0
10.05.2018;02:40:00;0;0;0
10.05.2018;02:50:00;0;0;0
10.05.2018;03:05:00;0;0;0
10.05.2018;03:25:00;0;0;0
10.05.2018;03:35:00;0;0;0
10.05.2018;03:55:00;0;0;0
10.05.2018;04:05:00;0;0;0
10.05.2018;04:15:00;0;0;0
10.05.2018;04:25:00;0;0;0
10.05.2018;04:35:00;0;0;0
10.05.2018;04:45:00;0;0;0
10.05.2018;04:55:00;0;0;0
10.05.2018;05:05:00;0;0;0
10.05.2018;05:15:00;0;0;0
10.05.2018;05:25:00;0;0;0
10.05.2018;05:35:00;0;0;0
10.05.2018;05:45:00;0;0;0
10.05.2018;05:55:00;0;0;0
10.05.2018;06:05:00;0;0;0
10.05.2018;06:15:00;137;0;27
10.05.2018;06:25:00;219;0;29
10.05.2018;06:35:00;384;0;29
10.05.2018;06:45:00;822;0.2;30
10.05.2018;06:55:00;873;0.3;30
10.05.2018;07:05:00;603;0.4;30
10.05.2018;07:15:00;810;0.5;31
10.05.2018;07:25:00;1079;0.7;31
10.05.2018;07:35:00;1196;0.9;31
10.05.2018;07:45:00;954;1.1;32
10.05.2018;07:55:00;692;1.2;32
10.05.2018;08:05:00;899;1.3;32
10.05.2018;08:15:00;1030;1.5;32
10.05.2018;08:25:00;947;1.7;32
10.05.2018;08:35:00;894;1.8;33
10.05.2018;08:45:00;900;2.0;33
10.05.2018;08:55:00;1041;2.1;33
10.05.2018;09:05:00;1220;2.3;33
10.05.2018;09:15:00;1363;2.5;33
10.05.2018;09:25:00;1732;2.8;33
10.05.2018;09:35:00;2267;3.2;34
10.05.2018;09:45:00;2356;3.5;35
10.05.2018;09:55:00;2419;3.9;36
10.05.2018;10:05:00;1898;4.3;36
10.05.2018;10:15:00;1325;4.5;36
10.05.2018;10:25:00;1106;4.7;35
10.05.2018;10:35:00;1235;4.9;35
10.05.2018;10:45:00;1463;5.1;35
10.05.2018;10:55:00;1522;5.4;35
10.05.2018;11:05:00;1658;5.7;35
10.05.2018;11:15:00;1929;6.0;36
10.05.2018;11:25:00;1795;6.3;36
10.05.2018;11:35:00;2013;6.6;36
10.05.2018;11:45:00;1992;6.9;36
10.05.2018;11:55:00;2289;7.3;37
10.05.2018;12:05:00;2415;7.7;37
10.05.2018;12:15:00;1705;8.0;37
10.05.2018;12:25:00;1815;8.3;37
10.05.2018;12:35:00;2092;8.6;37
10.05.2018;12:45:00;1119;8.8;36
10.05.2018;12:55:00;937;9.0;36
10.05.2018;13:05:00;1268;9.2;36
10.05.2018;13:15:00;2202;9.5;36
10.05.2018;13:25:00;2821;10.0;37
10.05.2018;13:35:00;3354;10.5;38
10.05.2018;13:45:00;2849;11.0;39
10.05.2018;13:55:00;2792;11.5;39
10.05.2018;14:05:00;2998;11.9;39
10.05.2018;14:15:00;3131;12.5;40
10.05.2018;14:25:00;2615;12.9;40
10.05.2018;14:35:00;2218;13.2;39
10.05.2018;14:45:00;3814;13.8;40
10.05.2018;14:55:00;3040;14.4;41
10.05.2018;15:05:00;2446;14.8;41
10.05.2018;15:15:00;3274;15.4;41
10.05.2018;15:25:00;2940;15.8;41
10.05.2018;15:35:00;2546;16.3;41
10.05.2018;15:45:00;1364;16.6;40
10.05.2018;15:55:00;1262;16.8;39
10.05.2018;16:05:00;2203;17.1;39
10.05.2018;16:15:00;886;17.3;38
10.05.2018;16:25:00;1985;17.6;38
10.05.2018;16:35:00;3683;18.0;38
10.05.2018;16:45:00;4464;18.8;42
10.05.2018;16:55:00;1509;19.2;40
10.05.2018;17:05:00;1630;19.4;39
10.05.2018;17:15:00;2609;19.8;39
10.05.2018;17:25:00;1710;20.1;39
10.05.2018;17:35:00;793;20.3;38
10.05.2018;17:45:00;640;20.4;37
10.05.2018;17:55:00;428;20.5;36
10.05.2018;18:05:00;354;20.6;36
10.05.2018;18:15:00;288;20.6;36
10.05.2018;18:25:00;413;20.7;36
10.05.2018;18:35:00;358;20.7;35
10.05.2018;18:45:00;227;20.8;35
10.05.2018;18:55:00;184;20.8;35
10.05.2018;19:05:00;163;20.8;35
10.05.2018;19:15:00;143;20.9;35
10.05.2018;19:25:00;126;20.9;35
10.05.2018;19:35:00;152;20.9;35
10.05.2018;19:45:00;212;20.9;34
10.05.2018;19:55:00;202;21.0;34
10.05.2018;20:05:00;177;21.0;34
10.05.2018;20:15:00;131;21.0;34
10.05.2018;20:25:00;57;21.0;34
10.05.2018;20:35:00;0;21.0;0
10.05.2018;20:45:00;0;21.0;0
10.05.2018;20:55:00;0;21.0;0
10.05.2018;21:05:00;0;21.0;0
10.05.2018;21:15:00;0;21.0;0
10.05.2018;21:25:00;0;21.0;0
10.05.2018;21:35:00;0;21.0;0
10.05.2018;21:45:00;0;21.0;0
10.05.2018;21:55:00;0;21.0;0
10.05.2018;22:05:00;0;21.0;0
10.05.2018;22:15:00;0;21.0;0
10.05.2018;22:25:00;0;21.0;0
10.05.2018;22:35:00;0;21.0;0
10.05.2018;22:45:00;0;21.0;0
10.05.2018;22:55:00;0;21.0;0
10.05.2018;23:05:00;0;21.0;0
10.05.2018;23:15:00;0;21.0;0
10.05.2018;23:25:00;0;21.0;0
10.05.2018;23:35:00;0;21.0;0
10.05.2018;23:45:00;0;21.0;0
10.05.2018;23:55:00;0;21.0;0
11.05.2018;00:05:00;0;0;0
11.05.2018;00:25:00;0;0;0
11.05.2018;00:35:00;0;0;0
11.05.2018;01:00:00;0;0;0
11.05.2018;01:20:00;0;0;0
11.05.2018;01:30:00;0;0;0
11.05.2018;01:40:00;0;0;0
11.05.2018;01:50:00;0;0;0
11.05.2018;02:00:00;0;0;0
11.05.2018;02:10:00;0;0;0
11.05.2018;02:20:00;0;0;0
11.05.2018;02:30:00;0;0;0
11.05.2018;02:40:00;0;0;0
11.05.2018;02:50:00;0;0;0
11.05.2018;03:05:00;0;0;0
11.05.2018;03:15:00;0;0;0
11.05.2018;03:25:00;0;0;0
11.05.2018;03:35:00;0;0;0
11.05.2018;03:45:00;0;0;0
11.05.2018;04:05:00;0;0;0
11.05.2018;04:35:00;0;0;0
11.05.2018;04:45:00;0;0;0
11.05.2018;04:55:00;0;0;0
11.05.2018;05:05:00;0;0;0
11.05.2018;05:15:00;0;0;0
11.05.2018;05:25:00;0;0;0
11.05.2018;05:35:00;0;0;0
11.05.2018;05:45:00;0;0;0
11.05.2018;05:55:00;0;0;0
11.05.2018;06:05:00;5;0;27
11.05.2018;06:15:00;157;0;28
11.05.2018;06:25:00;222;0;29
11.05.2018;06:35:00;305;0.1;29
11.05.2018;06:45:00;378;0.1;30
11.05.2018;06:55:00;341;0.2;30
11.05.2018;07:05:00;360;0.2;30
11.05.2018;07:15:00;419;0.3;30
11.05.2018;07:25:00;469;0.4;31
11.05.2018;07:35:00;507;0.5;31
11.05.2018;07:45:00;534;0.5;31
11.05.2018;07:55:00;562;0.6;31
11.05.2018;08:05:00;602;0.7;31
11.05.2018;08:15:00;648;0.8;32
11.05.2018;08:25:00;1309;1.0;32
11.05.2018;08:35:00;1388;1.3;32
11.05.2018;08:45:00;1974;1.6;33
11.05.2018;08:55:00;2156;1.9;34
11.05.2018;09:05:00;2664;2.4;35
11.05.2018;09:15:00;2797;2.8;35
11.05.2018;09:25:00;3071;3.3;36
11.05.2018;09:35:00;4130;3.9;38
11.05.2018;09:45:00;4206;4.6;39
11.05.2018;09:55:00;4746;5.5;42
11.05.2018;10:05:00;5175;6.3;43
11.05.2018;10:15:00;5252;7.3;46
11.05.2018;10:25:00;6170;8.2;47
11.05.2018;10:35:00;6475;9.2;48
11.05.2018;10:45:00;6395;10.2;44
11.05.2018;10:55:00;6822;11.3;47
11.05.2018;11:05:00;7107;12.5;46
11.05.2018;11:15:00;6934;13.6;44
11.05.2018;11:25:00;7413;14.8;47
11.05.2018;11:35:00;7570;16.1;45
11.05.2018;11:45:00;7762;17.3;44
11.05.2018;11:55:00;7495;18.6;46
11.05.2018;12:05:00;7467;19.9;47
11.05.2018;12:15:00;8071;21.2;44
11.05.2018;12:25:00;8478;22.6;44
11.05.2018;12:35:00;8206;23.9;47
11.05.2018;12:45:00;8228;25.3;47
11.05.2018;12:55:00;8243;26.7;45
11.05.2018;13:05:00;8281;28.0;44
11.05.2018;13:15:00;8368;29.4;45
11.05.2018;13:25:00;8353;30.8;47
11.05.2018;13:35:00;6240;32.0;44
11.05.2018;13:45:00;8456;33.4;44
11.05.2018;13:55:00;8500;34.8;46
11.05.2018;14:05:00;8695;36.2;47
11.05.2018;14:15:00;7768;37.6;45
11.05.2018;14:25:00;8710;39.0;44
11.05.2018;14:35:00;8681;40.4;46
11.05.2018;14:45:00;8800;41.7;47
11.05.2018;14:55:00;7863;42.9;46
11.05.2018;15:05:00;6552;44.1;44
11.05.2018;15:15:00;6158;45.1;48
11.05.2018;15:25:00;7897;46.4;44
11.05.2018;15:35:00;8076;47.7;45
11.05.2018;15:45:00;7397;49.0;47
11.05.2018;15:55:00;7244;50.2;45
11.05.2018;16:05:00;7075;51.3;44
11.05.2018;16:15:00;6925;52.5;47
11.05.2018;16:25:00;6724;53.6;45
11.05.2018;16:35:00;6305;54.7;45
11.05.2018;16:45:00;5831;55.7;46
11.05.2018;16:55:00;5532;56.6;45
11.05.2018;17:05:00;5122;57.4;46
11.05.2018;17:15:00;4874;58.3;48
11.05.2018;17:25:00;4561;59.0;44
11.05.2018;17:35:00;4327;59.7;45
11.05.2018;17:45:00;4153;60.4;47
11.05.2018;17:55:00;3887;61.1;48
11.05.2018;18:05:00;3683;61.7;48
11.05.2018;18:15:00;2586;62.2;47
11.05.2018;18:25:00;1697;62.5;45
11.05.2018;18:35:00;1602;62.8;44
11.05.2018;18:45:00;2150;63.2;44
11.05.2018;18:55:00;1990;63.6;43
11.05.2018;19:05:00;1643;63.8;42
11.05.2018;19:15:00;1401;64.1;42
11.05.2018;19:25:00;1158;64.3;41
11.05.2018;19:35:00;858;64.4;40
11.05.2018;19:45:00;702;64.6;39
11.05.2018;19:55:00;499;64.7;38
11.05.2018;20:05:00;343;64.7;38
11.05.2018;20:15:00;269;64.8;38
11.05.2018;20:25:00;219;64.8;37
11.05.2018;20:35:00;168;64.8;37
11.05.2018;20:45:00;122;64.9;37
11.05.2018;20:55:00;90;64.9;37
11.05.2018;21:05:00;0;64.9;0
11.05.2018;21:15:00;0;64.9;0
11.05.2018;21:25:00;0;64.9;0
11.05.2018;21:35:00;0;64.9;0
11.05.2018;21:45:00;0;64.9;0
11.05.2018;21:55:00;0;64.9;0
11.05.2018;22:05:00;0;64.9;0
11.05.2018;22:15:00;0;64.9;0
11.05.2018;22:25:00;0;64.9;0
11.05.2018;22:35:00;0;64.9;0
11.05.2018;22:45:00;0;64.9;0
11.05.2018;22:55:00;0;64.9;0
