Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
11.05.2018;23:05:00;0;64.9;0
11.05.2018;23:15:00;0;64.9;0
11.05.2018;23:25:00;0;64.9;0
11.05.2018;23:35:00;0;64.9;0
11.05.2018;23:45:00;0;64.9;0
11.05.2018;23:55:00;0;64.9;0
12.05.2018;00:05:00;0;0;0
12.05.2018;00:25:00;0;0;0
12.05.2018;00:35:00;0;0;0
12.05.2018;01:10:00;0;0;0
12.05.2018;01:20:00;0;0;0
12.05.2018;01:30:00;0;0;0
12.05.2018;01:40:00;0;0;0
12.05.2018;01:50:00;0;0;0
12.05.2018;02:00:00;0;0;0
12.05.2018;02:10:00;0;0;0
12.05.2018;02:20:00;0;0;0
12.05.2018;02:30:00;0;0;0
12.05.2018;02:40:00;0;0;0
12.05.2018;02:50:00;0;0;0
12.05.2018;03:00:00;0;0;0
12.05.2018;03:10:00;0;0;0
12.05.2018;03:30:00;0;0;0
12.05.2018;03:40:00;0;0;0
12.05.2018;03:50:00;0;0;0
12.05.2018;04:00:00;0;0;0
12.05.2018;04:10:00;0;0;0
12.05.2018;04:20:00;0;0;0
12.05.2018;04:30:00;0;0;0
12.05.2018;04:40:00;0;0;0
12.05.2018;04:50:00;0;0;0
12.05.2018;05:00:00;0;0;0
12.05.2018;05:10:00;0;0;0
12.05.2018;05:20:00;0;0;0
12.05.2018;05:30:00;0;0;0
12.05.2018;05:40:00;0;0;0
12.05.2018;05:50:00;0;0;0
12.05.2018;06:00:00;24;0;27
12.05.2018;06:10:00;149;0;28
12.05.2018;06:20:00;198;0;29
12.05.2018;06:30:00;249;0;30
12.05.2018;06:40:00;292;0.1;30
12.05.2018;06:50:00;334;0.1;31
12.05.2018;07:00:00;346;0.2;31
12.05.2018;07:10:00;394;0.3;31
12.05.2018;07:20:00;407;0.3;31
12.05.2018;07:30:00;493;0.4;32
12.05.2018;07:40:00;707;0.5;32
12.05.2018;07:50:00;1004;0.7;32
12.05.2018;08:00:00;1049;0.8;32
12.05.2018;08:10:00;797;1.0;32
12.05.2018;08:20:00;959;1.1;32
12.05.2018;08:30:00;1363;1.3;33
12.05.2018;08:40:00;1635;1.6;33
12.05.2018;08:50:00;1868;1.9;34
12.05.2018;09:00:00;2027;2.2;34
12.05.2018;09:10:00;2193;2.6;35
12.05.2018;09:20:00;3610;3.1;36
12.05.2018;09:30:00;3951;3.8;38
12.05.2018;09:40:00;4317;4.5;40
12.05.2018;09:50:00;4658;5.2;41
12.05.2018;10:00:00;5087;6.1;43
12.05.2018;10:10:00;5378;6.9;45
12.05.2018;10:20:00;5638;7.8;46
12.05.2018;10:30:00;5891;8.8;48
12.05.2018;10:40:00;6117;9.8;44
12.05.2018;10:50:00;6331;10.8;47
12.05.2018;11:00:00;6429;11.9;44
12.05.2018;11:10:00;6653;13.0;47
12.05.2018;11:20:00;6804;14.1;44
12.05.2018;11:30:00;7030;15.3;47
12.05.2018;11:40:00;7228;16.4;44
12.05.2018;11:50:00;7401;17.7;45
12.05.2018;12:00:00;7524;18.9;47
12.05.2018;12:10:00;7402;20.1;46
12.05.2018;12:20:00;7799;21.4;44
12.05.2018;12:30:00;7893;22.7;45
12.05.2018;12:40:00;7939;24.0;47
12.05.2018;12:50:00;7969;25.3;46
12.05.2018;13:00:00;7966;26.6;44
12.05.2018;13:10:00;7956;27.9;44
12.05.2018;13:20:00;8125;29.3;47
12.05.2018;13:30:00;8125;30.6;47
12.05.2018;13:40:00;8041;32.0;44
12.05.2018;13:50:00;8115;33.3;45
12.05.2018;14:00:00;8154;34.6;47
12.05.2018;14:10:00;8130;36.0;45
12.05.2018;14:20:00;8165;37.3;44
12.05.2018;14:30:00;8069;38.6;46
12.05.2018;14:40:00;8039;40.0;47
12.05.2018;14:50:00;7937;41.3;44
12.05.2018;15:00:00;7900;42.6;45
12.05.2018;15:10:00;7838;43.9;47
12.05.2018;15:20:00;7711;45.2;46
12.05.2018;15:30:00;7421;46.4;44
12.05.2018;15:40:00;7304;47.6;47
12.05.2018;15:50:00;7681;48.9;47
12.05.2018;16:00:00;4578;49.8;43
12.05.2018;16:10:00;5250;50.6;46
12.05.2018;16:20:00;6240;51.4;47
12.05.2018;16:30:00;7055;52.6;46
12.05.2018;16:40:00;4339;53.5;43
12.05.2018;16:50:00;3429;54.0;44
12.05.2018;17:00:00;1868;54.3;44
12.05.2018;17:10:00;3775;54.9;44
12.05.2018;17:20:00;3637;55.5;45
12.05.2018;17:30:00;3711;56.1;46
12.05.2018;17:40:00;1701;56.5;45
12.05.2018;17:50:00;1325;56.8;43
12.05.2018;18:00:00;810;56.9;42
12.05.2018;18:10:00;695;57.1;41
12.05.2018;18:20:00;837;57.2;40
12.05.2018;18:30:00;882;57.3;39
12.05.2018;18:40:00;715;57.4;39
12.05.2018;18:50:00;906;57.6;39
12.05.2018;19:00:00;1127;57.8;38
12.05.2018;19:10:00;1081;57.9;38
12.05.2018;19:20:00;1236;58.1;38
12.05.2018;19:30:00;951;58.3;38
12.05.2018;19:40:00;585;58.4;37
12.05.2018;19:50:00;348;58.5;37
12.05.2018;20:00:00;344;58.5;37
12.05.2018;20:10:00;263;58.6;37
12.05.2018;20:20:00;217;58.6;37
12.05.2018;20:30:00;166;58.6;36
12.05.2018;20:40:00;124;58.7;36
12.05.2018;20:50:00;15;58.7;36
12.05.2018;21:00:00;0;58.7;0
12.05.2018;21:10:00;0;58.7;0
12.05.2018;21:20:00;0;58.7;0
12.05.2018;21:30:00;0;58.7;0
12.05.2018;21:40:00;0;58.7;0
12.05.2018;21:50:00;0;58.7;0
12.05.2018;22:00:00;0;58.7;0
12.05.2018;22:10:00;0;58.7;0
12.05.2018;22:20:00;0;58.7;0
12.05.2018;22:30:00;0;58.7;0
12.05.2018;22:40:00;0;58.7;0
12.05.2018;22:50:00;0;58.7;0
12.05.2018;23:00:00;0;58.7;0
12.05.2018;23:10:00;0;58.7;0
12.05.2018;23:20:00;0;58.7;0
12.05.2018;23:30:00;0;58.7;0
12.05.2018;23:40:00;0;58.7;0
12.05.2018;23:50:00;0;58.7;0
13.05.2018;00:00:00;0;0;0
13.05.2018;00:20:00;0;0;0
13.05.2018;00:30:00;0;0;0
13.05.2018;00:50:00;0;0;0
13.05.2018;00:55:00;0;0;0
13.05.2018;01:05:00;0;0;0
13.05.2018;01:15:00;0;0;0
13.05.2018;01:25:00;0;0;0
13.05.2018;01:35:00;0;0;0
13.05.2018;01:45:00;0;0;0
13.05.2018;01:55:00;0;0;0
13.05.2018;02:05:00;0;0;0
13.05.2018;02:15:00;0;0;0
13.05.2018;02:25:00;0;0;0
13.05.2018;02:35:00;0;0;0
13.05.2018;02:45:00;0;0;0
13.05.2018;02:55:00;0;0;0
13.05.2018;03:00:00;0;0;0
13.05.2018;03:20:00;0;0;0
13.05.2018;03:40:00;0;0;0
13.05.2018;03:50:00;0;0;0
13.05.2018;04:00:00;0;0;0
13.05.2018;04:10:00;0;0;0
13.05.2018;04:20:00;0;0;0
13.05.2018;04:30:00;0;0;0
13.05.2018;04:40:00;0;0;0
13.05.2018;04:50:00;0;0;0
13.05.2018;05:00:00;0;0;0
13.05.2018;05:10:00;0;0;0
13.05.2018;05:20:00;0;0;0
13.05.2018;05:30:00;0;0;0
13.05.2018;05:40:00;0;0;0
13.05.2018;05:50:00;0;0;0
13.05.2018;06:00:00;54;0;28
13.05.2018;06:20:00;164;0;29
13.05.2018;06:30:00;225;0;30
13.05.2018;06:50:00;513;0.2;31
13.05.2018;07:00:00;784;0.3;31
13.05.2018;07:10:00;564;0.4;31
13.05.2018;07:20:00;570;0.5;31
13.05.2018;07:30:00;764;0.6;32
13.05.2018;07:40:00;964;0.7;32
13.05.2018;07:50:00;1159;0.9;32
13.05.2018;08:00:00;1633;1.2;32
13.05.2018;08:10:00;1234;1.4;33
13.05.2018;08:20:00;1346;1.6;33
13.05.2018;08:30:00;1280;1.8;33
13.05.2018;08:40:00;1568;2.1;34
13.05.2018;08:50:00;1213;2.3;34
13.05.2018;09:00:00;1384;2.5;34
13.05.2018;09:10:00;2172;2.8;34
13.05.2018;09:20:00;2457;3.2;35
13.05.2018;09:30:00;4415;3.9;38
13.05.2018;09:40:00;4665;4.7;40
13.05.2018;09:50:00;4802;5.5;42
13.05.2018;10:00:00;3323;6.1;42
13.05.2018;10:10:00;2638;6.5;41
13.05.2018;10:20:00;2139;6.9;40
13.05.2018;10:30:00;3086;7.3;40
13.05.2018;10:40:00;2947;7.8;40
13.05.2018;10:50:00;3232;8.4;42
13.05.2018;11:00:00;2765;8.8;41
13.05.2018;11:10:00;3661;9.4;41
13.05.2018;11:20:00;2374;9.9;42
13.05.2018;11:30:00;1963;10.3;41
13.05.2018;11:40:00;2263;10.7;40
13.05.2018;11:50:00;2210;11.0;40
13.05.2018;12:00:00;2523;11.4;40
13.05.2018;12:10:00;2390;11.8;40
13.05.2018;12:20:00;2514;12.2;40
13.05.2018;12:30:00;1853;12.6;40
13.05.2018;12:40:00;1790;12.8;39
13.05.2018;12:50:00;4961;13.5;41
13.05.2018;13:00:00;2735;14.1;42
13.05.2018;13:10:00;2680;14.5;41
13.05.2018;13:20:00;3357;15.0;42
13.05.2018;13:30:00;2494;15.5;42
13.05.2018;13:40:00;2510;15.9;41
13.05.2018;13:50:00;2816;16.3;41
13.05.2018;14:00:00;3171;16.9;42
13.05.2018;14:10:00;2212;17.3;41
13.05.2018;14:20:00;2599;17.7;41
13.05.2018;14:30:00;3140;18.2;42
13.05.2018;14:40:00;3642;18.8;42
13.05.2018;14:50:00;3308;19.4;43
13.05.2018;15:00:00;3031;19.9;43
13.05.2018;15:10:00;2909;20.4;42
13.05.2018;15:20:00;2827;20.8;42
13.05.2018;15:30:00;3159;21.3;42
13.05.2018;15:40:00;3329;21.8;43
13.05.2018;15:50:00;5927;22.6;44
13.05.2018;16:00:00;4479;23.6;44
13.05.2018;16:10:00;3700;24.2;43
13.05.2018;16:20:00;3508;24.8;44
13.05.2018;16:30:00;4563;25.4;44
13.05.2018;16:40:00;4921;26.2;46
13.05.2018;16:50:00;4587;27.0;47
13.05.2018;17:00:00;5554;27.8;47
13.05.2018;17:10:00;3241;28.4;47
13.05.2018;17:20:00;4480;29.2;48
13.05.2018;17:30:00;3413;29.8;47
13.05.2018;17:40:00;2407;30.2;46
13.05.2018;17:50:00;2495;30.6;45
13.05.2018;18:00:00;1875;31.0;44
13.05.2018;18:10:00;2291;31.4;43
13.05.2018;18:20:00;1830;31.7;43
13.05.2018;18:30:00;1028;31.9;41
13.05.2018;18:50:00;898;32.3;40
13.05.2018;19:00:00;750;32.4;39
13.05.2018;19:10:00;449;32.5;38
13.05.2018;19:20:00;295;32.6;38
13.05.2018;19:30:00;159;32.6;37
13.05.2018;19:40:00;65;32.6;37
13.05.2018;19:50:00;0;32.6;0
13.05.2018;20:00:00;79;32.6;35
13.05.2018;20:10:00;150;32.6;35
13.05.2018;20:20:00;144;32.7;36
13.05.2018;20:30:00;116;32.7;35
13.05.2018;20:40:00;92;32.7;35
13.05.2018;20:50:00;0;32.7;0
13.05.2018;21:00:00;0;32.7;0
13.05.2018;21:10:00;0;32.7;0
13.05.2018;21:20:00;0;32.7;0
13.05.2018;21:30:00;0;32.7;0
13.05.2018;21:40:00;0;32.7;0
13.05.2018;21:50:00;0;32.7;0
13.05.2018;22:00:00;0;32.7;0
13.05.2018;22:10:00;0;32.7;0
13.05.2018;22:20:00;0;32.7;0
13.05.2018;22:30:00;0;32.7;0
13.05.2018;22:40:00;0;32.7;0
13.05.2018;22:50:00;0;32.7;0
13.05.2018;23:00:00;0;32.7;0
13.05.2018;23:10:00;0;32.7;0
13.05.2018;23:20:00;0;32.7;0
13.05.2018;23:30:00;0;32.7;0
13.05.2018;23:40:00;0;32.7;0
13.05.2018;23:50:00;0;32.7;0
14.05.2018;00:00:00;0;0;0
14.05.2018;00:20:00;0;0;0
14.05.2018;00:30:00;0;0;0
14.05.2018;01:05:00;0;0;0
14.05.2018;01:15:00;0;0;0
14.05.2018;01:25:00;0;0;0
14.05.2018;01:35:00;0;0;0
14.05.2018;01:45:00;0;0;0
14.05.2018;01:55:00;0;0;0
14.05.2018;02:05:00;0;0;0
14.05.2018;02:15:00;0;0;0
14.05.2018;02:25:00;0;0;0
14.05.2018;02:35:00;0;0;0
14.05.2018;02:45:00;0;0;0
14.05.2018;02:55:00;0;0;0
14.05.2018;03:00:00;0;0;0
14.05.2018;03:20:00;0;0;0
14.05.2018;03:35:00;0;0;0
14.05.2018;03:55:00;0;0;0
14.05.2018;04:05:00;0;0;0
14.05.2018;04:15:00;0;0;0
14.05.2018;04:25:00;0;0;0
14.05.2018;04:35:00;0;0;0
14.05.2018;04:45:00;0;0;0
14.05.2018;04:55:00;0;0;0
14.05.2018;05:05:00;0;0;0
14.05.2018;05:15:00;0;0;0
14.05.2018;05:25:00;0;0;0
14.05.2018;05:35:00;0;0;0
14.05.2018;05:45:00;0;0;0
14.05.2018;05:55:00;0;0;0
14.05.2018;06:05:00;0;0;0
14.05.2018;06:15:00;24;0;27
14.05.2018;06:25:00;168;0;29
14.05.2018;06:35:00;206;0;29
14.05.2018;06:45:00;290;0.1;30
14.05.2018;06:55:00;375;0.1;30
14.05.2018;07:05:00;501;0.2;30
14.05.2018;07:15:00;541;0.3;31
14.05.2018;07:25:00;581;0.4;31
14.05.2018;07:35:00;639;0.5;31
14.05.2018;07:45:00;772;0.6;31
14.05.2018;07:55:00;840;0.7;32
14.05.2018;08:05:00;667;0.9;32
14.05.2018;08:15:00;677;1.0;32
14.05.2018;08:25:00;1042;1.1;32
14.05.2018;08:35:00;949;1.3;32
14.05.2018;08:45:00;795;1.4;32
14.05.2018;08:55:00;757;1.5;33
14.05.2018;09:05:00;812;1.7;33
14.05.2018;09:15:00;814;1.8;33
14.05.2018;09:25:00;811;2.0;33
14.05.2018;09:35:00;838;2.1;33
14.05.2018;09:45:00;957;2.2;33
14.05.2018;09:55:00;1167;2.4;33
14.05.2018;10:05:00;1360;2.6;33
14.05.2018;10:15:00;1312;2.9;34
14.05.2018;10:25:00;1449;3.1;34
14.05.2018;10:35:00;1418;3.3;34
14.05.2018;10:45:00;1639;3.6;34
14.05.2018;10:55:00;1633;3.9;35
14.05.2018;11:05:00;1914;4.2;35
14.05.2018;11:15:00;1903;4.5;36
14.05.2018;11:25:00;1635;4.8;36
14.05.2018;11:35:00;1430;5.0;36
14.05.2018;11:45:00;1636;5.3;36
14.05.2018;11:55:00;1272;5.5;36
14.05.2018;12:05:00;1697;5.8;36
14.05.2018;12:15:00;1843;6.1;36
14.05.2018;12:25:00;2228;6.4;36
14.05.2018;12:35:00;2483;6.8;37
14.05.2018;12:45:00;2468;7.2;38
14.05.2018;12:55:00;3773;7.8;38
14.05.2018;13:05:00;3742;8.4;40
14.05.2018;13:15:00;2986;8.9;40
14.05.2018;13:25:00;1686;9.3;39
14.05.2018;13:35:00;1989;9.6;39
14.05.2018;13:45:00;2259;10.0;39
14.05.2018;13:55:00;2562;10.4;39
14.05.2018;14:05:00;2399;10.8;39
14.05.2018;14:15:00;2986;11.2;39
14.05.2018;14:25:00;3138;11.7;40
14.05.2018;14:35:00;3640;12.3;41
14.05.2018;14:45:00;3483;13.0;42
14.05.2018;14:55:00;3613;13.5;42
14.05.2018;15:05:00;3531;14.2;43
14.05.2018;15:15:00;2943;14.6;42
14.05.2018;15:25:00;2034;15.0;41
14.05.2018;15:35:00;1283;15.2;40
14.05.2018;15:45:00;1357;15.5;39
14.05.2018;15:55:00;1630;15.7;39
14.05.2018;16:05:00;1631;16.0;39
14.05.2018;16:15:00;1610;16.3;38
14.05.2018;16:25:00;1208;16.5;38
14.05.2018;16:35:00;1069;16.7;37
14.05.2018;16:45:00;1026;16.8;37
14.05.2018;16:55:00;1031;17.0;36
14.05.2018;17:05:00;914;17.2;36
14.05.2018;17:15:00;564;17.3;36
14.05.2018;17:25:00;508;17.3;36
14.05.2018;17:35:00;506;17.4;35
14.05.2018;17:45:00;681;17.5;35
14.05.2018;17:55:00;734;17.6;35
14.05.2018;18:05:00;643;17.8;35
14.05.2018;18:15:00;702;17.9;35
14.05.2018;18:25:00;936;18.0;35
14.05.2018;18:35:00;897;18.2;35
14.05.2018;18:45:00;732;18.3;35
14.05.2018;18:55:00;794;18.4;35
14.05.2018;19:05:00;468;18.5;35
14.05.2018;19:15:00;299;18.6;35
14.05.2018;19:25:00;169;18.6;35
14.05.2018;19:35:00;198;18.6;34
14.05.2018;19:45:00;128;18.6;34
14.05.2018;19:55:00;160;18.7;34
14.05.2018;20:05:00;142;18.7;34
14.05.2018;20:15:00;118;18.7;34
14.05.2018;20:25:00;19;18.7;34
14.05.2018;20:35:00;0;18.7;0
14.05.2018;20:45:00;0;18.7;0
14.05.2018;20:55:00;0;18.7;0
14.05.2018;21:05:00;0;18.7;0
14.05.2018;21:15:00;0;18.7;0
14.05.2018;21:25:00;0;18.7;0
14.05.2018;21:35:00;0;18.7;0
14.05.2018;21:45:00;0;18.7;0
14.05.2018;21:55:00;0;18.7;0
14.05.2018;22:05:00;0;18.7;0
14.05.2018;22:15:00;0;18.7;0
14.05.2018;22:25:00;0;18.7;0
14.05.2018;22:35:00;0;18.7;0
14.05.2018;22:45:00;0;18.7;0
14.05.2018;22:55:00;0;18.7;0
14.05.2018;23:05:00;0;18.7;0
14.05.2018;23:15:00;0;18.7;0
14.05.2018;23:25:00;0;18.7;0
14.05.2018;23:35:00;0;18.7;0
14.05.2018;23:45:00;0;18.7;0
14.05.2018;23:55:00;0;18.7;0
15.05.2018;00:05:00;0;0;0
15.05.2018;00:15:00;0;0;0
15.05.2018;00:25:00;0;0;0
15.05.2018;00:35:00;0;0;0
15.05.2018;01:00:00;0;0;0
15.05.2018;01:10:00;0;0;0
15.05.2018;01:20:00;0;0;0
15.05.2018;01:30:00;0;0;0
15.05.2018;01:40:00;0;0;0
15.05.2018;01:50:00;0;0;0
15.05.2018;02:00:00;0;0;0
15.05.2018;02:10:00;0;0;0
15.05.2018;02:20:00;0;0;0
15.05.2018;02:30:00;0;0;0
15.05.2018;02:40:00;0;0;0
15.05.2018;02:50:00;0;0;0
15.05.2018;03:05:00;0;0;0
15.05.2018;03:15:00;0;0;0
15.05.2018;03:25:00;0;0;0
15.05.2018;03:35:00;0;0;0
15.05.2018;03:55:00;0;0;0
15.05.2018;04:25:00;0;0;0
15.05.2018;04:45:00;0;0;0
15.05.2018;04:55:00;0;0;0
15.05.2018;05:05:00;0;0;0
15.05.2018;05:15:00;0;0;0
15.05.2018;05:25:00;0;0;0
15.05.2018;05:35:00;0;0;0
15.05.2018;05:45:00;0;0;0
15.05.2018;05:55:00;0;0;0
15.05.2018;06:05:00;0;0;0
15.05.2018;06:15:00;0;0;0
15.05.2018;06:25:00;149;0;28
15.05.2018;06:35:00;196;0;29
15.05.2018;06:45:00;242;0;29
15.05.2018;09:10:00;995;1.2;32
15.05.2018;09:25:00;1132;1.5;33
15.05.2018;09:35:00;1232;1.7;33
15.05.2018;09:45:00;1214;1.9;33
15.05.2018;09:55:00;1138;2.1;33
15.05.2018;10:05:00;957;2.3;33
15.05.2018;10:15:00;1211;2.5;33
15.05.2018;10:25:00;1422;2.7;33
15.05.2018;10:35:00;2241;3.0;34
15.05.2018;10:45:00;1928;3.4;35
15.05.2018;10:55:00;1273;3.6;35
15.05.2018;11:05:00;1280;3.8;35
15.05.2018;11:15:00;2219;4.1;35
15.05.2018;11:25:00;2181;4.5;35
15.05.2018;11:35:00;1758;4.8;36
15.05.2018;11:45:00;2028;5.1;36
15.05.2018;11:55:00;1550;5.4;36
15.05.2018;12:05:00;619;5.5;35
15.05.2018;12:15:00;239;5.6;34
15.05.2018;12:25:00;270;5.6;34
15.05.2018;12:35:00;592;5.7;34
15.05.2018;12:45:00;1264;5.9;34
15.05.2018;12:55:00;3089;6.3;35
15.05.2018;13:05:00;4924;7.0;38
15.05.2018;13:15:00;9667;8.4;45
15.05.2018;13:25:00;8436;9.9;44
15.05.2018;13:35:00;1443;10.2;40
15.05.2018;13:45:00;948;10.4;39
15.05.2018;13:55:00;1728;10.6;39
15.05.2018;14:05:00;5618;11.3;40
15.05.2018;14:15:00;9166;12.9;46
15.05.2018;14:25:00;7273;14.2;47
15.05.2018;14:35:00;6209;15.2;46
15.05.2018;14:45:00;2513;15.8;44
15.05.2018;14:55:00;1611;16.1;43
15.05.2018;15:05:00;931;16.2;41
15.05.2018;15:15:00;683;16.4;40
15.05.2018;15:25:00;513;16.5;38
15.05.2018;15:35:00;576;16.5;38
15.05.2018;15:45:00;400;16.6;37
15.05.2018;15:55:00;354;16.7;37
15.05.2018;16:05:00;969;16.8;37
15.05.2018;16:15:00;2090;17.1;37
15.05.2018;16:25:00;3185;17.6;38
15.05.2018;16:35:00;2455;18.1;39
15.05.2018;16:45:00;2619;18.5;39
15.05.2018;16:55:00;1926;18.8;39
15.05.2018;17:05:00;3834;19.4;40
15.05.2018;17:15:00;3559;20.0;41
15.05.2018;17:25:00;1506;20.3;40
15.05.2018;17:35:00;1196;20.5;39
15.05.2018;17:45:00;1076;20.7;38
15.05.2018;17:55:00;1247;20.9;38
15.05.2018;18:05:00;3329;21.3;38
15.05.2018;18:15:00;1972;21.7;39
15.05.2018;18:25:00;303;21.8;37
15.05.2018;18:35:00;305;21.8;36
15.05.2018;18:45:00;279;21.9;36
15.05.2018;18:55:00;648;22.0;36
15.05.2018;19:05:00;654;22.1;36
15.05.2018;19:15:00;472;22.2;35
15.05.2018;19:25:00;320;22.2;35
15.05.2018;19:35:00;51;22.2;35
15.05.2018;19:45:00;0;22.2;0
15.05.2018;19:55:00;0;22.2;0
15.05.2018;20:05:00;0;22.2;0
15.05.2018;20:15:00;0;22.2;0
15.05.2018;20:25:00;0;22.2;0
15.05.2018;20:35:00;0;22.2;0
15.05.2018;20:45:00;0;22.2;0
15.05.2018;20:55:00;0;22.2;0
15.05.2018;21:05:00;0;22.2;0
15.05.2018;21:15:00;0;22.2;0
15.05.2018;21:25:00;0;22.2;0
15.05.2018;21:35:00;0;22.2;0
15.05.2018;21:45:00;0;22.2;0
15.05.2018;21:55:00;0;22.2;0
15.05.2018;22:05:00;0;22.2;0
15.05.2018;22:15:00;0;22.2;0
15.05.2018;22:25:00;0;22.2;0
15.05.2018;22:35:00;0;22.2;0
15.05.2018;22:45:00;0;22.2;0
15.05.2018;22:55:00;0;22.2;0
15.05.2018;23:05:00;0;22.2;0
15.05.2018;23:15:00;0;22.2;0
15.05.2018;23:25:00;0;22.2;0
15.05.2018;23:35:00;0;22.2;0
15.05.2018;23:45:00;0;22.2;0
15.05.2018;23:55:00;0;22.2;0
16.05.2018;00:05:00;0;0;0
16.05.2018;00:15:00;0;0;0
16.05.2018;00:35:00;0;0;0
16.05.2018;01:00:00;0;0;0
16.05.2018;01:20:00;0;0;0
16.05.2018;01:30:00;0;0;0
16.05.2018;01:40:00;0;0;0
16.05.2018;01:50:00;0;0;0
16.05.2018;02:00:00;0;0;0
16.05.2018;02:10:00;0;0;0
16.05.2018;02:20:00;0;0;0
16.05.2018;02:30:00;0;0;0
16.05.2018;02:40:00;0;0;0
16.05.2018;02:50:00;0;0;0
16.05.2018;03:15:00;0;0;0
16.05.2018;03:35:00;0;0;0
16.05.2018;03:55:00;0;0;0
16.05.2018;04:05:00;0;0;0
16.05.2018;04:15:00;0;0;0
16.05.2018;04:25:00;0;0;0
16.05.2018;04:35:00;0;0;0
16.05.2018;04:45:00;0;0;0
16.05.2018;04:55:00;0;0;0
16.05.2018;05:05:00;0;0;0
16.05.2018;05:15:00;0;0;0
16.05.2018;05:25:00;0;0;0
16.05.2018;05:35:00;0;0;0
16.05.2018;05:45:00;0;0;0
16.05.2018;05:55:00;0;0;0
16.05.2018;06:05:00;0;0;0
16.05.2018;06:15:00;120;0;27
16.05.2018;06:25:00;169;0;28
16.05.2018;06:35:00;203;0;29
16.05.2018;06:45:00;223;0.1;29
16.05.2018;06:55:00;346;0.1;30
16.05.2018;07:05:00;384;0.2;30
16.05.2018;07:15:00;431;0.2;30
16.05.2018;07:25:00;532;0.3;31
16.05.2018;07:35:00;755;0.4;31
16.05.2018;07:45:00;758;0.6;31
16.05.2018;07:55:00;859;0.7;31
16.05.2018;08:05:00;787;0.8;31
16.05.2018;08:25:00;1062;1.1;32
16.05.2018;08:35:00;1395;1.4;32
16.05.2018;08:45:00;1085;1.5;32
16.05.2018;08:55:00;458;1.6;32
16.05.2018;09:05:00;262;1.7;32
16.05.2018;09:15:00;333;1.7;33
16.05.2018;09:25:00;366;1.8;33
16.05.2018;09:35:00;409;1.9;33
16.05.2018;09:45:00;634;2.0;33
16.05.2018;09:55:00;1359;2.2;33
16.05.2018;10:05:00;1652;2.4;33
16.05.2018;10:15:00;1693;2.7;33
16.05.2018;10:25:00;1441;3.0;34
16.05.2018;10:35:00;1975;3.3;34
16.05.2018;10:45:00;1212;3.5;34
16.05.2018;10:55:00;1302;3.7;34
16.05.2018;11:05:00;1260;3.9;34
16.05.2018;11:15:00;1933;4.2;34
16.05.2018;11:25:00;1943;4.5;35
16.05.2018;11:35:00;2911;5.0;36
16.05.2018;11:45:00;2957;5.4;37
16.05.2018;11:55:00;1661;5.7;37
16.05.2018;12:05:00;1635;6.0;36
16.05.2018;12:15:00;4380;6.7;39
16.05.2018;12:25:00;2013;7.2;39
16.05.2018;12:35:00;949;7.4;37
16.05.2018;12:45:00;2092;7.7;37
16.05.2018;12:55:00;1946;8.0;37
16.05.2018;13:05:00;1252;8.2;37
16.05.2018;13:15:00;1730;8.5;37
16.05.2018;13:25:00;1691;8.8;37
16.05.2018;13:35:00;1601;9.0;37
16.05.2018;13:45:00;1648;9.3;37
16.05.2018;13:55:00;1528;9.6;36
16.05.2018;14:05:00;1805;9.8;36
16.05.2018;14:15:00;2068;10.2;37
16.05.2018;14:25:00;2309;10.5;37
16.05.2018;14:35:00;3348;11.1;38
16.05.2018;14:45:00;1941;11.4;38
16.05.2018;14:55:00;1929;11.7;38
16.05.2018;15:05:00;1849;12.0;38
16.05.2018;15:15:00;1238;12.3;37
16.05.2018;15:25:00;1467;12.5;37
16.05.2018;15:35:00;2086;12.8;37
16.05.2018;15:45:00;2205;13.2;37
16.05.2018;15:55:00;1885;13.5;37
16.05.2018;16:05:00;1376;13.7;37
16.05.2018;16:15:00;1169;13.9;36
16.05.2018;16:25:00;1331;14.1;36
16.05.2018;16:35:00;1641;14.4;36
16.05.2018;16:45:00;1392;14.6;36
16.05.2018;16:55:00;1343;14.9;36
16.05.2018;17:05:00;1642;15.1;36
16.05.2018;17:15:00;2568;15.5;36
16.05.2018;17:25:00;2689;15.9;37
16.05.2018;17:35:00;2247;16.3;38
16.05.2018;17:45:00;2228;16.7;38
16.05.2018;17:55:00;2573;17.2;38
16.05.2018;18:05:00;1998;17.5;38
16.05.2018;18:15:00;1672;17.8;38
16.05.2018;18:25:00;1636;18.1;37
16.05.2018;18:35:00;1369;18.3;37
16.05.2018;18:55:00;661;18.6;36
16.05.2018;19:05:00;571;18.7;35
16.05.2018;19:15:00;548;18.8;35
16.05.2018;19:25:00;422;18.8;35
16.05.2018;19:35:00;536;18.9;35
16.05.2018;19:45:00;599;19.0;35
16.05.2018;19:55:00;516;19.1;35
16.05.2018;20:05:00;325;19.2;35
16.05.2018;20:15:00;233;19.2;35
16.05.2018;20:25:00;182;19.3;34
16.05.2018;20:35:00;187;19.3;34
16.05.2018;20:45:00;138;19.3;34
16.05.2018;20:55:00;91;19.3;34
16.05.2018;21:05:00;0;19.3;0
16.05.2018;21:15:00;0;19.3;0
16.05.2018;21:25:00;0;19.3;0
16.05.2018;21:35:00;0;19.3;0
16.05.2018;21:45:00;0;19.3;0
16.05.2018;21:55:00;0;19.3;0
16.05.2018;22:05:00;0;19.3;0
16.05.2018;22:15:00;0;19.3;0
16.05.2018;22:25:00;0;19.3;0
16.05.2018;22:35:00;0;19.3;0
16.05.2018;22:45:00;0;19.3;0
16.05.2018;22:55:00;0;19.3;0
16.05.2018;23:05:00;0;19.3;0
16.05.2018;23:15:00;0;19.3;0
16.05.2018;23:25:00;0;19.3;0
16.05.2018;23:35:00;0;19.3;0
16.05.2018;23:45:00;0;19.3;0
16.05.2018;23:55:00;0;19.3;0
17.05.2018;00:05:00;0;0;0
17.05.2018;00:25:00;0;0;0
17.05.2018;00:35:00;0;0;0
17.05.2018;01:00:00;0;0;0
17.05.2018;01:20:00;0;0;0
17.05.2018;01:30:00;0;0;0
17.05.2018;01:40:00;0;0;0
17.05.2018;02:00:00;0;0;0
17.05.2018;02:20:00;0;0;0
17.05.2018;02:30:00;0;0;0
17.05.2018;02:40:00;0;0;0
17.05.2018;02:50:00;0;0;0
17.05.2018;03:05:00;0;0;0
17.05.2018;03:25:00;0;0;0
17.05.2018;03:45:00;0;0;0
17.05.2018;03:55:00;0;0;0
17.05.2018;04:05:00;0;0;0
17.05.2018;04:15:00;0;0;0
17.05.2018;04:25:00;0;0;0
17.05.2018;04:35:00;0;0;0
17.05.2018;04:45:00;0;0;0
17.05.2018;04:55:00;0;0;0
17.05.2018;05:05:00;0;0;0
17.05.2018;05:15:00;0;0;0
17.05.2018;05:25:00;0;0;0
17.05.2018;05:35:00;0;0;0
17.05.2018;05:45:00;0;0;0
17.05.2018;05:55:00;0;0;0
17.05.2018;06:05:00;122;0;27
17.05.2018;06:15:00;190;0;28
17.05.2018;06:25:00;333;0;29
17.05.2018;06:35:00;514;0.1;29
17.05.2018;06:45:00;644;0.2;30
17.05.2018;06:55:00;636;0.3;30
17.05.2018;07:05:00;564;0.4;30
17.05.2018;07:15:00;370;0.5;31
17.05.2018;07:25:00;296;0.5;31
17.05.2018;07:35:00;262;0.6;31
17.05.2018;07:45:00;286;0.6;31
17.05.2018;07:55:00;226;0.7;31
17.05.2018;08:05:00;166;0.7;31
17.05.2018;08:15:00;303;0.7;31
17.05.2018;08:25:00;282;0.8;32
17.05.2018;08:35:00;407;0.9;32
17.05.2018;08:45:00;489;0.9;32
17.05.2018;08:55:00;539;1.0;32
17.05.2018;09:05:00;543;1.1;32
17.05.2018;09:15:00;606;1.2;32
17.05.2018;09:25:00;1050;1.4;32
17.05.2018;09:35:00;1504;1.6;32
17.05.2018;09:45:00;1500;1.8;32
17.05.2018;09:55:00;2065;2.2;33
17.05.2018;10:05:00;1929;2.5;34
17.05.2018;10:15:00;1853;2.8;34
17.05.2018;10:25:00;2011;3.1;35
17.05.2018;10:35:00;2228;3.5;35
17.05.2018;10:45:00;2110;3.8;35
17.05.2018;10:55:00;1633;4.1;35
17.05.2018;11:05:00;2202;4.4;36
17.05.2018;11:15:00;2353;4.8;36
17.05.2018;11:25:00;2420;5.2;37
17.05.2018;11:35:00;2810;5.7;38
17.05.2018;11:45:00;1427;6.0;37
17.05.2018;11:55:00;1260;6.2;36
17.05.2018;12:05:00;1182;6.4;36
17.05.2018;12:15:00;1274;6.6;35
17.05.2018;12:25:00;1322;6.8;35
17.05.2018;12:35:00;1469;7.0;35
17.05.2018;12:45:00;1052;7.2;35
17.05.2018;12:55:00;1202;7.4;35
17.05.2018;13:05:00;1617;7.7;35
17.05.2018;13:15:00;2807;8.1;36
17.05.2018;13:25:00;3387;8.6;37
17.05.2018;13:35:00;2725;9.0;38
17.05.2018;13:45:00;1510;9.3;37
17.05.2018;13:55:00;2012;9.6;37
17.05.2018;14:05:00;1237;9.9;37
17.05.2018;14:15:00;1686;10.1;36
17.05.2018;14:25:00;1862;10.5;37
17.05.2018;14:35:00;2093;10.8;37
17.05.2018;14:45:00;2837;11.3;38
17.05.2018;14:55:00;2190;11.7;38
17.05.2018;15:05:00;1703;11.9;37
17.05.2018;15:15:00;1924;12.3;37
17.05.2018;15:25:00;2201;12.6;37
17.05.2018;15:35:00;3393;13.1;38
17.05.2018;15:45:00;3291;13.7;40
17.05.2018;15:55:00;3012;14.2;40
17.05.2018;16:05:00;3661;14.7;40
17.05.2018;16:15:00;3602;15.4;42
17.05.2018;16:25:00;3594;16.0;42
17.05.2018;16:35:00;4782;16.8;43
17.05.2018;16:45:00;4524;17.4;44
17.05.2018;16:55:00;2832;18.0;44
17.05.2018;17:05:00;1763;18.4;42
17.05.2018;17:15:00;2055;18.6;41
17.05.2018;17:25:00;2814;19.1;41
17.05.2018;17:35:00;2847;19.5;41
17.05.2018;17:45:00;2399;20.0;41
17.05.2018;17:55:00;2370;20.3;40
17.05.2018;18:05:00;1926;20.7;40
17.05.2018;18:15:00;1874;21.0;39
17.05.2018;18:25:00;1719;21.3;39
17.05.2018;18:35:00;2336;21.6;39
17.05.2018;18:45:00;1854;21.9;39
17.05.2018;18:55:00;1643;22.2;39
17.05.2018;19:05:00;1513;22.5;38
17.05.2018;19:15:00;1182;22.7;38
17.05.2018;19:25:00;816;22.8;37
17.05.2018;19:35:00;747;23.0;36
17.05.2018;19:45:00;831;23.1;36
17.05.2018;19:55:00;638;23.2;36
17.05.2018;20:05:00;497;23.3;36
17.05.2018;20:15:00;374;23.4;35
17.05.2018;20:25:00;288;23.4;35
17.05.2018;20:35:00;194;23.5;35
17.05.2018;20:45:00;155;23.5;35
17.05.2018;20:55:00;94;23.5;35
17.05.2018;21:05:00;0;23.5;0
17.05.2018;21:15:00;0;23.5;0
17.05.2018;21:25:00;0;23.5;0
17.05.2018;21:35:00;0;23.5;0
17.05.2018;21:45:00;0;23.5;0
17.05.2018;21:55:00;0;23.5;0
17.05.2018;22:05:00;0;23.5;0
17.05.2018;22:15:00;0;23.5;0
17.05.2018;22:25:00;0;23.5;0
17.05.2018;22:45:00;0;23.5;0
17.05.2018;23:15:00;0;23.5;0
17.05.2018;23:45:00;0;23.5;0
18.05.2018;04:25:00;0;0;0
18.05.2018;04:35:00;0;0;0
18.05.2018;04:45:00;0;0;0
18.05.2018;04:55:00;0;0;0
18.05.2018;05:05:00;0;0;0
18.05.2018;05:15:00;0;0;0
18.05.2018;05:25:00;0;0;0
18.05.2018;05:35:00;0;0;0
18.05.2018;05:45:00;0;0;0
18.05.2018;05:55:00;0;0;0
18.05.2018;06:05:00;68;0;26
18.05.2018;06:15:00;229;0;28
18.05.2018;06:25:00;283;0;28
18.05.2018;06:35:00;359;0.1;29
18.05.2018;06:45:00;466;0.2;29
18.05.2018;07:05:00;853;0.4;30
18.05.2018;07:15:00;1084;0.6;30
18.05.2018;07:25:00;1186;0.8;31
18.05.2018;07:35:00;1373;1.0;31
18.05.2018;07:45:00;1374;1.2;31
18.05.2018;07:55:00;1396;1.4;32
18.05.2018;08:05:00;1371;1.6;32
18.05.2018;08:15:00;2216;2.0;32
18.05.2018;08:25:00;2300;2.3;33
18.05.2018;08:35:00;1576;2.6;34
18.05.2018;08:45:00;1667;2.9;34
18.05.2018;08:55:00;2182;3.2;34
18.05.2018;09:05:00;2168;3.6;35
18.05.2018;09:15:00;1854;3.9;35
18.05.2018;09:25:00;1729;4.2;35
18.05.2018;09:35:00;1510;4.5;35
18.05.2018;09:45:00;1311;4.7;35
18.05.2018;09:55:00;1939;5.0;35
18.05.2018;10:05:00;2391;5.4;36
18.05.2018;10:15:00;2234;5.7;36
18.05.2018;10:25:00;2659;6.2;36
18.05.2018;10:35:00;2803;6.6;37
18.05.2018;10:45:00;2837;7.1;38
18.05.2018;10:55:00;3149;7.6;38
18.05.2018;11:05:00;3966;8.2;39
18.05.2018;11:15:00;7967;9.2;44
18.05.2018;11:25:00;7855;10.6;45
18.05.2018;11:35:00;6349;11.8;47
18.05.2018;11:45:00;5490;12.7;48
18.05.2018;11:55:00;6880;13.8;44
18.05.2018;12:05:00;7872;15.1;45
18.05.2018;12:15:00;7840;16.4;47
18.05.2018;12:25:00;4358;17.2;44
18.05.2018;12:35:00;3396;17.8;45
18.05.2018;12:45:00;6897;18.6;47
18.05.2018;12:55:00;6015;19.6;45
18.05.2018;13:05:00;6615;20.6;46
18.05.2018;13:15:00;6604;21.7;44
18.05.2018;13:25:00;7187;22.9;46
18.05.2018;13:35:00;5096;24.0;47
18.05.2018;13:45:00;8257;25.2;44
18.05.2018;13:55:00;8434;26.7;45
18.05.2018;14:05:00;8186;28.0;47
18.05.2018;14:15:00;5501;29.2;45
18.05.2018;14:25:00;7110;30.3;45
18.05.2018;14:35:00;8515;31.8;47
18.05.2018;14:45:00;8449;33.1;47
18.05.2018;14:55:00;3813;34.0;42
18.05.2018;15:05:00;8311;35.4;46
18.05.2018;15:15:00;7971;36.7;47
18.05.2018;15:25:00;7836;38.0;45
18.05.2018;15:35:00;7486;39.2;44
18.05.2018;15:45:00;7482;40.5;46
18.05.2018;15:55:00;7310;41.7;47
18.05.2018;16:05:00;7110;42.9;45
18.05.2018;16:15:00;6991;44.0;45
18.05.2018;16:25:00;6746;45.2;47
18.05.2018;16:35:00;6713;46.3;44
18.05.2018;16:45:00;6117;47.3;48
18.05.2018;16:55:00;5807;48.2;44
18.05.2018;17:05:00;3266;49.0;46
18.05.2018;17:15:00;5392;49.8;48
18.05.2018;17:25:00;4048;50.6;44
18.05.2018;17:35:00;4500;51.2;46
18.05.2018;17:45:00;4233;52.0;47
18.05.2018;17:55:00;4187;52.7;48
18.05.2018;18:05:00;3904;53.3;48
18.05.2018;18:15:00;3661;53.9;47
18.05.2018;18:25:00;3519;54.4;47
18.05.2018;18:35:00;3097;55.0;47
18.05.2018;18:45:00;2723;55.4;46
18.05.2018;18:55:00;2189;55.8;45
18.05.2018;19:05:00;1740;56.1;44
18.05.2018;19:15:00;1534;56.4;43
18.05.2018;19:25:00;1333;56.6;42
18.05.2018;19:35:00;1137;56.8;41
18.05.2018;19:45:00;957;57.0;40
18.05.2018;19:55:00;684;57.1;39
18.05.2018;20:05:00;540;57.2;38
18.05.2018;20:15:00;494;57.3;38
18.05.2018;20:25:00;347;57.3;38
18.05.2018;20:35:00;198;57.4;37
18.05.2018;20:45:00;142;57.4;37
18.05.2018;20:55:00;106;57.4;37
18.05.2018;21:05:00;91;57.4;37
18.05.2018;21:15:00;0;57.4;0
18.05.2018;21:25:00;0;57.4;0
18.05.2018;21:35:00;0;57.4;0
18.05.2018;21:45:00;0;57.4;0
18.05.2018;21:55:00;0;57.4;0
18.05.2018;22:05:00;0;57.4;0
18.05.2018;22:15:00;0;57.4;0
18.05.2018;22:25:00;0;57.4;0
18.05.2018;22:35:00;0;57.4;0
18.05.2018;22:45:00;0;57.4;0
18.05.2018;22:55:00;0;57.4;0
18.05.2018;23:05:00;0;57.4;0
18.05.2018;23:15:00;0;57.4;0
18.05.2018;23:25:00;0;57.4;0
18.05.2018;23:35:00;0;57.4;0
18.05.2018;23:45:00;0;57.4;0
18.05.2018;23:55:00;0;57.4;0
19.05.2018;00:05:00;0;0;0
19.05.2018;00:15:00;0;0;0
19.05.2018;00:35:00;0;0;0
19.05.2018;01:00:00;0;0;0
19.05.2018;01:15:00;0;0;0
19.05.2018;01:35:00;0;0;0
19.05.2018;01:55:00;0;0;0
19.05.2018;02:05:00;0;0;0
19.05.2018;02:15:00;0;0;0
19.05.2018;02:25:00;0;0;0
19.05.2018;02:35:00;0;0;0
19.05.2018;02:45:00;0;0;0
19.05.2018;02:55:00;0;0;0
19.05.2018;03:05:00;0;0;0
19.05.2018;03:25:00;0;0;0
19.05.2018;03:45:00;0;0;0
19.05.2018;03:55:00;0;0;0
19.05.2018;04:05:00;0;0;0
19.05.2018;04:15:00;0;0;0
19.05.2018;04:25:00;0;0;0
19.05.2018;04:35:00;0;0;0
19.05.2018;04:45:00;0;0;0
19.05.2018;04:55:00;0;0;0
19.05.2018;05:05:00;0;0;0
19.05.2018;05:15:00;0;0;0
19.05.2018;05:25:00;0;0;0
19.05.2018;05:35:00;0;0;0
19.05.2018;05:45:00;0;0;0
19.05.2018;05:55:00;12;0;27
19.05.2018;06:05:00;158;0;28
19.05.2018;06:15:00;230;0;29
19.05.2018;06:25:00;285;0.1;30
19.05.2018;06:35:00;352;0.1;30
19.05.2018;06:45:00;399;0.2;30
19.05.2018;07:05:00;639;0.4;31
19.05.2018;07:15:00;826;0.5;31
19.05.2018;07:25:00;1067;0.6;31
19.05.2018;07:35:00;1148;0.8;32
19.05.2018;07:45:00;1179;1.0;32
19.05.2018;07:55:00;873;1.2;32
19.05.2018;08:05:00;1235;1.4;32
19.05.2018;08:15:00;1694;1.6;33
19.05.2018;08:25:00;1792;1.9;33
19.05.2018;08:35:00;1764;2.2;34
19.05.2018;08:45:00;1897;2.5;34
19.05.2018;08:55:00;1859;2.9;35
19.05.2018;09:05:00;1891;3.2;35
19.05.2018;09:15:00;2020;3.5;35
19.05.2018;09:25:00;1851;3.8;35
19.05.2018;09:35:00;2663;4.2;36
19.05.2018;09:45:00;2379;4.6;37
19.05.2018;09:55:00;2398;5.0;37
19.05.2018;10:05:00;2505;5.4;37
19.05.2018;10:15:00;2658;5.8;38
19.05.2018;10:25:00;2540;6.2;38
19.05.2018;10:35:00;3774;6.8;39
19.05.2018;10:45:00;3193;7.3;40
19.05.2018;10:55:00;3809;8.0;40
19.05.2018;11:05:00;4433;8.6;41
19.05.2018;11:15:00;4515;9.5;44
19.05.2018;11:25:00;4931;10.3;45
19.05.2018;11:35:00;3953;11.0;45
19.05.2018;11:45:00;4010;11.7;45
19.05.2018;11:55:00;4431;12.5;47
19.05.2018;12:05:00;5149;13.6;43
19.05.2018;12:15:00;6009;14.4;45
19.05.2018;12:25:00;5178;15.3;47
19.05.2018;12:35:00;7135;16.3;47
19.05.2018;12:45:00;6170;17.4;45
19.05.2018;12:55:00;8159;18.6;46
19.05.2018;13:05:00;8412;19.9;47
19.05.2018;13:15:00;5198;20.9;44
19.05.2018;13:25:00;7430;22.1;46
19.05.2018;13:35:00;6866;23.2;46
19.05.2018;13:45:00;5733;24.3;44
19.05.2018;13:55:00;8470;25.5;47
19.05.2018;14:05:00;8399;26.9;46
19.05.2018;14:15:00;7888;28.1;44
19.05.2018;14:25:00;8979;29.5;46
19.05.2018;14:35:00;7519;30.7;46
19.05.2018;14:45:00;8754;32.0;44
19.05.2018;14:55:00;7829;33.2;47
19.05.2018;15:05:00;6578;34.1;44
19.05.2018;15:15:00;6889;35.4;44
19.05.2018;15:25:00;8004;36.6;47
19.05.2018;15:35:00;4249;37.3;43
19.05.2018;15:45:00;2976;38.2;47
19.05.2018;15:55:00;5441;39.3;44
19.05.2018;16:05:00;5503;40.1;45
19.05.2018;16:15:00;5579;41.0;46
19.05.2018;16:25:00;4835;41.7;43
19.05.2018;16:35:00;4432;42.4;46
19.05.2018;16:45:00;5266;43.3;48
19.05.2018;16:55:00;4163;44.0;44
19.05.2018;17:05:00;4467;44.7;45
19.05.2018;17:15:00;1192;45.0;44
19.05.2018;17:25:00;1688;45.3;43
19.05.2018;17:35:00;1842;45.6;42
19.05.2018;17:45:00;1520;45.8;41
19.05.2018;17:55:00;1131;46.0;40
19.05.2018;18:05:00;874;46.2;40
19.05.2018;18:15:00;774;46.3;39
19.05.2018;18:25:00;895;46.5;38
19.05.2018;18:35:00;1068;46.6;38
19.05.2018;18:45:00;1263;46.8;38
19.05.2018;18:55:00;1290;47.0;38
19.05.2018;19:05:00;1010;47.2;37
19.05.2018;19:15:00;840;47.4;37
19.05.2018;19:25:00;757;47.5;37
19.05.2018;19:35:00;697;47.6;37
19.05.2018;19:45:00;516;47.7;36
19.05.2018;19:55:00;407;47.8;36
19.05.2018;20:05:00;314;47.8;36
19.05.2018;20:15:00;240;47.9;36
19.05.2018;20:25:00;166;47.9;36
19.05.2018;20:35:00;122;47.9;36
19.05.2018;20:45:00;0;47.9;35
19.05.2018;20:55:00;0;47.9;35
19.05.2018;21:05:00;0;47.9;0
19.05.2018;21:15:00;0;47.9;0
19.05.2018;21:25:00;0;47.9;0
19.05.2018;21:35:00;0;47.9;0
19.05.2018;21:45:00;0;47.9;0
19.05.2018;21:55:00;0;47.9;0
19.05.2018;22:05:00;0;47.9;0
19.05.2018;22:15:00;0;47.9;0
19.05.2018;22:25:00;0;47.9;0
19.05.2018;22:35:00;0;47.9;0
19.05.2018;22:45:00;0;47.9;0
19.05.2018;22:55:00;0;47.9;0
19.05.2018;23:05:00;0;47.9;0
19.05.2018;23:15:00;0;47.9;0
19.05.2018;23:25:00;0;47.9;0
19.05.2018;23:35:00;0;47.9;0
19.05.2018;23:45:00;0;47.9;0
19.05.2018;23:55:00;0;47.9;0
20.05.2018;00:05:00;0;0;0
20.05.2018;00:15:00;0;0;0
20.05.2018;00:35:00;0;0;0
20.05.2018;01:00:00;0;0;0
20.05.2018;01:05:00;0;0;0
20.05.2018;01:15:00;0;0;0
20.05.2018;01:35:00;0;0;0
20.05.2018;01:55:00;0;0;0
20.05.2018;02:05:00;0;0;0
20.05.2018;02:25:00;0;0;0
20.05.2018;02:35:00;0;0;0
20.05.2018;02:45:00;0;0;0
20.05.2018;02:55:00;0;0;0
20.05.2018;03:00:00;0;0;0
20.05.2018;03:10:00;0;0;0
20.05.2018;03:30:00;0;0;0
20.05.2018;03:50:00;0;0;0
20.05.2018;04:00:00;0;0;0
20.05.2018;04:10:00;0;0;0
20.05.2018;04:20:00;0;0;0
20.05.2018;04:30:00;0;0;0
20.05.2018;04:40:00;0;0;0
20.05.2018;04:50:00;0;0;0
20.05.2018;05:00:00;0;0;0
20.05.2018;05:10:00;0;0;0
20.05.2018;05:20:00;0;0;0
20.05.2018;05:30:00;0;0;0
20.05.2018;05:40:00;0;0;0
20.05.2018;05:50:00;0;0;0
20.05.2018;06:00:00;0;0;0
20.05.2018;06:10:00;0;0;28
20.05.2018;06:20:00;18;0;28
20.05.2018;06:30:00;155;0;29
20.05.2018;06:40:00;211;0;29
20.05.2018;07:00:00;361;0.1;30
20.05.2018;07:10:00;441;0.2;30
20.05.2018;07:20:00;447;0.2;31
20.05.2018;07:30:00;473;0.3;31
20.05.2018;07:40:00;578;0.4;31
20.05.2018;07:50:00;529;0.5;31
20.05.2018;08:00:00;564;0.6;31
20.05.2018;08:10:00;337;0.7;32
20.05.2018;08:20:00;289;0.7;32
20.05.2018;08:30:00;512;0.8;32
20.05.2018;08:40:00;571;0.9;32
20.05.2018;08:50:00;761;1.0;32
20.05.2018;09:00:00;827;1.1;32
20.05.2018;09:10:00;1058;1.3;32
20.05.2018;09:20:00;1215;1.5;32
20.05.2018;09:30:00;1630;1.7;33
20.05.2018;09:40:00;1539;2.0;33
20.05.2018;09:50:00;1389;2.2;33
20.05.2018;10:00:00;1158;2.4;33
20.05.2018;10:10:00;1278;2.6;33
20.05.2018;10:20:00;1410;2.8;34
20.05.2018;10:30:00;1509;3.1;34
20.05.2018;10:40:00;1372;3.3;34
20.05.2018;10:50:00;1780;3.6;34
20.05.2018;11:00:00;2269;3.9;35
20.05.2018;11:10:00;2955;4.4;36
20.05.2018;11:20:00;2704;4.9;37
20.05.2018;11:30:00;1811;5.2;37
20.05.2018;11:40:00;2232;5.6;37
20.05.2018;11:50:00;3044;6.1;37
20.05.2018;12:00:00;3273;6.6;39
20.05.2018;12:10:00;2969;7.1;39
20.05.2018;12:20:00;3992;7.7;40
20.05.2018;12:30:00;3319;8.3;40
20.05.2018;12:40:00;8050;9.4;45
20.05.2018;12:50:00;4275;10.1;45
20.05.2018;13:00:00;2977;10.6;43
20.05.2018;13:10:00;3983;11.2;44
20.05.2018;13:20:00;3971;11.8;44
20.05.2018;13:30:00;4480;12.5;45
20.05.2018;13:40:00;4280;13.3;45
20.05.2018;13:50:00;6963;14.2;47
20.05.2018;14:00:00;2935;14.9;42
20.05.2018;14:10:00;4451;15.5;43
20.05.2018;14:20:00;6174;16.5;46
20.05.2018;14:30:00;3161;17.2;46
20.05.2018;14:40:00;5711;18.0;47
20.05.2018;14:50:00;8967;19.2;46
20.05.2018;15:00:00;5749;20.3;44
20.05.2018;15:10:00;6503;21.5;46
20.05.2018;15:20:00;4995;22.2;44
20.05.2018;15:30:00;3971;22.9;46
20.05.2018;15:40:00;3471;23.5;46
20.05.2018;15:50:00;2852;24.0;45
20.05.2018;16:00:00;3221;24.5;45
20.05.2018;16:10:00;2967;25.1;44
20.05.2018;16:20:00;2436;25.5;44
20.05.2018;16:30:00;2415;25.9;43
20.05.2018;16:40:00;2153;26.3;42
20.05.2018;16:50:00;1886;26.6;42
20.05.2018;17:00:00;1773;26.9;41
20.05.2018;17:10:00;1961;27.2;41
20.05.2018;17:20:00;1930;27.5;40
20.05.2018;17:30:00;1831;27.8;40
20.05.2018;17:40:00;1302;28.1;39
20.05.2018;17:50:00;1079;28.2;39
20.05.2018;18:00:00;1094;28.4;38
20.05.2018;18:10:00;995;28.6;38
20.05.2018;18:20:00;1228;28.8;37
20.05.2018;18:30:00;1581;29.0;37
20.05.2018;18:40:00;1990;29.3;38
20.05.2018;19:00:00;1884;30.0;38
20.05.2018;19:10:00;1639;30.2;38
20.05.2018;19:20:00;1459;30.5;38
20.05.2018;19:30:00;1452;30.7;37
20.05.2018;19:40:00;1211;30.9;37
20.05.2018;19:50:00;832;31.1;37
20.05.2018;20:00:00;654;31.2;36
20.05.2018;20:10:00;574;31.3;36
20.05.2018;20:20:00;390;31.4;36
20.05.2018;20:30:00;256;31.4;36
20.05.2018;20:40:00;214;31.4;35
20.05.2018;20:50:00;182;31.5;35
20.05.2018;21:00:00;117;31.5;35
20.05.2018;21:10:00;91;31.5;35
20.05.2018;21:20:00;0;31.5;0
20.05.2018;21:30:00;0;31.5;0
20.05.2018;21:40:00;0;31.5;0
20.05.2018;21:50:00;0;31.5;0
20.05.2018;22:00:00;0;31.5;0
20.05.2018;22:10:00;0;31.5;0
20.05.2018;22:20:00;0;31.5;0
20.05.2018;22:30:00;0;31.5;0
20.05.2018;22:40:00;0;31.5;0
20.05.2018;22:50:00;0;31.5;0
20.05.2018;23:00:00;0;31.5;0
20.05.2018;23:10:00;0;31.5;0
20.05.2018;23:20:00;0;31.5;0
20.05.2018;23:30:00;0;31.5;0
20.05.2018;23:40:00;0;31.5;0
20.05.2018;23:50:00;0;31.5;0
21.05.2018;00:00:00;0;0;0
21.05.2018;00:10:00;0;0;0
21.05.2018;00:20:00;0;0;0
21.05.2018;00:55:00;0;0;0
21.05.2018;01:10:00;0;0;0
21.05.2018;01:30:00;0;0;0
21.05.2018;01:50:00;0;0;0
21.05.2018;02:00:00;0;0;0
21.05.2018;02:10:00;0;0;0
21.05.2018;02:20:00;0;0;0
21.05.2018;02:30:00;0;0;0
21.05.2018;02:40:00;0;0;0
21.05.2018;02:50:00;0;0;0
21.05.2018;03:00:00;0;0;0
21.05.2018;03:20:00;0;0;0
21.05.2018;03:40:00;0;0;0
21.05.2018;03:50:00;0;0;0
21.05.2018;04:00:00;0;0;0
21.05.2018;04:10:00;0;0;0
21.05.2018;04:20:00;0;0;0
21.05.2018;04:30:00;0;0;0
21.05.2018;04:40:00;0;0;0
21.05.2018;04:50:00;0;0;0
21.05.2018;05:00:00;0;0;0
21.05.2018;05:10:00;0;0;0
21.05.2018;05:20:00;0;0;0
21.05.2018;05:30:00;0;0;0
21.05.2018;05:40:00;0;0;0
21.05.2018;05:50:00;114;0;27
21.05.2018;06:00:00;181;0;28
21.05.2018;06:10:00;243;0;29
21.05.2018;06:20:00;293;0.1;29
21.05.2018;06:30:00;326;0.1;30
21.05.2018;06:50:00;365;0.2;30
21.05.2018;07:00:00;410;0.3;31
21.05.2018;07:10:00;443;0.4;31
21.05.2018;07:20:00;493;0.5;31
21.05.2018;07:30:00;532;0.5;31
21.05.2018;07:40:00;573;0.6;31
21.05.2018;07:50:00;603;0.7;32
21.05.2018;08:00:00;629;0.8;32
21.05.2018;08:10:00;650;0.9;32
21.05.2018;08:20:00;994;1.1;32
21.05.2018;08:30:00;1513;1.3;32
21.05.2018;08:40:00;1691;1.6;32
21.05.2018;08:50:00;2281;1.9;33
21.05.2018;09:00:00;3137;2.4;35
21.05.2018;09:10:00;3544;3.0;36
21.05.2018;09:20:00;3850;3.6;38
21.05.2018;09:30:00;4369;4.3;39
21.05.2018;09:40:00;4494;5.0;41
21.05.2018;09:50:00;5099;5.9;43
21.05.2018;10:00:00;5073;6.7;44
21.05.2018;10:10:00;5735;7.6;46
21.05.2018;10:20:00;6027;8.6;47
21.05.2018;10:30:00;6181;9.6;46
21.05.2018;10:40:00;6432;10.6;46
21.05.2018;10:50:00;6616;11.7;47
21.05.2018;11:00:00;6898;12.8;46
21.05.2018;11:10:00;6729;14.0;44
21.05.2018;11:20:00;6722;15.1;47
21.05.2018;11:30:00;6978;16.2;44
21.05.2018;11:40:00;6640;17.4;48
21.05.2018;11:50:00;7604;18.6;45
21.05.2018;12:00:00;7648;19.8;44
21.05.2018;12:10:00;7743;21.1;47
21.05.2018;12:20:00;7826;22.4;47
21.05.2018;12:30:00;7921;23.7;45
21.05.2018;12:40:00;8045;25.0;44
21.05.2018;12:50:00;8060;26.4;47
21.05.2018;13:00:00;7987;27.7;47
21.05.2018;13:10:00;7706;29.0;45
21.05.2018;13:20:00;3548;29.9;44
21.05.2018;13:30:00;8535;31.3;46
21.05.2018;13:40:00;5500;32.4;46
21.05.2018;13:50:00;8662;33.9;44
21.05.2018;14:00:00;8504;35.3;46
21.05.2018;14:10:00;5153;36.4;46
21.05.2018;14:20:00;8399;37.8;44
21.05.2018;14:30:00;5866;39.0;45
21.05.2018;14:40:00;2875;39.5;43
21.05.2018;14:50:00;3976;40.1;44
21.05.2018;15:00:00;4988;40.8;45
21.05.2018;15:10:00;3355;41.5;47
21.05.2018;15:20:00;1965;41.8;45
21.05.2018;15:30:00;2111;42.1;44
21.05.2018;15:40:00;3981;42.6;44
21.05.2018;15:50:00;2940;43.3;45
21.05.2018;16:00:00;7868;44.5;44
21.05.2018;16:10:00;5911;45.7;46
21.05.2018;16:20:00;6397;46.7;47
21.05.2018;16:30:00;5048;47.5;45
21.05.2018;16:40:00;4998;48.1;43
21.05.2018;16:50:00;2223;48.6;44
21.05.2018;17:00:00;1832;48.9;43
21.05.2018;17:10:00;1662;49.2;42
21.05.2018;17:20:00;1949;49.5;42
21.05.2018;17:30:00;1324;49.8;41
21.05.2018;17:40:00;1097;49.9;40
21.05.2018;17:50:00;1272;50.1;40
21.05.2018;18:00:00;1311;50.4;39
21.05.2018;18:10:00;1162;50.6;39
21.05.2018;18:20:00;1253;50.8;39
21.05.2018;18:30:00;1929;51.0;39
21.05.2018;18:40:00;2210;51.4;39
21.05.2018;18:50:00;1668;51.7;39
21.05.2018;19:00:00;1099;51.9;38
21.05.2018;19:10:00;428;52.0;37
21.05.2018;19:20:00;411;52.1;37
21.05.2018;19:30:00;541;52.2;37
21.05.2018;19:40:00;551;52.3;36
21.05.2018;19:50:00;415;52.3;36
21.05.2018;20:00:00;280;52.4;36
21.05.2018;20:10:00;228;52.4;36
21.05.2018;20:20:00;186;52.5;36
21.05.2018;20:30:00;170;52.5;36
21.05.2018;20:40:00;193;52.5;35
21.05.2018;20:50:00;141;52.5;35
21.05.2018;21:00:00;106;52.6;35
21.05.2018;21:10:00;0;52.6;35
21.05.2018;21:20:00;0;52.6;0
21.05.2018;21:30:00;0;52.6;0
21.05.2018;21:40:00;0;52.6;0
21.05.2018;21:50:00;0;52.6;0
21.05.2018;22:00:00;0;52.6;0
21.05.2018;22:10:00;0;52.6;0
21.05.2018;22:20:00;0;52.6;0
21.05.2018;22:30:00;0;52.6;0
21.05.2018;22:40:00;0;52.6;0
21.05.2018;22:50:00;0;52.6;0
21.05.2018;23:00:00;0;52.6;0
21.05.2018;23:10:00;0;52.6;0
21.05.2018;23:20:00;0;52.6;0
21.05.2018;23:30:00;0;52.6;0
21.05.2018;23:40:00;0;52.6;0
21.05.2018;23:50:00;0;52.6;0
22.05.2018;00:00:00;0;0;0
22.05.2018;00:10:00;0;0;0
22.05.2018;00:30:00;0;0;0
22.05.2018;00:55:00;0;0;0
22.05.2018;01:05:00;0;0;0
22.05.2018;01:25:00;0;0;0
22.05.2018;01:35:00;0;0;0
22.05.2018;01:55:00;0;0;0
22.05.2018;02:15:00;0;0;0
22.05.2018;02:25:00;0;0;0
22.05.2018;02:35:00;0;0;0
22.05.2018;02:45:00;0;0;0
22.05.2018;02:55:00;0;0;0
22.05.2018;03:00:00;0;0;0
22.05.2018;03:10:00;0;0;0
22.05.2018;03:30:00;0;0;0
22.05.2018;03:40:00;0;0;0
22.05.2018;04:00:00;0;0;0
22.05.2018;04:10:00;0;0;0
22.05.2018;04:20:00;0;0;0
22.05.2018;04:30:00;0;0;0
22.05.2018;04:40:00;0;0;0
22.05.2018;04:50:00;0;0;0
22.05.2018;05:00:00;0;0;0
22.05.2018;05:10:00;0;0;0
22.05.2018;05:20:00;0;0;0
22.05.2018;05:30:00;0;0;0
22.05.2018;05:40:00;0;0;0
22.05.2018;05:50:00;0;0;26
22.05.2018;06:00:00;147;0;28
22.05.2018;06:20:00;249;0;29
22.05.2018;06:30:00;294;0.1;30
22.05.2018;06:40:00;350;0.1;30
22.05.2018;06:50:00;416;0.2;30
22.05.2018;07:00:00;483;0.3;30
22.05.2018;07:10:00;537;0.4;31
22.05.2018;07:20:00;591;0.5;31
22.05.2018;07:30:00;607;0.6;31
22.05.2018;07:40:00;633;0.7;31
22.05.2018;07:50:00;691;0.8;32
22.05.2018;08:00:00;742;0.9;32
22.05.2018;08:10:00;767;1.0;32
22.05.2018;08:20:00;1036;1.2;32
22.05.2018;08:30:00;1498;1.4;32
22.05.2018;08:40:00;1626;1.7;32
22.05.2018;08:50:00;1877;2.0;33
22.05.2018;09:00:00;2148;2.3;34
22.05.2018;09:10:00;2836;2.8;35
22.05.2018;09:20:00;3533;3.3;36
22.05.2018;09:30:00;4452;4.0;38
22.05.2018;09:40:00;3866;4.7;39
22.05.2018;09:50:00;3705;5.3;40
22.05.2018;10:00:00;4071;5.9;41
22.05.2018;10:10:00;5242;6.7;42
22.05.2018;10:20:00;5503;7.6;44
22.05.2018;10:30:00;6094;8.6;46
22.05.2018;10:40:00;6075;9.6;48
22.05.2018;10:50:00;6062;10.6;44
22.05.2018;11:00:00;6512;11.6;47
22.05.2018;11:10:00;6648;12.7;46
22.05.2018;11:20:00;7073;13.8;46
22.05.2018;11:30:00;3418;14.4;46
22.05.2018;11:40:00;3316;15.0;46
22.05.2018;11:50:00;3778;15.6;45
22.05.2018;12:00:00;5244;16.3;46
22.05.2018;12:10:00;7081;17.5;44
22.05.2018;12:20:00;7095;18.6;48
22.05.2018;12:30:00;7373;19.8;46
22.05.2018;12:40:00;7429;21.0;44
22.05.2018;12:50:00;6398;22.1;47
22.05.2018;13:00:00;8598;23.5;45
22.05.2018;13:10:00;7907;24.8;44
22.05.2018;13:20:00;6844;26.0;47
22.05.2018;13:30:00;5974;27.0;45
22.05.2018;13:40:00;7667;28.2;45
22.05.2018;13:50:00;8742;29.6;47
22.05.2018;14:00:00;8114;31.0;47
22.05.2018;14:10:00;7611;32.3;44
22.05.2018;14:20:00;8492;33.5;47
22.05.2018;14:30:00;3467;34.5;43
22.05.2018;14:40:00;4596;35.2;43
22.05.2018;14:50:00;4106;36.0;45
22.05.2018;15:00:00;7108;36.9;45
22.05.2018;15:10:00;6117;38.1;43
22.05.2018;15:20:00;3075;38.8;45
22.05.2018;15:30:00;1922;39.1;43
22.05.2018;15:40:00;2076;39.4;43
22.05.2018;15:50:00;2936;39.9;43
22.05.2018;16:00:00;4770;40.6;45
22.05.2018;16:10:00;5814;41.6;48
22.05.2018;16:20:00;3217;42.4;43
22.05.2018;16:30:00;2159;42.8;42
22.05.2018;16:40:00;1943;43.1;42
22.05.2018;16:50:00;1193;43.3;41
22.05.2018;17:00:00;950;43.5;40
22.05.2018;17:10:00;894;43.6;39
22.05.2018;17:20:00;1118;43.8;39
22.05.2018;17:30:00;1441;44.0;39
22.05.2018;17:40:00;2127;44.3;39
22.05.2018;17:50:00;2748;44.8;40
22.05.2018;18:00:00;1836;45.1;40
22.05.2018;18:10:00;1913;45.5;40
22.05.2018;18:20:00;1720;45.8;39
22.05.2018;18:30:00;1697;46.0;39
22.05.2018;18:40:00;1401;46.3;39
22.05.2018;19:00:00;1526;46.8;38
22.05.2018;19:10:00;1113;47.1;38
22.05.2018;19:20:00;1032;47.3;37
22.05.2018;19:30:00;819;47.4;37
22.05.2018;19:40:00;493;47.5;36
22.05.2018;19:50:00;330;47.5;36
22.05.2018;20:00:00;291;47.6;36
22.05.2018;20:10:00;272;47.6;36
22.05.2018;20:20:00;233;47.7;36
22.05.2018;20:30:00;171;47.7;35
22.05.2018;20:40:00;122;47.7;35
22.05.2018;20:50:00;93;47.8;35
22.05.2018;21:00:00;0;47.8;0
22.05.2018;21:10:00;0;47.8;0
22.05.2018;21:20:00;0;47.8;0
22.05.2018;21:30:00;0;47.8;0
22.05.2018;21:40:00;0;47.8;0
22.05.2018;21:50:00;0;47.8;0
22.05.2018;22:00:00;0;47.8;0
22.05.2018;22:10:00;0;47.8;0
22.05.2018;22:20:00;0;47.8;0
22.05.2018;22:30:00;0;47.8;0
22.05.2018;22:40:00;0;47.8;0
22.05.2018;22:50:00;0;47.8;0
22.05.2018;23:00:00;0;47.8;0
22.05.2018;23:10:00;0;47.8;0
22.05.2018;23:20:00;0;47.8;0
22.05.2018;23:30:00;0;47.8;0
22.05.2018;23:40:00;0;47.8;0
22.05.2018;23:50:00;0;47.8;0
23.05.2018;00:00:00;0;0;0
23.05.2018;00:10:00;0;0;0
23.05.2018;00:20:00;0;0;0
23.05.2018;00:30:00;0;0;0
23.05.2018;00:55:00;0;0;0
23.05.2018;01:10:00;0;0;0
23.05.2018;01:30:00;0;0;0
23.05.2018;01:50:00;0;0;0
23.05.2018;02:00:00;0;0;0
23.05.2018;02:10:00;0;0;0
23.05.2018;02:20:00;0;0;0
23.05.2018;02:30:00;0;0;0
23.05.2018;02:40:00;0;0;0
23.05.2018;02:50:00;0;0;0
23.05.2018;03:00:00;0;0;0
23.05.2018;03:20:00;0;0;0
23.05.2018;03:40:00;0;0;0
23.05.2018;03:50:00;0;0;0
23.05.2018;04:00:00;0;0;0
23.05.2018;04:10:00;0;0;0
23.05.2018;04:20:00;0;0;0
23.05.2018;04:30:00;0;0;0
23.05.2018;04:40:00;0;0;0
23.05.2018;04:50:00;0;0;0
23.05.2018;05:00:00;0;0;0
23.05.2018;05:10:00;0;0;0
23.05.2018;05:20:00;0;0;0
23.05.2018;05:30:00;0;0;0
23.05.2018;05:40:00;0;0;0
23.05.2018;05:50:00;0;0;0
23.05.2018;06:00:00;0;0;0
23.05.2018;06:25:00;228;0;29
23.05.2018;06:35:00;314;0;29
23.05.2018;06:45:00;364;0.1;29
23.05.2018;06:55:00;428;0.2;30
23.05.2018;07:05:00;472;0.2;30
23.05.2018;07:15:00;472;0.3;30
23.05.2018;07:25:00;454;0.4;31
23.05.2018;07:35:00;514;0.5;31
23.05.2018;07:45:00;672;0.6;31
23.05.2018;07:55:00;850;0.7;31
23.05.2018;08:05:00;971;0.9;31
23.05.2018;08:15:00;1092;1.1;32
23.05.2018;08:25:00;1238;1.2;32
23.05.2018;08:35:00;1367;1.5;32
23.05.2018;08:45:00;1424;1.7;32
23.05.2018;08:55:00;1514;1.9;33
23.05.2018;09:05:00;1650;2.2;33
23.05.2018;09:15:00;1630;2.5;33
23.05.2018;09:25:00;1612;2.8;34
23.05.2018;09:35:00;1469;3.0;34
23.05.2018;09:45:00;1277;3.2;34
23.05.2018;09:55:00;1269;3.4;34
23.05.2018;10:05:00;1333;3.6;34
23.05.2018;10:15:00;1398;3.9;34
23.05.2018;10:25:00;1647;4.1;34
23.05.2018;10:35:00;2052;4.4;35
23.05.2018;10:45:00;2479;4.8;36
23.05.2018;10:55:00;2780;5.3;36
23.05.2018;11:05:00;2889;5.8;37
