Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
23.05.2018;11:15:00;2977;6.3;38
23.05.2018;11:25:00;3035;6.7;38
23.05.2018;11:35:00;3555;7.3;39
23.05.2018;11:45:00;4098;8.0;40
23.05.2018;11:55:00;4750;8.7;42
23.05.2018;12:05:00;5216;9.6;44
23.05.2018;12:15:00;5445;10.5;45
23.05.2018;12:25:00;5495;11.4;47
23.05.2018;12:35:00;5439;12.2;47
23.05.2018;12:45:00;6059;13.2;47
23.05.2018;12:55:00;8093;14.4;47
23.05.2018;13:05:00;9152;15.8;44
23.05.2018;13:15:00;9295;17.3;46
23.05.2018;13:25:00;8872;18.8;47
23.05.2018;13:35:00;8291;20.1;45
23.05.2018;13:45:00;4769;21.0;43
23.05.2018;13:55:00;8526;22.4;46
23.05.2018;14:05:00;7614;23.4;45
23.05.2018;14:15:00;5766;24.4;45
23.05.2018;14:25:00;4281;25.0;43
23.05.2018;14:35:00;9445;26.3;47
23.05.2018;14:45:00;8356;27.7;46
23.05.2018;14:55:00;7907;29.1;47
23.05.2018;15:05:00;2518;29.5;42
23.05.2018;15:15:00;2640;30.0;43
23.05.2018;15:25:00;4609;30.6;43
23.05.2018;15:35:00;8359;32.0;44
23.05.2018;15:45:00;2621;32.8;45
23.05.2018;15:55:00;5428;33.5;45
23.05.2018;16:05:00;8222;34.3;47
23.05.2018;16:15:00;2122;35.1;42
23.05.2018;16:25:00;1627;35.3;41
23.05.2018;16:35:00;7916;36.5;47
23.05.2018;16:45:00;3247;37.4;43
23.05.2018;16:55:00;2174;37.8;43
23.05.2018;17:05:00;2886;38.2;43
23.05.2018;17:15:00;3764;38.8;44
23.05.2018;17:25:00;2753;39.4;44
23.05.2018;17:35:00;3715;39.9;44
23.05.2018;17:45:00;3885;40.6;45
23.05.2018;17:55:00;2711;41.1;44
23.05.2018;18:05:00;1585;41.3;43
23.05.2018;18:15:00;1603;41.6;42
23.05.2018;18:25:00;1197;41.8;41
23.05.2018;18:35:00;1770;42.1;40
23.05.2018;18:55:00;1890;42.5;39
23.05.2018;19:05:00;1615;42.8;39
23.05.2018;19:15:00;731;42.9;38
23.05.2018;19:25:00;970;43.1;38
23.05.2018;19:35:00;959;43.2;37
23.05.2018;19:45:00;798;43.4;37
23.05.2018;19:55:00;566;43.4;37
23.05.2018;20:05:00;474;43.5;37
23.05.2018;20:15:00;322;43.6;36
23.05.2018;20:25:00;226;43.6;36
23.05.2018;20:35:00;190;43.7;36
23.05.2018;20:45:00;146;43.7;36
23.05.2018;20:55:00;113;43.7;36
23.05.2018;21:05:00;98;43.7;36
23.05.2018;21:15:00;0;43.7;0
23.05.2018;21:25:00;0;43.7;0
23.05.2018;21:35:00;0;43.7;0
23.05.2018;21:45:00;0;43.7;0
23.05.2018;21:55:00;0;43.7;0
23.05.2018;22:05:00;0;43.7;0
23.05.2018;22:15:00;0;43.7;0
23.05.2018;22:25:00;0;43.7;0
23.05.2018;22:35:00;0;43.7;0
23.05.2018;22:45:00;0;43.7;0
23.05.2018;22:55:00;0;43.7;0
23.05.2018;23:05:00;0;43.7;0
23.05.2018;23:15:00;0;43.7;0
23.05.2018;23:25:00;0;43.7;0
23.05.2018;23:35:00;0;43.7;0
23.05.2018;23:45:00;0;43.7;0
23.05.2018;23:55:00;0;43.7;0
24.05.2018;00:05:00;0;0;0
24.05.2018;00:15:00;0;0;0
24.05.2018;00:25:00;0;0;0
24.05.2018;00:35:00;0;0;0
24.05.2018;01:00:00;0;0;0
24.05.2018;01:20:00;0;0;0
24.05.2018;01:40:00;0;0;0
24.05.2018;02:00:00;0;0;0
24.05.2018;02:10:00;0;0;0
24.05.2018;02:20:00;0;0;0
24.05.2018;02:30:00;0;0;0
24.05.2018;02:40:00;0;0;0
24.05.2018;02:50:00;0;0;0
24.05.2018;03:15:00;0;0;0
24.05.2018;03:35:00;0;0;0
24.05.2018;03:55:00;0;0;0
24.05.2018;04:05:00;0;0;0
24.05.2018;04:15:00;0;0;0
24.05.2018;04:25:00;0;0;0
24.05.2018;04:35:00;0;0;0
24.05.2018;04:45:00;0;0;0
24.05.2018;04:55:00;0;0;0
24.05.2018;05:05:00;0;0;0
24.05.2018;05:15:00;0;0;0
24.05.2018;05:25:00;0;0;0
24.05.2018;05:35:00;0;0;0
24.05.2018;05:45:00;0;0;0
24.05.2018;05:55:00;41;0;27
24.05.2018;06:05:00;157;0;28
24.05.2018;06:15:00;204;0;29
24.05.2018;06:25:00;235;0;29
24.05.2018;07:00:00;471;0.2;31
24.05.2018;07:10:00;624;0.3;31
24.05.2018;07:20:00;675;0.5;31
24.05.2018;07:30:00;667;0.6;31
24.05.2018;07:40:00;833;0.7;31
24.05.2018;07:50:00;938;0.8;32
24.05.2018;08:00:00;940;1.0;32
24.05.2018;08:10:00;946;1.2;32
24.05.2018;08:20:00;1076;1.3;32
24.05.2018;08:30:00;1451;1.6;32
24.05.2018;08:40:00;1759;1.8;33
24.05.2018;08:50:00;1388;2.1;33
24.05.2018;09:00:00;1225;2.3;33
24.05.2018;09:10:00;1876;2.6;33
24.05.2018;09:20:00;3062;3.0;35
24.05.2018;09:30:00;3128;3.5;36
24.05.2018;09:40:00;3814;4.2;38
24.05.2018;09:50:00;3078;4.7;39
24.05.2018;10:00:00;3410;5.3;39
24.05.2018;10:10:00;3888;5.9;40
24.05.2018;10:20:00;3784;6.5;41
24.05.2018;10:30:00;3219;7.1;42
24.05.2018;10:40:00;6465;8.1;44
24.05.2018;10:50:00;3790;8.7;44
24.05.2018;11:00:00;3684;9.4;45
24.05.2018;11:10:00;4799;10.2;45
24.05.2018;11:20:00;3736;10.9;45
24.05.2018;11:30:00;4763;11.8;48
24.05.2018;11:40:00;5963;12.7;47
24.05.2018;11:50:00;3131;13.3;43
24.05.2018;12:00:00;9051;14.7;46
24.05.2018;12:10:00;2556;15.3;42
24.05.2018;12:20:00;4160;15.8;42
24.05.2018;12:30:00;3276;16.4;43
24.05.2018;12:40:00;8015;17.4;47
24.05.2018;12:50:00;3607;18.3;44
24.05.2018;13:00:00;4360;19.1;46
24.05.2018;13:10:00;4401;19.7;45
24.05.2018;13:20:00;5463;20.6;46
24.05.2018;13:30:00;8527;21.6;47
24.05.2018;13:40:00;8719;23.1;45
24.05.2018;13:50:00;7961;24.5;45
24.05.2018;14:00:00;2803;25.1;43
24.05.2018;14:10:00;7451;26.0;46
24.05.2018;14:20:00;9065;27.5;44
24.05.2018;14:30:00;5262;28.4;46
24.05.2018;14:40:00;9123;29.9;44
24.05.2018;14:50:00;7844;31.2;47
24.05.2018;15:00:00;8397;32.6;45
24.05.2018;15:10:00;5873;33.3;46
24.05.2018;15:20:00;6757;34.5;44
24.05.2018;15:30:00;5480;35.5;47
24.05.2018;15:40:00;7898;36.7;47
24.05.2018;15:50:00;7679;37.9;45
24.05.2018;16:00:00;4489;38.9;44
24.05.2018;16:10:00;7597;40.2;45
24.05.2018;16:20:00;7115;41.4;47
24.05.2018;16:30:00;6995;42.4;46
24.05.2018;16:40:00;6401;43.5;44
24.05.2018;16:50:00;6023;44.5;47
24.05.2018;17:00:00;5600;45.5;44
24.05.2018;17:10:00;5342;46.3;46
24.05.2018;17:20:00;5068;47.2;46
24.05.2018;17:30:00;4790;48.0;45
24.05.2018;17:40:00;4273;48.7;47
24.05.2018;17:50:00;2298;49.1;45
24.05.2018;18:00:00;4207;49.8;47
24.05.2018;18:10:00;3949;50.4;48
24.05.2018;18:20:00;3713;51.1;48
24.05.2018;18:30:00;3569;51.7;48
24.05.2018;18:50:00;2784;52.6;46
24.05.2018;19:00:00;2026;53.0;45
24.05.2018;19:10:00;1487;53.2;43
24.05.2018;19:20:00;1466;53.5;42
24.05.2018;19:30:00;774;53.6;41
24.05.2018;19:40:00;832;53.8;40
24.05.2018;19:50:00;990;53.9;40
24.05.2018;20:00:00;545;54.0;39
24.05.2018;20:10:00;582;54.1;38
24.05.2018;20:20:00;377;54.2;38
24.05.2018;20:30:00;325;54.3;38
24.05.2018;20:40:00;222;54.3;37
24.05.2018;20:50:00;175;54.3;37
24.05.2018;21:00:00;117;54.4;37
24.05.2018;21:10:00;0;54.4;37
24.05.2018;21:20:00;0;54.4;0
24.05.2018;21:30:00;0;54.4;0
24.05.2018;21:40:00;0;54.4;0
24.05.2018;21:50:00;0;54.4;0
24.05.2018;22:00:00;0;54.4;0
24.05.2018;22:10:00;0;54.4;0
24.05.2018;22:20:00;0;54.4;0
24.05.2018;22:30:00;0;54.4;0
24.05.2018;22:40:00;0;54.4;0
24.05.2018;22:50:00;0;54.4;0
24.05.2018;23:00:00;0;54.4;0
24.05.2018;23:10:00;0;54.4;0
24.05.2018;23:20:00;0;54.4;0
24.05.2018;23:30:00;0;54.4;0
24.05.2018;23:40:00;0;54.4;0
24.05.2018;23:50:00;0;54.4;0
25.05.2018;00:00:00;0;0;0
25.05.2018;00:20:00;0;0;0
25.05.2018;00:30:00;0;0;0
25.05.2018;00:40:00;0;0;0
25.05.2018;00:50:00;0;0;0
25.05.2018;01:10:00;0;0;0
25.05.2018;01:30:00;0;0;0
25.05.2018;01:50:00;0;0;0
25.05.2018;02:10:00;0;0;0
25.05.2018;02:20:00;0;0;0
25.05.2018;02:30:00;0;0;0
25.05.2018;02:40:00;0;0;0
25.05.2018;02:50:00;0;0;0
25.05.2018;03:05:00;0;0;0
25.05.2018;03:35:00;0;0;0
25.05.2018;03:55:00;0;0;0
25.05.2018;04:05:00;0;0;0
25.05.2018;04:15:00;0;0;0
25.05.2018;04:25:00;0;0;0
25.05.2018;04:35:00;0;0;0
25.05.2018;04:45:00;0;0;0
25.05.2018;04:55:00;0;0;0
25.05.2018;05:05:00;0;0;0
25.05.2018;05:15:00;0;0;0
25.05.2018;05:25:00;0;0;0
25.05.2018;05:35:00;0;0;0
25.05.2018;05:45:00;15;0;26
25.05.2018;05:55:00;141;0;28
25.05.2018;06:05:00;180;0;29
25.05.2018;06:15:00;221;0;29
25.05.2018;06:25:00;257;0.1;30
25.05.2018;06:35:00;290;0.1;30
25.05.2018;06:45:00;320;0.2;30
25.05.2018;06:55:00;348;0.2;31
25.05.2018;07:05:00;376;0.3;31
25.05.2018;07:25:00;465;0.4;31
25.05.2018;07:35:00;495;0.5;31
25.05.2018;07:45:00;515;0.6;32
25.05.2018;07:55:00;534;0.7;32
25.05.2018;08:05:00;557;0.8;32
25.05.2018;08:15:00;590;0.9;32
25.05.2018;08:25:00;1323;1.1;32
25.05.2018;08:35:00;1573;1.3;32
25.05.2018;08:45:00;1771;1.6;33
25.05.2018;08:55:00;3075;2.0;34
25.05.2018;09:05:00;3558;2.6;36
25.05.2018;09:15:00;3760;3.2;37
25.05.2018;09:25:00;4147;3.9;39
25.05.2018;09:35:00;4288;4.6;41
25.05.2018;09:45:00;4973;5.4;42
25.05.2018;09:55:00;5310;6.2;44
25.05.2018;10:05:00;5594;7.1;46
25.05.2018;10:15:00;5600;8.1;47
25.05.2018;10:25:00;5655;9.0;48
25.05.2018;10:35:00;6184;10.0;44
25.05.2018;10:45:00;6513;11.0;47
25.05.2018;10:55:00;5577;12.0;44
25.05.2018;11:05:00;5894;12.9;46
25.05.2018;11:15:00;6583;14.0;45
25.05.2018;11:25:00;6966;15.1;47
25.05.2018;11:35:00;7282;16.3;44
25.05.2018;11:45:00;7430;17.6;45
25.05.2018;11:55:00;7691;18.8;47
25.05.2018;12:05:00;5495;19.7;43
25.05.2018;12:15:00;6765;20.8;48
25.05.2018;12:25:00;5434;21.5;44
25.05.2018;12:35:00;5200;22.6;44
25.05.2018;12:45:00;8662;23.7;47
25.05.2018;12:55:00;5442;24.9;45
25.05.2018;13:05:00;4827;25.4;45
25.05.2018;13:15:00;8858;26.7;45
25.05.2018;13:25:00;8113;28.0;47
25.05.2018;13:35:00;8377;29.3;46
25.05.2018;13:45:00;8249;30.7;44
25.05.2018;13:55:00;8221;32.1;45
25.05.2018;14:05:00;8297;33.4;47
25.05.2018;14:15:00;7809;34.7;46
25.05.2018;14:25:00;8144;36.1;44
25.05.2018;14:35:00;7772;37.4;44
25.05.2018;14:45:00;8025;38.7;46
25.05.2018;14:55:00;7901;40.0;47
25.05.2018;15:05:00;7777;41.3;45
25.05.2018;15:15:00;7635;42.6;44
25.05.2018;15:25:00;7664;43.8;45
25.05.2018;15:35:00;7498;45.1;47
25.05.2018;15:45:00;7416;46.3;45
25.05.2018;15:55:00;7256;47.5;44
25.05.2018;16:05:00;7147;48.7;47
25.05.2018;16:25:00;6637;50.9;44
25.05.2018;16:30:00;6725;51.5;46
25.05.2018;16:40:00;6146;52.6;44
25.05.2018;16:50:00;5788;53.5;48
25.05.2018;17:00:00;5512;54.5;44
25.05.2018;17:10:00;5133;55.3;47
25.05.2018;17:20:00;4878;56.1;45
25.05.2018;17:30:00;4640;56.9;45
25.05.2018;17:40:00;4377;57.6;47
25.05.2018;17:50:00;4149;58.3;48
25.05.2018;18:00:00;3925;59.0;49
25.05.2018;18:10:00;3888;59.6;44
25.05.2018;18:20:00;3462;60.2;45
25.05.2018;18:40:00;2718;61.3;46
25.05.2018;18:55:00;1870;61.7;44
25.05.2018;19:05:00;1671;62.0;43
25.05.2018;19:15:00;1416;62.3;42
25.05.2018;19:25:00;1214;62.5;42
25.05.2018;19:35:00;1076;62.7;41
25.05.2018;19:45:00;761;62.8;40
25.05.2018;19:55:00;601;62.9;39
25.05.2018;20:05:00;465;63.0;39
25.05.2018;20:15:00;369;63.0;38
25.05.2018;20:25:00;278;63.1;38
25.05.2018;20:35:00;229;63.1;38
25.05.2018;20:45:00;186;63.2;37
25.05.2018;20:55:00;133;63.2;37
25.05.2018;21:05:00;98;63.2;37
25.05.2018;21:15:00;0;63.2;0
25.05.2018;21:25:00;0;63.2;0
25.05.2018;21:35:00;0;63.2;0
25.05.2018;21:45:00;0;63.2;0
25.05.2018;21:55:00;0;63.2;0
25.05.2018;22:05:00;0;63.2;0
25.05.2018;22:15:00;0;63.2;0
25.05.2018;22:25:00;0;63.2;0
25.05.2018;22:35:00;0;63.2;0
25.05.2018;22:45:00;0;63.2;0
25.05.2018;22:55:00;0;63.2;0
25.05.2018;23:05:00;0;63.2;0
25.05.2018;23:15:00;0;63.2;0
25.05.2018;23:25:00;0;63.2;0
25.05.2018;23:35:00;0;63.2;0
25.05.2018;23:45:00;0;63.2;0
25.05.2018;23:55:00;0;63.2;0
26.05.2018;00:05:00;0;0;0
26.05.2018;00:15:00;0;0;0
26.05.2018;00:25:00;0;0;0
26.05.2018;00:55:00;0;0;0
26.05.2018;01:10:00;0;0;0
26.05.2018;01:30:00;0;0;0
26.05.2018;01:50:00;0;0;0
26.05.2018;02:10:00;0;0;0
26.05.2018;02:20:00;0;0;0
26.05.2018;02:30:00;0;0;0
26.05.2018;02:40:00;0;0;0
26.05.2018;02:50:00;0;0;0
26.05.2018;03:15:00;0;0;0
26.05.2018;03:35:00;0;0;0
26.05.2018;03:55:00;0;0;0
26.05.2018;04:05:00;0;0;0
26.05.2018;04:15:00;0;0;0
26.05.2018;04:25:00;0;0;0
26.05.2018;04:35:00;0;0;0
26.05.2018;04:45:00;0;0;0
26.05.2018;04:55:00;0;0;0
26.05.2018;05:05:00;0;0;0
26.05.2018;05:15:00;0;0;0
26.05.2018;05:25:00;0;0;0
26.05.2018;05:35:00;0;0;27
26.05.2018;05:45:00;96;0;28
26.05.2018;05:55:00;166;0;29
26.05.2018;06:05:00;205;0;30
26.05.2018;06:15:00;245;0.1;30
26.05.2018;06:25:00;277;0.1;31
26.05.2018;06:45:00;331;0.2;31
26.05.2018;06:55:00;361;0.3;31
26.05.2018;07:05:00;418;0.3;32
26.05.2018;07:25:00;629;0.5;32
26.05.2018;07:35:00;729;0.6;32
26.05.2018;07:45:00;793;0.8;32
26.05.2018;07:55:00;837;0.9;32
26.05.2018;08:05:00;891;1.0;33
26.05.2018;08:15:00;1036;1.2;33
26.05.2018;08:25:00;1185;1.4;33
26.05.2018;08:35:00;1379;1.6;33
26.05.2018;08:45:00;1997;1.9;34
26.05.2018;08:55:00;2419;2.3;35
26.05.2018;09:05:00;2758;2.7;36
26.05.2018;09:15:00;3007;3.2;36
26.05.2018;09:25:00;3048;3.7;37
26.05.2018;09:35:00;3899;4.3;39
26.05.2018;09:45:00;4413;5.0;40
26.05.2018;09:55:00;4038;5.7;42
26.05.2018;10:05:00;5305;6.5;43
26.05.2018;10:15:00;4398;7.3;45
26.05.2018;10:25:00;4020;7.9;44
26.05.2018;10:35:00;3180;8.6;44
26.05.2018;10:45:00;5621;9.4;46
26.05.2018;10:55:00;5637;10.4;48
26.05.2018;11:05:00;6544;11.4;44
26.05.2018;11:15:00;6204;12.4;47
26.05.2018;11:25:00;6576;13.5;44
26.05.2018;11:35:00;7151;14.7;47
26.05.2018;11:45:00;7245;15.8;46
26.05.2018;11:55:00;7398;17.1;44
26.05.2018;12:05:00;7599;18.3;46
26.05.2018;12:15:00;7772;19.6;47
26.05.2018;12:25:00;7663;20.8;45
26.05.2018;12:35:00;8142;22.1;45
26.05.2018;12:45:00;7038;23.3;47
26.05.2018;12:55:00;7144;24.5;45
26.05.2018;13:05:00;7475;25.7;45
26.05.2018;13:15:00;6885;26.9;47
26.05.2018;13:25:00;7839;28.1;45
26.05.2018;13:35:00;7534;29.4;44
26.05.2018;13:45:00;7911;30.7;46
26.05.2018;13:55:00;7703;32.0;47
26.05.2018;14:05:00;6888;33.1;44
26.05.2018;14:15:00;7390;34.3;45
26.05.2018;14:25:00;7750;35.6;47
26.05.2018;14:35:00;7377;36.8;46
26.05.2018;14:45:00;7455;38.0;44
26.05.2018;14:55:00;6567;39.1;47
26.05.2018;15:05:00;5935;40.2;46
26.05.2018;15:15:00;7149;41.4;44
26.05.2018;15:25:00;7510;42.6;47
26.05.2018;15:35:00;7307;43.8;45
26.05.2018;15:45:00;7166;45.0;44
26.05.2018;15:55:00;6047;46.0;48
26.05.2018;16:05:00;6307;46.9;45
26.05.2018;16:15:00;6125;48.0;44
26.05.2018;16:25:00;5737;49.0;46
26.05.2018;16:35:00;5326;49.9;44
26.05.2018;16:45:00;5775;50.8;46
26.05.2018;16:55:00;3799;51.5;48
26.05.2018;17:05:00;2296;51.9;46
26.05.2018;17:15:00;2103;52.3;45
26.05.2018;17:25:00;1810;52.6;44
26.05.2018;17:35:00;2980;53.0;44
26.05.2018;17:45:00;3692;53.7;45
26.05.2018;17:55:00;3146;54.2;46
26.05.2018;18:05:00;2631;54.7;45
26.05.2018;18:15:00;2521;55.1;44
26.05.2018;18:25:00;2276;55.5;44
26.05.2018;18:35:00;2166;55.8;43
26.05.2018;18:45:00;1998;56.2;43
26.05.2018;18:55:00;1708;56.5;42
26.05.2018;19:05:00;1447;56.7;41
26.05.2018;19:15:00;1148;56.9;41
26.05.2018;19:25:00;853;57.1;40
26.05.2018;19:35:00;846;57.2;39
26.05.2018;19:45:00;733;57.3;39
26.05.2018;19:55:00;628;57.4;38
26.05.2018;20:05:00;515;57.5;38
26.05.2018;20:15:00;390;57.6;37
26.05.2018;20:25:00;311;57.6;37
26.05.2018;20:35:00;245;57.7;37
26.05.2018;20:45:00;181;57.7;37
26.05.2018;20:55:00;128;57.7;37
26.05.2018;21:05:00;62;57.8;36
26.05.2018;21:15:00;0;57.8;0
26.05.2018;21:25:00;0;57.8;0
26.05.2018;21:35:00;0;57.8;0
26.05.2018;21:45:00;0;57.8;0
26.05.2018;21:55:00;0;57.8;0
26.05.2018;22:05:00;0;57.8;0
26.05.2018;22:15:00;0;57.8;0
26.05.2018;22:25:00;0;57.8;0
26.05.2018;22:35:00;0;57.8;0
26.05.2018;22:45:00;0;57.8;0
26.05.2018;22:55:00;0;57.8;0
26.05.2018;23:05:00;0;57.8;0
26.05.2018;23:15:00;0;57.8;0
26.05.2018;23:25:00;0;57.8;0
26.05.2018;23:35:00;0;57.8;0
26.05.2018;23:45:00;0;57.8;0
26.05.2018;23:55:00;0;57.8;0
27.05.2018;00:05:00;0;0;0
27.05.2018;00:15:00;0;0;0
27.05.2018;00:25:00;0;0;0
27.05.2018;00:35:00;0;0;0
27.05.2018;00:55:00;0;0;0
27.05.2018;01:00:00;0;0;0
27.05.2018;01:10:00;0;0;0
27.05.2018;01:20:00;0;0;0
27.05.2018;01:40:00;0;0;0
27.05.2018;01:50:00;0;0;0
27.05.2018;02:00:00;0;0;0
27.05.2018;02:10:00;0;0;0
27.05.2018;02:20:00;0;0;0
27.05.2018;02:30:00;0;0;0
27.05.2018;02:40:00;0;0;0
27.05.2018;02:50:00;0;0;0
27.05.2018;03:15:00;0;0;0
27.05.2018;03:35:00;0;0;0
27.05.2018;03:55:00;0;0;0
27.05.2018;04:05:00;0;0;0
27.05.2018;04:15:00;0;0;0
27.05.2018;04:25:00;0;0;0
27.05.2018;04:35:00;0;0;0
27.05.2018;04:45:00;0;0;0
27.05.2018;04:55:00;0;0;0
27.05.2018;05:05:00;0;0;0
27.05.2018;05:15:00;0;0;0
27.05.2018;05:25:00;0;0;0
27.05.2018;05:35:00;0;0;0
27.05.2018;05:45:00;0;0;0
27.05.2018;05:55:00;126;0;28
27.05.2018;06:05:00;159;0;29
27.05.2018;06:15:00;218;0;30
27.05.2018;06:25:00;317;0.1;30
27.05.2018;06:35:00;468;0.1;31
27.05.2018;06:45:00;623;0.2;31
27.05.2018;06:55:00;706;0.3;31
27.05.2018;07:05:00;781;0.5;32
27.05.2018;07:15:00;866;0.6;32
27.05.2018;07:25:00;900;0.8;32
27.05.2018;07:35:00;927;0.9;32
27.05.2018;07:45:00;1171;1.1;33
27.05.2018;07:55:00;1501;1.3;33
27.05.2018;08:05:00;1441;1.6;33
27.05.2018;08:15:00;1425;1.8;34
27.05.2018;08:25:00;1334;2.0;34
27.05.2018;08:35:00;1512;2.3;34
27.05.2018;08:45:00;1861;2.6;35
27.05.2018;08:55:00;2317;2.9;35
27.05.2018;09:05:00;2689;3.3;36
27.05.2018;09:15:00;3598;3.9;37
27.05.2018;09:25:00;3908;4.5;39
27.05.2018;09:35:00;4085;5.2;40
27.05.2018;09:45:00;4120;5.8;41
27.05.2018;09:55:00;4156;6.5;42
27.05.2018;10:05:00;3752;7.2;43
27.05.2018;10:15:00;3375;7.8;43
27.05.2018;10:25:00;4497;8.4;43
27.05.2018;10:35:00;4212;9.1;45
27.05.2018;10:45:00;4508;9.8;45
27.05.2018;10:55:00;5114;10.7;47
27.05.2018;11:05:00;5569;11.6;48
27.05.2018;11:15:00;5750;12.6;44
27.05.2018;11:25:00;5230;13.4;46
27.05.2018;11:35:00;6148;14.3;47
27.05.2018;11:45:00;6586;15.4;45
27.05.2018;11:55:00;6909;16.5;45
27.05.2018;12:05:00;6913;17.7;47
27.05.2018;12:15:00;7430;18.9;44
27.05.2018;12:25:00;7223;20.1;46
27.05.2018;12:35:00;7527;21.3;47
27.05.2018;12:45:00;7323;22.5;44
27.05.2018;12:55:00;7349;23.7;45
27.05.2018;13:05:00;7470;24.9;47
27.05.2018;13:15:00;7652;26.2;45
27.05.2018;13:25:00;7830;27.5;44
27.05.2018;13:35:00;7655;28.7;47
27.05.2018;13:45:00;7431;30.0;46
27.05.2018;13:55:00;7908;31.1;45
27.05.2018;14:05:00;8773;32.6;44
27.05.2018;14:15:00;7574;33.9;46
27.05.2018;14:25:00;8060;35.2;47
27.05.2018;14:35:00;7749;36.5;45
27.05.2018;14:45:00;6322;37.5;47
27.05.2018;14:55:00;6047;38.6;45
27.05.2018;15:05:00;7694;39.9;45
27.05.2018;15:15:00;5022;40.8;45
27.05.2018;15:25:00;4742;41.7;44
27.05.2018;15:35:00;5816;42.6;47
27.05.2018;15:45:00;3658;43.3;48
27.05.2018;15:55:00;5680;44.2;45
27.05.2018;16:05:00;3240;44.7;43
27.05.2018;16:15:00;3982;45.4;45
27.05.2018;16:25:00;6073;46.2;47
27.05.2018;16:35:00;3550;46.8;48
27.05.2018;16:45:00;5678;47.6;47
27.05.2018;16:55:00;3051;48.3;44
27.05.2018;17:05:00;5260;49.1;46
27.05.2018;17:15:00;4559;49.8;48
27.05.2018;17:25:00;4501;50.6;48
27.05.2018;17:35:00;4309;51.3;44
27.05.2018;17:45:00;4084;52.0;46
27.05.2018;17:55:00;3960;52.6;47
27.05.2018;18:05:00;3763;53.3;48
27.05.2018;18:15:00;2273;53.6;46
27.05.2018;18:25:00;3114;54.1;46
27.05.2018;18:45:00;2566;55.0;45
27.05.2018;18:55:00;1999;55.3;44
27.05.2018;19:15:00;1318;55.9;42
27.05.2018;19:25:00;1265;56.1;42
27.05.2018;19:35:00;1087;56.3;41
27.05.2018;19:45:00;830;56.4;40
27.05.2018;19:55:00;618;56.5;39
27.05.2018;20:05:00;544;56.6;39
27.05.2018;20:15:00;379;56.7;38
27.05.2018;20:25:00;322;56.7;38
27.05.2018;20:35:00;284;56.8;38
27.05.2018;20:45:00;206;56.8;37
27.05.2018;20:55:00;152;56.9;37
27.05.2018;21:05:00;115;56.9;37
27.05.2018;21:15:00;0;56.9;0
27.05.2018;21:25:00;0;56.9;0
27.05.2018;21:35:00;0;56.9;0
27.05.2018;21:45:00;0;56.9;0
27.05.2018;21:55:00;0;56.9;0
27.05.2018;22:05:00;0;56.9;0
27.05.2018;22:15:00;0;56.9;0
27.05.2018;22:25:00;0;56.9;0
27.05.2018;22:35:00;0;56.9;0
27.05.2018;22:45:00;0;56.9;0
27.05.2018;22:55:00;0;56.9;0
27.05.2018;23:05:00;0;56.9;0
27.05.2018;23:15:00;0;56.9;0
27.05.2018;23:25:00;0;56.9;0
27.05.2018;23:35:00;0;56.9;0
27.05.2018;23:45:00;0;56.9;0
27.05.2018;23:55:00;0;56.9;0
28.05.2018;00:05:00;0;0;0
28.05.2018;00:15:00;0;0;0
28.05.2018;00:25:00;0;0;0
28.05.2018;00:35:00;0;0;0
28.05.2018;01:00:00;0;0;0
28.05.2018;01:20:00;0;0;0
28.05.2018;01:30:00;0;0;0
28.05.2018;01:40:00;0;0;0
28.05.2018;01:50:00;0;0;0
28.05.2018;02:00:00;0;0;0
28.05.2018;02:10:00;0;0;0
28.05.2018;02:20:00;0;0;0
28.05.2018;02:30:00;0;0;0
28.05.2018;02:40:00;0;0;0
28.05.2018;02:50:00;0;0;0
28.05.2018;03:05:00;0;0;0
28.05.2018;03:25:00;0;0;0
28.05.2018;03:35:00;0;0;0
28.05.2018;03:55:00;0;0;0
28.05.2018;04:05:00;0;0;0
28.05.2018;04:15:00;0;0;0
28.05.2018;04:25:00;0;0;0
28.05.2018;04:35:00;0;0;0
28.05.2018;04:45:00;0;0;0
28.05.2018;04:55:00;0;0;0
28.05.2018;05:05:00;0;0;0
28.05.2018;05:15:00;0;0;0
28.05.2018;05:25:00;0;0;0
28.05.2018;05:35:00;0;0;0
28.05.2018;05:45:00;0;0;28
28.05.2018;05:55:00;135;0;29
28.05.2018;06:05:00;175;0;30
28.05.2018;06:15:00;225;0;30
28.05.2018;06:25:00;303;0.1;31
28.05.2018;06:35:00;358;0.1;31
28.05.2018;06:45:00;392;0.2;31
28.05.2018;06:55:00;418;0.3;31
28.05.2018;07:05:00;444;0.3;32
28.05.2018;07:15:00;486;0.4;32
28.05.2018;07:25:00;539;0.5;32
28.05.2018;07:35:00;560;0.6;32
28.05.2018;07:45:00;593;0.7;33
28.05.2018;07:55:00;624;0.8;33
28.05.2018;08:05:00;671;0.9;33
28.05.2018;08:15:00;731;1.0;33
28.05.2018;08:25:00;1358;1.2;33
28.05.2018;08:35:00;1555;1.5;33
28.05.2018;08:45:00;2291;1.8;34
28.05.2018;08:55:00;2883;2.3;35
28.05.2018;09:05:00;3397;2.8;37
28.05.2018;09:15:00;3645;3.4;38
28.05.2018;09:25:00;3932;4.0;40
28.05.2018;09:35:00;4439;4.7;41
28.05.2018;09:45:00;4912;5.5;43
28.05.2018;09:55:00;5048;6.3;44
28.05.2018;10:05:00;5383;7.2;46
28.05.2018;10:15:00;5352;8.1;47
28.05.2018;10:25:00;5630;9.1;45
28.05.2018;10:35:00;5093;9.9;45
28.05.2018;10:45:00;6232;10.9;48
28.05.2018;10:55:00;6251;11.9;44
28.05.2018;11:05:00;6103;12.9;47
28.05.2018;11:15:00;6166;14.0;44
28.05.2018;11:25:00;6383;15.0;48
28.05.2018;11:35:00;6433;16.0;44
28.05.2018;11:45:00;6345;17.1;47
28.05.2018;11:55:00;7535;18.3;46
28.05.2018;12:05:00;7608;19.5;44
28.05.2018;12:15:00;7679;20.8;47
28.05.2018;12:25:00;7734;22.0;47
28.05.2018;12:35:00;7792;23.3;45
28.05.2018;12:45:00;7850;24.6;44
28.05.2018;12:55:00;7966;25.9;47
28.05.2018;13:05:00;7964;27.2;47
28.05.2018;13:15:00;7860;28.5;44
28.05.2018;13:25:00;8057;29.9;45
28.05.2018;13:35:00;8169;31.2;47
28.05.2018;13:45:00;7982;32.5;46
28.05.2018;13:55:00;8073;33.8;44
28.05.2018;14:05:00;8249;35.2;46
28.05.2018;14:15:00;7458;36.4;47
28.05.2018;14:25:00;7539;37.7;44
28.05.2018;14:35:00;7865;38.9;47
28.05.2018;14:45:00;6046;40.0;45
28.05.2018;14:55:00;6556;41.0;44
28.05.2018;15:05:00;4123;41.8;47
28.05.2018;15:15:00;3054;42.4;47
28.05.2018;15:25:00;4943;43.0;47
28.05.2018;15:35:00;6660;43.9;45
28.05.2018;15:45:00;5759;44.6;47
28.05.2018;15:55:00;5816;45.7;44
28.05.2018;16:05:00;7247;46.9;47
28.05.2018;16:15:00;3579;47.7;44
28.05.2018;16:25:00;4654;48.3;45
28.05.2018;16:35:00;5615;49.3;45
28.05.2018;16:45:00;5198;50.2;46
28.05.2018;16:55:00;5340;51.1;48
28.05.2018;17:05:00;5059;51.9;44
28.05.2018;17:15:00;5096;52.7;47
28.05.2018;17:25:00;4694;53.5;48
28.05.2018;17:35:00;4462;54.2;44
28.05.2018;17:45:00;4203;54.9;46
28.05.2018;17:55:00;1550;55.3;46
28.05.2018;18:05:00;3535;55.9;47
28.05.2018;18:15:00;2503;56.4;46
28.05.2018;18:25:00;1402;56.6;45
28.05.2018;18:35:00;1301;56.9;44
28.05.2018;18:45:00;1518;57.1;43
28.05.2018;18:55:00;1438;57.3;42
28.05.2018;19:05:00;1175;57.5;42
28.05.2018;19:15:00;1209;57.7;41
28.05.2018;19:25:00;1018;57.9;41
28.05.2018;19:35:00;1015;58.1;40
28.05.2018;19:45:00;665;58.2;39
28.05.2018;19:55:00;567;58.3;39
28.05.2018;20:05:00;473;58.4;39
28.05.2018;20:15:00;365;58.4;38
28.05.2018;20:25:00;281;58.5;38
28.05.2018;20:35:00;229;58.5;38
28.05.2018;20:45:00;196;58.6;38
28.05.2018;20:55:00;151;58.6;37
28.05.2018;21:05:00;102;58.6;37
28.05.2018;21:15:00;0;58.6;0
28.05.2018;21:25:00;0;58.6;0
28.05.2018;21:35:00;0;58.6;0
28.05.2018;21:45:00;0;58.6;0
28.05.2018;21:55:00;0;58.6;0
28.05.2018;22:05:00;0;58.6;0
28.05.2018;22:15:00;0;58.6;0
28.05.2018;22:25:00;0;58.6;0
28.05.2018;22:35:00;0;58.6;0
28.05.2018;22:45:00;0;58.6;0
28.05.2018;22:55:00;0;58.6;0
28.05.2018;23:05:00;0;58.6;0
28.05.2018;23:15:00;0;58.6;0
28.05.2018;23:25:00;0;58.6;0
28.05.2018;23:35:00;0;58.6;0
28.05.2018;23:45:00;0;58.6;0
28.05.2018;23:55:00;0;58.6;0
29.05.2018;00:15:00;0;0;0
29.05.2018;00:20:00;0;0;0
29.05.2018;00:30:00;0;0;0
29.05.2018;00:40:00;0;0;0
29.05.2018;01:00:00;0;0;0
29.05.2018;01:20:00;0;0;0
29.05.2018;01:50:00;0;0;0
29.05.2018;02:10:00;0;0;0
29.05.2018;02:20:00;0;0;0
29.05.2018;02:30:00;0;0;0
29.05.2018;02:40:00;0;0;0
29.05.2018;02:50:00;0;0;0
29.05.2018;03:05:00;0;0;0
29.05.2018;03:25:00;0;0;0
29.05.2018;03:45:00;0;0;0
29.05.2018;03:55:00;0;0;0
29.05.2018;04:05:00;0;0;0
29.05.2018;04:15:00;0;0;0
29.05.2018;04:25:00;0;0;0
29.05.2018;04:35:00;0;0;0
29.05.2018;04:45:00;0;0;0
29.05.2018;04:55:00;0;0;0
29.05.2018;05:05:00;0;0;0
29.05.2018;05:15:00;0;0;0
29.05.2018;05:25:00;0;0;0
29.05.2018;05:35:00;0;0;0
29.05.2018;05:45:00;0;0;0
29.05.2018;05:55:00;0;0;28
29.05.2018;06:05:00;122;0;29
29.05.2018;06:15:00;145;0;30
29.05.2018;06:25:00;199;0;30
29.05.2018;06:35:00;199;0.1;31
29.05.2018;06:45:00;231;0.1;31
29.05.2018;07:05:00;543;0.2;32
29.05.2018;07:20:00;625;0.4;32
29.05.2018;07:30:00;600;0.5;32
29.05.2018;07:40:00;536;0.6;32
29.05.2018;07:50:00;643;0.7;33
29.05.2018;08:00:00;1169;0.8;33
29.05.2018;08:10:00;1572;1.1;33
29.05.2018;08:20:00;1297;1.3;33
29.05.2018;08:30:00;1444;1.5;34
29.05.2018;08:40:00;2071;1.8;34
29.05.2018;08:50:00;2626;2.3;35
29.05.2018;09:00:00;4800;2.9;38
29.05.2018;09:10:00;3498;3.5;39
29.05.2018;09:20:00;3859;4.2;41
29.05.2018;09:30:00;3317;4.7;41
29.05.2018;09:40:00;3559;5.4;42
29.05.2018;09:50:00;4699;6.1;43
29.05.2018;10:00:00;4813;6.9;44
29.05.2018;10:10:00;4010;7.6;45
29.05.2018;10:20:00;3709;8.2;45
29.05.2018;10:30:00;5946;9.1;47
29.05.2018;10:40:00;4004;10.0;43
29.05.2018;10:50:00;2913;10.5;43
29.05.2018;11:00:00;4175;11.1;43
29.05.2018;11:10:00;5491;11.9;45
29.05.2018;11:20:00;7072;13.0;44
29.05.2018;11:30:00;2987;13.9;46
29.05.2018;11:40:00;2689;14.4;45
29.05.2018;11:50:00;2766;14.8;44
29.05.2018;12:00:00;8694;15.8;47
29.05.2018;12:10:00;8364;17.1;45
29.05.2018;12:20:00;8188;18.4;46
29.05.2018;12:30:00;7472;19.7;44
29.05.2018;12:40:00;4169;20.4;44
29.05.2018;12:50:00;4810;21.2;46
29.05.2018;13:00:00;5499;22.0;47
29.05.2018;13:10:00;6197;22.9;45
29.05.2018;13:20:00;4228;24.0;44
29.05.2018;13:30:00;4744;24.7;45
29.05.2018;13:40:00;6347;25.8;47
29.05.2018;13:50:00;6055;26.9;45
29.05.2018;14:00:00;6957;28.1;44
29.05.2018;14:10:00;5605;29.1;48
29.05.2018;14:20:00;6919;30.1;45
29.05.2018;14:30:00;9006;31.4;45
29.05.2018;14:40:00;7338;32.8;48
29.05.2018;14:50:00;5189;33.9;44
29.05.2018;15:00:00;8603;35.3;45
29.05.2018;15:10:00;3932;36.4;46
29.05.2018;15:20:00;7216;37.3;47
29.05.2018;15:30:00;4584;38.3;44
29.05.2018;15:40:00;4347;39.0;46
29.05.2018;15:50:00;3713;39.6;47
29.05.2018;16:00:00;3704;40.2;47
29.05.2018;16:10:00;3527;40.9;48
29.05.2018;16:20:00;4108;41.6;48
29.05.2018;16:30:00;5194;42.2;48
29.05.2018;16:40:00;6423;43.2;44
29.05.2018;16:50:00;5465;44.0;47
29.05.2018;17:00:00;4802;44.9;44
29.05.2018;17:10:00;2819;45.4;45
29.05.2018;17:20:00;2203;45.8;44
29.05.2018;17:30:00;2113;46.2;44
29.05.2018;17:40:00;2223;46.5;43
29.05.2018;17:50:00;1855;46.9;43
29.05.2018;18:00:00;1595;47.1;42
29.05.2018;18:10:00;1426;47.4;42
29.05.2018;18:20:00;1383;47.6;41
29.05.2018;18:40:00;2067;48.2;41
29.05.2018;18:55:00;1876;48.8;41
29.05.2018;19:05:00;2072;49.1;41
29.05.2018;19:15:00;2117;49.5;41
29.05.2018;19:25:00;1396;49.7;40
29.05.2018;19:35:00;1111;49.9;40
29.05.2018;19:45:00;917;50.1;39
29.05.2018;19:55:00;767;50.2;39
29.05.2018;20:05:00;574;50.3;38
29.05.2018;20:15:00;278;50.4;38
29.05.2018;20:25:00;230;50.4;38
29.05.2018;20:35:00;199;50.4;37
29.05.2018;20:45:00;167;50.5;37
29.05.2018;20:55:00;136;50.5;37
29.05.2018;21:05:00;112;50.5;37
29.05.2018;21:15:00;88;50.5;37
29.05.2018;21:25:00;0;50.5;0
29.05.2018;21:35:00;0;50.5;0
29.05.2018;21:45:00;0;50.5;0
29.05.2018;21:55:00;0;50.5;0
29.05.2018;22:05:00;0;50.5;0
29.05.2018;22:15:00;0;50.5;0
29.05.2018;22:25:00;0;50.5;0
29.05.2018;22:35:00;0;50.5;0
29.05.2018;22:45:00;0;50.5;0
29.05.2018;22:55:00;0;50.5;0
29.05.2018;23:05:00;0;50.5;0
29.05.2018;23:15:00;0;50.5;0
29.05.2018;23:25:00;0;50.5;0
29.05.2018;23:35:00;0;50.5;0
29.05.2018;23:45:00;0;50.5;0
29.05.2018;23:55:00;0;50.5;0
30.05.2018;00:05:00;0;0;0
30.05.2018;00:15:00;0;0;0
30.05.2018;00:25:00;0;0;0
30.05.2018;00:35:00;0;0;0
30.05.2018;00:55:00;0;0;0
30.05.2018;01:05:00;0;0;0
30.05.2018;01:25:00;0;0;0
30.05.2018;01:35:00;0;0;0
30.05.2018;01:55:00;0;0;0
30.05.2018;02:05:00;0;0;0
30.05.2018;02:15:00;0;0;0
30.05.2018;02:25:00;0;0;0
30.05.2018;02:35:00;0;0;0
30.05.2018;02:45:00;0;0;0
30.05.2018;02:55:00;0;0;0
30.05.2018;03:00:00;0;0;0
30.05.2018;03:20:00;0;0;0
30.05.2018;03:40:00;0;0;0
30.05.2018;04:00:00;0;0;0
30.05.2018;04:10:00;0;0;0
30.05.2018;04:20:00;0;0;0
30.05.2018;04:30:00;0;0;0
30.05.2018;04:40:00;0;0;0
30.05.2018;04:50:00;0;0;0
30.05.2018;05:00:00;0;0;0
30.05.2018;05:10:00;0;0;0
30.05.2018;05:20:00;0;0;0
30.05.2018;05:30:00;0;0;0
30.05.2018;05:40:00;0;0;27
30.05.2018;05:50:00;139;0;29
30.05.2018;06:00:00;178;0;30
30.05.2018;06:10:00;223;0;30
30.05.2018;06:20:00;262;0.1;31
30.05.2018;06:30:00;302;0.1;31
30.05.2018;06:40:00;338;0.2;31
30.05.2018;07:10:00;468;0.4;32
30.05.2018;07:20:00;516;0.5;32
30.05.2018;07:30:00;555;0.6;32
30.05.2018;07:40:00;596;0.6;33
30.05.2018;07:50:00;634;0.8;33
30.05.2018;08:00:00;673;0.9;33
30.05.2018;08:10:00;717;1.0;33
30.05.2018;08:20:00;999;1.1;33
30.05.2018;08:30:00;1527;1.4;33
30.05.2018;08:40:00;1695;1.6;34
30.05.2018;08:50:00;2242;2.0;34
30.05.2018;09:00:00;3190;2.5;36
30.05.2018;09:10:00;3463;3.0;37
30.05.2018;09:20:00;3839;3.6;39
30.05.2018;09:30:00;4197;4.3;40
30.05.2018;09:40:00;4623;5.1;42
30.05.2018;09:50:00;4909;5.9;44
30.05.2018;10:00:00;5166;6.7;45
30.05.2018;10:10:00;5422;7.6;46
30.05.2018;10:20:00;5644;8.5;48
30.05.2018;10:30:00;5908;9.5;44
30.05.2018;10:40:00;6093;10.5;47
30.05.2018;10:50:00;6304;11.5;44
30.05.2018;11:00:00;6428;12.6;48
30.05.2018;11:10:00;6783;13.5;46
30.05.2018;11:20:00;6817;14.6;44
30.05.2018;11:30:00;7082;15.7;47
30.05.2018;11:40:00;7067;16.8;44
30.05.2018;11:50:00;7300;18.0;46
30.05.2018;12:00:00;7506;19.3;47
30.05.2018;12:10:00;7618;20.5;44
30.05.2018;12:20:00;7669;21.8;45
30.05.2018;12:30:00;7815;23.1;47
30.05.2018;12:40:00;7880;24.4;46
30.05.2018;12:50:00;7904;25.7;44
30.05.2018;13:00:00;8015;27.0;45
30.05.2018;13:10:00;8093;28.3;47
30.05.2018;13:20:00;7953;29.6;46
30.05.2018;13:30:00;7958;31.0;44
30.05.2018;13:40:00;8042;32.3;44
30.05.2018;13:50:00;8026;33.6;46
30.05.2018;14:00:00;7209;34.8;47
30.05.2018;14:10:00;8316;35.9;44
30.05.2018;14:20:00;8290;37.3;45
30.05.2018;14:30:00;8285;38.6;47
30.05.2018;14:40:00;7620;39.9;46
30.05.2018;14:50:00;7910;41.3;44
30.05.2018;15:00:00;7840;42.6;47
30.05.2018;15:10:00;7691;43.8;47
30.05.2018;15:20:00;7509;45.1;44
30.05.2018;15:30:00;7079;46.3;45
30.05.2018;15:40:00;7337;47.5;47
30.05.2018;15:50:00;7166;48.7;45
30.05.2018;16:00:00;7101;49.9;44
30.05.2018;16:10:00;5626;50.9;47
30.05.2018;16:20:00;6805;52.1;45
30.05.2018;16:30:00;6773;53.2;45
30.05.2018;16:40:00;6176;54.1;46
30.05.2018;16:50:00;5907;55.1;45
30.05.2018;17:00:00;5228;56.0;46
30.05.2018;17:10:00;2461;56.6;47
30.05.2018;17:20:00;2087;57.0;46
30.05.2018;17:30:00;2671;57.4;46
30.05.2018;17:40:00;3570;58.0;46
30.05.2018;17:50:00;3162;58.5;47
30.05.2018;18:00:00;2282;58.9;46
30.05.2018;18:10:00;1920;59.3;45
30.05.2018;18:20:00;1503;59.5;44
30.05.2018;18:30:00;2026;59.9;43
30.05.2018;18:45:00;258;60.0;41
30.05.2018;18:55:00;171;60.0;40
30.05.2018;19:05:00;165;60.1;40
30.05.2018;19:15:00;158;60.1;39
30.05.2018;19:25:00;117;60.1;39
30.05.2018;19:35:00;0;60.1;39
30.05.2018;19:45:00;0;60.1;0
30.05.2018;19:55:00;0;60.1;0
30.05.2018;20:05:00;0;60.1;0
30.05.2018;20:15:00;0;60.1;0
30.05.2018;20:25:00;0;60.1;0
30.05.2018;20:35:00;0;60.1;0
30.05.2018;20:45:00;0;60.1;0
30.05.2018;20:55:00;0;60.1;0
30.05.2018;21:05:00;0;60.1;0
30.05.2018;21:15:00;0;60.1;0
30.05.2018;21:25:00;0;60.1;0
30.05.2018;21:35:00;0;60.1;0
30.05.2018;21:45:00;0;60.1;0
30.05.2018;21:55:00;0;60.1;0
30.05.2018;22:05:00;0;60.1;0
30.05.2018;22:15:00;0;60.1;0
30.05.2018;22:25:00;0;60.1;0
30.05.2018;22:35:00;0;60.1;0
30.05.2018;22:45:00;0;60.1;0
30.05.2018;22:55:00;0;60.1;0
30.05.2018;23:05:00;0;60.1;0
30.05.2018;23:15:00;0;60.1;0
30.05.2018;23:25:00;0;60.1;0
30.05.2018;23:35:00;0;60.1;0
30.05.2018;23:45:00;0;60.1;0
30.05.2018;23:55:00;0;60.1;0
31.05.2018;00:05:00;0;0;0
31.05.2018;00:25:00;0;0;0
31.05.2018;00:35:00;0;0;0
31.05.2018;00:55:00;0;0;0
31.05.2018;01:15:00;0;0;0
31.05.2018;01:25:00;0;0;0
31.05.2018;01:35:00;0;0;0
31.05.2018;01:45:00;0;0;0
31.05.2018;01:55:00;0;0;0
31.05.2018;02:05:00;0;0;0
31.05.2018;02:15:00;0;0;0
31.05.2018;02:25:00;0;0;0
31.05.2018;02:35:00;0;0;0
31.05.2018;02:45:00;0;0;0
31.05.2018;02:55:00;0;0;0
31.05.2018;03:00:00;0;0;0
31.05.2018;03:10:00;0;0;0
31.05.2018;03:30:00;0;0;0
31.05.2018;03:50:00;0;0;0
31.05.2018;04:00:00;0;0;0
31.05.2018;04:10:00;0;0;0
31.05.2018;04:20:00;0;0;0
31.05.2018;04:30:00;0;0;0
31.05.2018;04:40:00;0;0;0
31.05.2018;04:50:00;0;0;0
31.05.2018;05:00:00;0;0;0
31.05.2018;05:10:00;0;0;0
31.05.2018;05:20:00;0;0;0
31.05.2018;05:30:00;0;0;0
31.05.2018;05:40:00;0;0;0
31.05.2018;05:50:00;131;0;29
31.05.2018;06:00:00;172;0;30
31.05.2018;06:20:00;260;0.1;31
31.05.2018;06:30:00;314;0.1;31
31.05.2018;06:40:00;372;0.2;31
31.05.2018;06:50:00;409;0.2;32
31.05.2018;07:00:00;538;0.3;32
31.05.2018;07:10:00;1115;0.5;32
31.05.2018;07:20:00;996;0.6;32
31.05.2018;07:30:00;941;0.8;33
31.05.2018;07:40:00;797;0.9;33
31.05.2018;07:50:00;569;1.0;33
31.05.2018;08:00:00;1320;1.2;33
31.05.2018;08:10:00;1989;1.5;34
31.05.2018;08:20:00;1801;1.9;35
31.05.2018;08:30:00;1216;2.1;35
31.05.2018;08:40:00;1831;2.3;35
31.05.2018;08:50:00;2803;2.8;36
31.05.2018;09:00:00;2737;3.2;37
31.05.2018;09:10:00;2007;3.7;38
31.05.2018;09:20:00;4030;4.2;39
31.05.2018;09:30:00;4307;4.9;41
31.05.2018;09:40:00;4699;5.6;42
31.05.2018;09:50:00;4859;6.2;42
31.05.2018;10:00:00;5095;7.0;45
31.05.2018;10:10:00;5719;7.9;46
31.05.2018;10:20:00;4243;8.7;47
31.05.2018;10:30:00;5744;9.4;47
31.05.2018;10:40:00;5086;10.4;43
31.05.2018;10:50:00;7200;11.5;47
31.05.2018;11:00:00;4331;12.4;43
31.05.2018;11:10:00;6915;13.5;47
31.05.2018;11:20:00;7211;14.5;46
31.05.2018;11:30:00;8047;15.7;44
31.05.2018;11:40:00;5255;16.6;46
31.05.2018;11:50:00;4659;17.3;47
31.05.2018;12:00:00;6500;18.3;46
31.05.2018;12:10:00;4474;19.0;44
31.05.2018;12:20:00;7791;20.1;46
31.05.2018;12:30:00;6102;21.0;45
31.05.2018;12:40:00;8078;22.4;44
31.05.2018;12:50:00;7864;23.7;47
31.05.2018;13:00:00;7980;25.0;46
31.05.2018;13:10:00;8044;26.3;44
31.05.2018;13:20:00;8073;27.6;45
31.05.2018;13:30:00;7255;28.9;47
31.05.2018;13:40:00;8374;30.2;47
31.05.2018;13:50:00;8641;31.4;47
31.05.2018;14:00:00;8397;32.8;44
31.05.2018;14:10:00;7831;34.1;45
31.05.2018;14:20:00;7867;35.4;47
31.05.2018;14:30:00;6679;36.6;44
31.05.2018;14:40:00;4328;37.5;44
31.05.2018;14:50:00;6229;38.6;46
31.05.2018;15:00:00;6138;39.4;45
31.05.2018;15:10:00;9192;40.7;46
31.05.2018;15:20:00;8203;42.0;47
31.05.2018;15:30:00;4110;43.0;43
31.05.2018;15:40:00;8078;43.9;47
31.05.2018;15:50:00;7788;45.3;44
31.05.2018;16:00:00;7311;46.5;45
31.05.2018;16:10:00;7534;47.7;47
31.05.2018;16:20:00;3156;48.3;44
31.05.2018;16:30:00;3033;48.8;44
31.05.2018;16:40:00;6305;49.7;47
31.05.2018;16:50:00;6521;50.8;45
31.05.2018;17:00:00;2809;51.4;46
31.05.2018;17:10:00;1672;51.7;45
31.05.2018;17:20:00;2867;52.1;45
31.05.2018;17:30:00;752;52.4;44
31.05.2018;17:40:00;326;52.5;42
31.05.2018;17:50:00;377;52.5;41
31.05.2018;18:00:00;853;52.6;40
31.05.2018;18:10:00;595;52.8;40
31.05.2018;18:20:00;444;52.8;39
31.05.2018;18:30:00;397;52.9;39
31.05.2018;18:40:00;448;53.0;39
31.05.2018;19:00:00;1171;53.2;38
31.05.2018;19:10:00;2686;53.6;39
31.05.2018;19:20:00;2337;54.0;40
31.05.2018;19:30:00;1765;54.3;40
31.05.2018;19:40:00;1042;54.5;39
31.05.2018;19:50:00;930;54.7;39
31.05.2018;20:00:00;709;54.8;38
31.05.2018;20:10:00;455;54.9;38
31.05.2018;20:20:00;368;55.0;38
31.05.2018;20:30:00;290;55.0;37
31.05.2018;20:40:00;200;55.1;37
31.05.2018;20:50:00;131;55.1;37
31.05.2018;21:00:00;99;55.1;37
31.05.2018;21:10:00;0;55.1;0
31.05.2018;21:20:00;0;55.1;0
31.05.2018;21:30:00;0;55.1;0
31.05.2018;21:40:00;0;55.1;0
31.05.2018;21:50:00;0;55.1;0
31.05.2018;22:00:00;0;55.1;0
31.05.2018;22:10:00;0;55.1;0
31.05.2018;22:20:00;0;55.1;0
31.05.2018;22:30:00;0;55.1;0
31.05.2018;22:40:00;0;55.1;0
31.05.2018;22:50:00;0;55.1;0
31.05.2018;23:00:00;0;55.1;0
31.05.2018;23:10:00;0;55.1;0
31.05.2018;23:20:00;0;55.1;0
31.05.2018;23:30:00;0;55.1;0
31.05.2018;23:40:00;0;55.1;0
31.05.2018;23:50:00;0;55.1;0
01.06.2018;00:00:00;0;0;0
01.06.2018;00:20:00;0;0;0
01.06.2018;00:30:00;0;0;0
01.06.2018;00:50:00;0;0;0
01.06.2018;01:10:00;0;0;0
01.06.2018;01:20:00;0;0;0
01.06.2018;01:30:00;0;0;0
01.06.2018;01:40:00;0;0;0
01.06.2018;01:50:00;0;0;0
01.06.2018;02:00:00;0;0;0
01.06.2018;02:10:00;0;0;0
01.06.2018;02:20:00;0;0;0
01.06.2018;02:30:00;0;0;0
01.06.2018;02:40:00;0;0;0
01.06.2018;02:50:00;0;0;0
01.06.2018;03:00:00;0;0;0
01.06.2018;03:30:00;0;0;0
01.06.2018;03:40:00;0;0;0
01.06.2018;04:00:00;0;0;0
01.06.2018;04:10:00;0;0;0
01.06.2018;04:20:00;0;0;0
01.06.2018;04:30:00;0;0;0
01.06.2018;04:40:00;0;0;0
01.06.2018;04:50:00;0;0;0
01.06.2018;05:00:00;0;0;0
01.06.2018;05:10:00;0;0;0
01.06.2018;05:20:00;0;0;0
01.06.2018;05:30:00;0;0;0
01.06.2018;05:40:00;0;0;0
01.06.2018;05:50:00;127;0;29
01.06.2018;06:00:00;163;0;30
01.06.2018;06:10:00;236;0;30
01.06.2018;06:20:00;280;0.1;31
01.06.2018;06:30:00;303;0.1;31
01.06.2018;06:40:00;340;0.2;31
01.06.2018;06:50:00;388;0.2;32
01.06.2018;07:00:00;435;0.3;32
01.06.2018;07:05:00;461;0.3;32
01.06.2018;07:15:00;513;0.4;32
01.06.2018;07:25:00;561;0.5;33
01.06.2018;07:35:00;596;0.6;33
01.06.2018;07:45:00;626;0.7;33
01.06.2018;07:55:00;711;0.8;33
01.06.2018;08:05:00;1208;1.0;33
01.06.2018;08:15:00;898;1.2;33
01.06.2018;08:25:00;1668;1.4;33
01.06.2018;08:35:00;1755;1.7;34
01.06.2018;08:45:00;2407;2.0;35
01.06.2018;08:55:00;3046;2.5;36
01.06.2018;09:05:00;3400;3.1;38
01.06.2018;09:15:00;3680;3.6;39
01.06.2018;09:25:00;4143;4.3;40
01.06.2018;09:35:00;4592;5.0;42
01.06.2018;09:45:00;5062;5.9;44
01.06.2018;09:55:00;5604;6.8;46
01.06.2018;10:05:00;6188;7.7;48
01.06.2018;10:15:00;4706;8.7;43
01.06.2018;10:25:00;6655;9.5;45
01.06.2018;10:35:00;5996;10.5;48
01.06.2018;10:45:00;5982;11.4;43
01.06.2018;10:55:00;7049;12.4;47
01.06.2018;11:05:00;7213;13.6;45
01.06.2018;11:15:00;6431;14.7;44
01.06.2018;11:25:00;7725;16.0;47
01.06.2018;11:35:00;5922;17.0;45
01.06.2018;11:45:00;8275;18.3;45
01.06.2018;11:55:00;7955;19.6;47
01.06.2018;12:05:00;8075;20.9;46
01.06.2018;12:15:00;8332;22.3;44
01.06.2018;12:25:00;5539;23.4;48
01.06.2018;12:35:00;7032;24.4;44
01.06.2018;12:45:00;5070;25.6;44
01.06.2018;12:55:00;6709;26.5;47
01.06.2018;13:05:00;9011;27.9;44
01.06.2018;13:15:00;9036;29.5;47
01.06.2018;13:25:00;8488;30.4;46
01.06.2018;13:35:00;6019;31.5;44
01.06.2018;13:45:00;6494;32.7;44
01.06.2018;13:55:00;8884;33.8;47
01.06.2018;14:05:00;8667;35.0;47
01.06.2018;14:15:00;8523;36.4;45
01.06.2018;14:25:00;7116;37.7;44
01.06.2018;14:35:00;5909;38.4;43
01.06.2018;14:45:00;6142;39.6;44
01.06.2018;14:55:00;5032;40.3;44
01.06.2018;15:05:00;9115;41.5;46
01.06.2018;15:15:00;8185;42.8;46
01.06.2018;15:25:00;7931;44.1;44
01.06.2018;15:35:00;7696;45.4;45
01.06.2018;15:45:00;7787;46.7;47
01.06.2018;15:55:00;5143;47.8;44
01.06.2018;16:05:00;6403;48.9;44
01.06.2018;16:15:00;4072;49.4;43
01.06.2018;16:25:00;6908;50.6;45
01.06.2018;16:35:00;6850;51.8;47
01.06.2018;16:45:00;2860;52.5;44
01.06.2018;16:55:00;6507;53.4;47
01.06.2018;17:05:00;2963;54.1;43
01.06.2018;17:15:00;2639;54.6;44
01.06.2018;17:25:00;3757;55.2;45
01.06.2018;17:35:00;3655;55.8;46
01.06.2018;17:45:00;1913;56.3;45
01.06.2018;17:55:00;1588;56.6;44
01.06.2018;18:05:00;1159;56.8;43
01.06.2018;18:15:00;2761;57.3;44
01.06.2018;18:25:00;2638;57.7;44
01.06.2018;18:35:00;2581;58.1;44
01.06.2018;18:45:00;2395;58.5;44
01.06.2018;18:55:00;2228;58.9;43
01.06.2018;19:05:00;1904;59.2;43
01.06.2018;19:15:00;617;59.4;41
01.06.2018;19:25:00;473;59.5;40
01.06.2018;19:35:00;461;59.5;39
01.06.2018;19:45:00;445;59.6;39
01.06.2018;19:55:00;373;59.7;39
01.06.2018;20:05:00;283;59.7;38
01.06.2018;20:15:00;279;59.8;38
01.06.2018;20:25:00;215;59.8;38
01.06.2018;20:35:00;177;59.8;38
01.06.2018;20:45:00;196;59.9;38
01.06.2018;20:55:00;251;59.9;37
01.06.2018;21:05:00;195;59.9;37
01.06.2018;21:15:00;121;60.0;37
01.06.2018;21:25:00;0;60.0;0
01.06.2018;21:35:00;0;60.0;0
01.06.2018;21:45:00;0;60.0;0
01.06.2018;21:55:00;0;60.0;0
01.06.2018;22:05:00;0;60.0;0
01.06.2018;22:15:00;0;60.0;0
01.06.2018;22:25:00;0;60.0;0
01.06.2018;22:35:00;0;60.0;0
01.06.2018;22:45:00;0;60.0;0
01.06.2018;22:55:00;0;60.0;0
01.06.2018;23:05:00;0;60.0;0
01.06.2018;23:15:00;0;60.0;0
01.06.2018;23:25:00;0;60.0;0
01.06.2018;23:35:00;0;60.0;0
01.06.2018;23:45:00;0;60.0;0
01.06.2018;23:55:00;0;60.0;0
02.06.2018;00:15:00;0;0;0
02.06.2018;00:20:00;0;0;0
02.06.2018;00:30:00;0;0;0
02.06.2018;00:50:00;0;0;0
02.06.2018;01:00:00;0;0;0
02.06.2018;01:20:00;0;0;0
02.06.2018;01:50:00;0;0;0
02.06.2018;02:10:00;0;0;0
02.06.2018;02:20:00;0;0;0
02.06.2018;02:30:00;0;0;0
02.06.2018;02:40:00;0;0;0
02.06.2018;02:50:00;0;0;0
02.06.2018;03:05:00;0;0;0
02.06.2018;03:35:00;0;0;0
02.06.2018;03:55:00;0;0;0
02.06.2018;04:05:00;0;0;0
02.06.2018;04:15:00;0;0;0
02.06.2018;04:25:00;0;0;0
02.06.2018;04:35:00;0;0;0
02.06.2018;04:45:00;0;0;0
02.06.2018;04:55:00;0;0;0
02.06.2018;05:05:00;0;0;0
02.06.2018;05:15:00;0;0;0
02.06.2018;05:25:00;0;0;0
02.06.2018;05:35:00;0;0;0
02.06.2018;05:45:00;126;0;29
02.06.2018;05:55:00;167;0;30
02.06.2018;06:00:00;188;0;30
02.06.2018;06:10:00;231;0;31
02.06.2018;06:30:00;316;0.1;31
02.06.2018;06:40:00;355;0.2;32
02.06.2018;06:50:00;390;0.3;32
02.06.2018;07:00:00;427;0.3;32
02.06.2018;07:10:00;480;0.4;33
02.06.2018;07:20:00;533;0.5;33
02.06.2018;07:30:00;568;0.6;33
02.06.2018;07:40:00;596;0.7;33
02.06.2018;07:50:00;632;0.8;33
02.06.2018;08:00:00;657;0.9;33
02.06.2018;08:10:00;696;1.0;34
02.06.2018;08:20:00;950;1.1;34
02.06.2018;08:30:00;1547;1.4;34
02.06.2018;08:40:00;1743;1.7;34
02.06.2018;08:50:00;2595;2.0;35
02.06.2018;09:00:00;3276;2.5;37
02.06.2018;09:10:00;3583;3.1;38
02.06.2018;09:20:00;4096;3.8;40
02.06.2018;09:30:00;2973;4.4;41
02.06.2018;09:40:00;5017;5.1;42
02.06.2018;09:50:00;3050;5.7;42
02.06.2018;10:00:00;3717;6.4;44
02.06.2018;10:10:00;3943;7.0;44
02.06.2018;10:20:00;6257;8.1;47
02.06.2018;10:30:00;6472;9.1;44
02.06.2018;10:40:00;3858;9.9;46
02.06.2018;10:50:00;3271;10.4;45
02.06.2018;11:00:00;7452;11.6;45
02.06.2018;11:10:00;7266;12.8;47
02.06.2018;11:20:00;6591;13.9;44
02.06.2018;11:30:00;7617;15.2;45
02.06.2018;11:40:00;7585;16.4;47
02.06.2018;11:50:00;7944;17.7;45
02.06.2018;12:00:00;8034;19.0;44
02.06.2018;12:10:00;8165;20.4;47
02.06.2018;12:20:00;4319;21.2;45
02.06.2018;12:30:00;6401;21.9;46
02.06.2018;12:40:00;8831;23.4;44
02.06.2018;12:50:00;8558;24.8;47
02.06.2018;13:00:00;8580;26.1;47
02.06.2018;13:10:00;8428;27.5;44
02.06.2018;13:20:00;8354;28.9;45
02.06.2018;13:30:00;8544;30.2;47
02.06.2018;13:40:00;5247;31.3;43
02.06.2018;13:50:00;3555;31.9;44
02.06.2018;14:00:00;3977;32.4;44
02.06.2018;14:10:00;3453;33.0;46
02.06.2018;14:20:00;4435;33.9;44
02.06.2018;14:30:00;8383;35.3;45
02.06.2018;14:40:00;8793;36.8;47
02.06.2018;14:50:00;5170;37.4;43
02.06.2018;15:00:00;8384;38.9;44
02.06.2018;15:10:00;8365;40.2;47
02.06.2018;15:20:00;8158;41.5;46
02.06.2018;15:30:00;4969;42.6;43
02.06.2018;15:40:00;8113;43.9;46
02.06.2018;15:50:00;7951;45.0;46
02.06.2018;16:00:00;4916;46.0;45
02.06.2018;16:10:00;1904;46.3;44
02.06.2018;16:20:00;5669;47.2;47
02.06.2018;16:30:00;7726;48.1;46
02.06.2018;16:40:00;3684;49.1;43
02.06.2018;16:50:00;6502;50.0;47
02.06.2018;17:00:00;6047;51.0;44
02.06.2018;17:10:00;5478;51.9;47
02.06.2018;17:20:00;5230;52.8;44
02.06.2018;17:30:00;5016;53.6;46
02.06.2018;17:40:00;4512;54.4;48
02.06.2018;17:50:00;4348;55.1;44
02.06.2018;18:00:00;4157;55.8;46
02.06.2018;18:10:00;2144;56.3;46
02.06.2018;18:20:00;972;56.5;44
02.06.2018;18:30:00;3007;56.9;44
02.06.2018;18:40:00;3234;57.4;46
02.06.2018;18:50:00;2998;57.9;46
02.06.2018;19:00:00;2527;58.3;46
02.06.2018;19:10:00;2185;58.7;45
02.06.2018;19:20:00;1475;59.0;44
02.06.2018;19:30:00;1444;59.2;43
02.06.2018;19:40:00;1181;59.4;42
02.06.2018;19:50:00;935;59.6;41
02.06.2018;20:00:00;760;59.7;41
02.06.2018;20:10:00;514;59.8;40
02.06.2018;20:20:00;425;59.9;39
02.06.2018;20:30:00;408;60.0;39
02.06.2018;20:40:00;338;60.0;39
02.06.2018;20:50:00;257;60.1;38
02.06.2018;21:00:00;187;60.1;38
02.06.2018;21:10:00;125;60.1;38
02.06.2018;21:20:00;64;60.1;38
02.06.2018;21:30:00;0;60.1;0
02.06.2018;21:40:00;0;60.1;0
02.06.2018;21:50:00;0;60.1;0
02.06.2018;22:00:00;0;60.1;0
02.06.2018;22:10:00;0;60.1;0
02.06.2018;22:20:00;0;60.1;0
02.06.2018;22:30:00;0;60.1;0
02.06.2018;22:40:00;0;60.1;0
02.06.2018;22:50:00;0;60.1;0
02.06.2018;23:00:00;0;60.1;0
02.06.2018;23:10:00;0;60.1;0
02.06.2018;23:20:00;0;60.1;0
02.06.2018;23:30:00;0;60.1;0
02.06.2018;23:40:00;0;60.1;0
02.06.2018;23:50:00;0;60.1;0
03.06.2018;00:00:00;0;0;0
03.06.2018;00:10:00;0;0;0
03.06.2018;00:30:00;0;0;0
03.06.2018;00:50:00;0;0;0
03.06.2018;01:00:00;0;0;0
03.06.2018;01:10:00;0;0;0
03.06.2018;01:20:00;0;0;0
03.06.2018;01:30:00;0;0;0
03.06.2018;01:50:00;0;0;0
03.06.2018;02:00:00;0;0;0
03.06.2018;02:10:00;0;0;0
03.06.2018;02:20:00;0;0;0
03.06.2018;02:30:00;0;0;0
03.06.2018;02:40:00;0;0;0
03.06.2018;02:50:00;0;0;0
03.06.2018;03:05:00;0;0;0
03.06.2018;03:25:00;0;0;0
03.06.2018;03:35:00;0;0;0
03.06.2018;03:55:00;0;0;0
03.06.2018;04:05:00;0;0;0
03.06.2018;04:25:00;0;0;0
03.06.2018;04:35:00;0;0;0
03.06.2018;04:45:00;0;0;0
03.06.2018;04:55:00;0;0;0
03.06.2018;05:05:00;0;0;0
03.06.2018;05:15:00;0;0;0
03.06.2018;05:25:00;0;0;0
03.06.2018;05:35:00;0;0;28
03.06.2018;05:45:00;141;0;30
03.06.2018;05:55:00;189;0;30
03.06.2018;06:05:00;240;0;31
03.06.2018;06:15:00;278;0.1;31
03.06.2018;06:25:00;306;0.1;32
03.06.2018;06:35:00;339;0.2;32
03.06.2018;06:45:00;375;0.2;32
03.06.2018;06:55:00;409;0.3;33
03.06.2018;07:05:00;447;0.4;33
03.06.2018;07:15:00;503;0.5;33
03.06.2018;07:25:00;540;0.6;33
03.06.2018;07:35:00;603;0.6;33
03.06.2018;07:45:00;653;0.8;33
03.06.2018;08:00:00;722;0.9;34
03.06.2018;08:05:00;734;1.0;34
03.06.2018;08:15:00;716;1.1;34
03.06.2018;08:25:00;1333;1.3;34
03.06.2018;08:35:00;1631;1.5;34
03.06.2018;08:45:00;1898;1.8;35
03.06.2018;08:55:00;3134;2.3;36
03.06.2018;09:05:00;3453;2.9;38
03.06.2018;09:15:00;3801;3.5;39
03.06.2018;09:25:00;4252;4.2;41
03.06.2018;09:35:00;4542;4.9;43
03.06.2018;09:45:00;4856;5.7;44
03.06.2018;09:55:00;5291;6.5;46
03.06.2018;10:05:00;5525;7.4;47
03.06.2018;10:15:00;5520;8.3;48
03.06.2018;10:25:00;4698;9.2;44
03.06.2018;10:35:00;5237;10.0;46
03.06.2018;10:45:00;6221;11.0;46
03.06.2018;10:55:00;6465;12.0;46
03.06.2018;11:05:00;6668;13.1;45
03.06.2018;11:15:00;5775;14.1;46
03.06.2018;11:25:00;4986;15.0;48
03.06.2018;11:35:00;4500;15.7;44
03.06.2018;11:45:00;5797;16.6;47
03.06.2018;11:55:00;6891;17.7;44
03.06.2018;12:05:00;7091;18.9;47
03.06.2018;12:15:00;6785;20.1;45
03.06.2018;12:25:00;5935;21.1;46
03.06.2018;12:35:00;5549;22.0;45
03.06.2018;12:45:00;6642;23.0;45
03.06.2018;12:55:00;7671;24.3;47
03.06.2018;13:05:00;6965;25.5;45
03.06.2018;13:15:00;6517;26.6;44
03.06.2018;13:25:00;6207;27.6;47
03.06.2018;13:35:00;6507;28.7;44
03.06.2018;13:45:00;7156;29.8;46
03.06.2018;13:55:00;5745;30.9;46
03.06.2018;14:05:00;2863;31.4;46
03.06.2018;14:15:00;2856;31.9;46
03.06.2018;14:25:00;3320;32.4;46
03.06.2018;14:35:00;4125;33.1;47
03.06.2018;14:45:00;6383;34.0;45
03.06.2018;14:55:00;6205;35.1;47
03.06.2018;15:05:00;5686;36.1;44
03.06.2018;15:15:00;4515;36.9;46
03.06.2018;15:25:00;3583;37.5;47
