Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
03.06.2018;15:35:00;4500;38.2;47
03.06.2018;15:45:00;7684;39.3;44
03.06.2018;15:55:00;7527;40.6;46
03.06.2018;16:05:00;6319;41.7;46
03.06.2018;16:15:00;6717;42.8;44
03.06.2018;16:25:00;6924;43.9;47
03.06.2018;16:35:00;6875;45.0;45
03.06.2018;16:45:00;5950;46.1;45
03.06.2018;16:55:00;5174;47.0;46
03.06.2018;17:05:00;5175;47.8;47
03.06.2018;17:15:00;4310;48.6;44
03.06.2018;17:25:00;4407;49.3;46
03.06.2018;17:35:00;4762;50.1;47
03.06.2018;17:45:00;4384;50.9;44
03.06.2018;17:55:00;4060;51.5;46
03.06.2018;18:05:00;3346;52.1;47
03.06.2018;18:15:00;3641;52.7;47
03.06.2018;18:25:00;3602;53.3;48
03.06.2018;18:45:00;2744;54.3;47
03.06.2018;18:55:00;2368;54.7;46
03.06.2018;19:05:00;2271;55.1;46
03.06.2018;19:15:00;1576;55.4;44
03.06.2018;19:25:00;1423;55.6;43
03.06.2018;19:35:00;1204;55.8;43
03.06.2018;19:45:00;1027;56.0;42
03.06.2018;19:55:00;812;56.1;41
03.06.2018;20:05:00;622;56.2;40
03.06.2018;20:15:00;464;56.3;40
03.06.2018;20:25:00;371;56.4;39
03.06.2018;20:35:00;295;56.4;39
03.06.2018;20:45:00;232;56.5;39
03.06.2018;20:55:00;170;56.5;38
03.06.2018;21:05:00;124;56.5;38
03.06.2018;21:15:00;0;56.5;38
03.06.2018;21:25:00;0;56.5;0
03.06.2018;21:35:00;0;56.5;0
03.06.2018;21:45:00;0;56.5;0
03.06.2018;21:55:00;0;56.5;0
03.06.2018;22:05:00;0;56.5;0
03.06.2018;22:15:00;0;56.5;0
03.06.2018;22:25:00;0;56.5;0
03.06.2018;22:35:00;0;56.5;0
03.06.2018;22:45:00;0;56.5;0
03.06.2018;22:55:00;0;56.5;0
03.06.2018;23:05:00;0;56.5;0
03.06.2018;23:15:00;0;56.5;0
03.06.2018;23:25:00;0;56.5;0
03.06.2018;23:35:00;0;56.5;0
03.06.2018;23:45:00;0;56.5;0
04.06.2018;00:05:00;0;0;0
04.06.2018;00:25:00;0;0;0
04.06.2018;00:35:00;0;0;0
04.06.2018;00:55:00;0;0;0
04.06.2018;01:05:00;0;0;0
04.06.2018;01:15:00;0;0;0
04.06.2018;01:25:00;0;0;0
04.06.2018;01:35:00;0;0;0
04.06.2018;01:45:00;0;0;0
04.06.2018;01:55:00;0;0;0
04.06.2018;02:05:00;0;0;0
04.06.2018;02:15:00;0;0;0
04.06.2018;02:25:00;0;0;0
04.06.2018;02:35:00;0;0;0
04.06.2018;02:45:00;0;0;0
04.06.2018;02:55:00;0;0;0
04.06.2018;03:15:00;0;0;0
04.06.2018;03:35:00;0;0;0
04.06.2018;03:55:00;0;0;0
04.06.2018;04:05:00;0;0;0
04.06.2018;04:15:00;0;0;0
04.06.2018;04:25:00;0;0;0
04.06.2018;04:35:00;0;0;0
04.06.2018;04:45:00;0;0;0
04.06.2018;04:55:00;0;0;0
04.06.2018;05:05:00;0;0;0
04.06.2018;05:15:00;0;0;0
04.06.2018;05:25:00;0;0;0
04.06.2018;05:35:00;0;0;0
04.06.2018;05:45:00;128;0;29
04.06.2018;05:55:00;166;0;30
04.06.2018;06:05:00;216;0;31
04.06.2018;06:15:00;256;0.1;31
04.06.2018;06:25:00;262;0.1;32
04.06.2018;06:35:00;291;0.2;32
04.06.2018;06:45:00;348;0.2;32
04.06.2018;06:55:00;451;0.3;33
04.06.2018;07:05:00;514;0.4;33
04.06.2018;07:15:00;592;0.5;33
04.06.2018;07:25:00;657;0.6;33
04.06.2018;07:35:00;729;0.7;33
04.06.2018;07:45:00;781;0.8;33
04.06.2018;07:55:00;814;0.9;34
04.06.2018;08:05:00;854;1.1;34
04.06.2018;08:15:00;882;1.2;34
04.06.2018;08:25:00;941;1.4;34
04.06.2018;08:35:00;1290;1.6;34
04.06.2018;08:45:00;1888;1.9;35
04.06.2018;08:55:00;2892;2.3;36
04.06.2018;09:05:00;3194;2.8;37
04.06.2018;09:15:00;3595;3.4;39
04.06.2018;09:25:00;3798;4.0;40
04.06.2018;09:35:00;4127;4.7;41
04.06.2018;09:45:00;4518;5.4;43
04.06.2018;09:55:00;4602;6.2;44
04.06.2018;10:05:00;4969;7.0;46
04.06.2018;10:15:00;5315;7.8;47
04.06.2018;10:25:00;5529;8.7;48
04.06.2018;10:35:00;5930;9.7;45
04.06.2018;10:45:00;6472;10.7;47
04.06.2018;10:55:00;6423;11.8;45
04.06.2018;11:05:00;6580;12.9;45
04.06.2018;11:15:00;6785;14.0;47
04.06.2018;11:25:00;6945;15.1;44
04.06.2018;11:35:00;7078;16.3;47
04.06.2018;11:45:00;3910;17.1;44
04.06.2018;11:55:00;4113;17.9;46
04.06.2018;12:05:00;7652;19.2;44
04.06.2018;12:15:00;7333;20.4;46
04.06.2018;12:25:00;4560;21.5;46
04.06.2018;12:35:00;8280;22.4;47
04.06.2018;12:45:00;8025;23.7;45
04.06.2018;12:55:00;7807;25.0;44
04.06.2018;13:05:00;7901;26.3;46
04.06.2018;13:15:00;7866;27.6;47
04.06.2018;13:25:00;7846;28.9;45
04.06.2018;13:35:00;7899;30.2;44
04.06.2018;13:45:00;7937;31.5;47
04.06.2018;13:55:00;7841;32.8;46
04.06.2018;14:05:00;7935;34.1;44
04.06.2018;14:15:00;7972;35.4;45
04.06.2018;14:25:00;7797;36.7;47
04.06.2018;14:35:00;7900;38.0;45
04.06.2018;14:45:00;7896;39.3;44
04.06.2018;14:55:00;7846;40.6;46
04.06.2018;15:05:00;7801;41.9;47
04.06.2018;15:15:00;7730;43.2;44
04.06.2018;15:25:00;7491;44.4;45
04.06.2018;15:35:00;7504;45.7;47
04.06.2018;15:45:00;7790;46.9;45
04.06.2018;15:55:00;4303;47.8;44
04.06.2018;16:05:00;1618;48.1;43
04.06.2018;16:15:00;6399;48.9;46
04.06.2018;16:25:00;3843;49.7;43
04.06.2018;16:35:00;659;49.9;42
04.06.2018;16:45:00;676;50.0;42
04.06.2018;16:55:00;630;50.1;41
04.06.2018;17:05:00;608;50.2;41
04.06.2018;17:15:00;725;50.3;40
04.06.2018;17:25:00;567;50.4;40
04.06.2018;17:35:00;519;50.5;40
04.06.2018;17:45:00;492;50.6;39
04.06.2018;17:55:00;649;50.7;39
04.06.2018;18:05:00;338;50.8;39
04.06.2018;18:15:00;334;50.8;39
04.06.2018;18:25:00;255;50.9;38
04.06.2018;18:35:00;209;50.9;38
04.06.2018;18:45:00;219;50.9;38
04.06.2018;18:55:00;241;51.0;38
04.06.2018;19:05:00;186;51.0;38
04.06.2018;19:15:00;156;51.0;37
04.06.2018;19:25:00;155;51.1;37
04.06.2018;19:35:00;131;51.1;37
04.06.2018;19:45:00;155;51.1;37
04.06.2018;19:55:00;185;51.1;37
04.06.2018;20:05:00;159;51.2;37
04.06.2018;20:15:00;181;51.2;37
04.06.2018;20:25:00;195;51.2;37
04.06.2018;20:35:00;169;51.3;36
04.06.2018;20:45:00;125;51.3;36
04.06.2018;20:55:00;109;51.3;36
04.06.2018;21:05:00;49;51.3;36
04.06.2018;21:15:00;0;51.3;0
04.06.2018;21:25:00;0;51.3;0
04.06.2018;21:35:00;0;51.3;0
04.06.2018;21:45:00;0;51.3;0
04.06.2018;21:55:00;0;51.3;0
04.06.2018;22:05:00;0;51.3;0
04.06.2018;22:15:00;0;51.3;0
04.06.2018;22:25:00;0;51.3;0
04.06.2018;22:35:00;0;51.3;0
04.06.2018;22:45:00;0;51.3;0
04.06.2018;22:55:00;0;51.3;0
04.06.2018;23:05:00;0;51.3;0
04.06.2018;23:15:00;0;51.3;0
04.06.2018;23:25:00;0;51.3;0
04.06.2018;23:35:00;0;51.3;0
04.06.2018;23:45:00;0;51.3;0
04.06.2018;23:55:00;0;51.3;0
05.06.2018;00:15:00;0;0;0
05.06.2018;00:20:00;0;0;0
05.06.2018;00:30:00;0;0;0
05.06.2018;00:40:00;0;0;0
05.06.2018;01:00:00;0;0;0
05.06.2018;01:30:00;0;0;0
05.06.2018;01:50:00;0;0;0
05.06.2018;02:00:00;0;0;0
05.06.2018;02:10:00;0;0;0
05.06.2018;02:20:00;0;0;0
05.06.2018;02:30:00;0;0;0
05.06.2018;02:40:00;0;0;0
05.06.2018;02:50:00;0;0;0
05.06.2018;03:05:00;0;0;0
05.06.2018;03:15:00;0;0;0
05.06.2018;03:35:00;0;0;0
05.06.2018;03:55:00;0;0;0
05.06.2018;04:05:00;0;0;0
05.06.2018;04:15:00;0;0;0
05.06.2018;04:25:00;0;0;0
05.06.2018;04:35:00;0;0;0
05.06.2018;04:45:00;0;0;0
05.06.2018;04:55:00;0;0;0
05.06.2018;05:05:00;0;0;0
05.06.2018;05:15:00;0;0;0
05.06.2018;05:25:00;0;0;0
05.06.2018;05:35:00;0;0;28
05.06.2018;05:45:00;166;0;29
05.06.2018;05:55:00;245;0;30
05.06.2018;06:05:00;314;0.1;31
05.06.2018;06:15:00;373;0.1;31
05.06.2018;06:25:00;418;0.2;32
05.06.2018;06:35:00;410;0.3;32
05.06.2018;06:45:00;458;0.3;32
05.06.2018;06:55:00;579;0.4;32
05.06.2018;07:15:00;718;0.6;33
05.06.2018;07:25:00;749;0.8;33
05.06.2018;07:35:00;1034;0.9;33
05.06.2018;07:45:00;951;1.1;33
05.06.2018;07:55:00;855;1.2;34
05.06.2018;08:05:00;859;1.4;34
05.06.2018;08:15:00;963;1.5;34
05.06.2018;08:25:00;968;1.7;34
05.06.2018;08:35:00;1096;1.8;34
05.06.2018;08:45:00;2680;2.2;35
05.06.2018;08:55:00;1850;2.5;36
05.06.2018;09:05:00;2604;3.0;37
05.06.2018;09:15:00;2805;3.4;38
05.06.2018;09:25:00;2067;3.7;38
05.06.2018;09:35:00;2359;4.2;39
05.06.2018;09:45:00;3600;4.8;39
05.06.2018;09:55:00;5659;5.7;43
05.06.2018;10:05:00;4577;6.4;44
05.06.2018;10:15:00;2525;6.8;43
05.06.2018;10:25:00;4970;7.5;44
05.06.2018;10:35:00;2467;7.9;43
05.06.2018;10:45:00;4476;8.5;42
05.06.2018;10:55:00;6819;9.6;47
05.06.2018;11:05:00;5707;10.6;44
05.06.2018;11:15:00;5946;11.6;47
05.06.2018;11:25:00;7451;12.7;44
05.06.2018;11:35:00;2819;13.4;45
05.06.2018;11:45:00;8053;14.3;47
05.06.2018;11:55:00;7473;15.5;46
05.06.2018;12:05:00;6130;16.6;44
05.06.2018;12:15:00;8390;17.9;46
05.06.2018;12:25:00;6455;19.1;46
05.06.2018;12:35:00;2994;19.6;45
05.06.2018;12:45:00;8362;20.6;47
05.06.2018;12:55:00;8607;22.0;44
05.06.2018;13:05:00;6445;23.3;44
05.06.2018;13:15:00;6367;24.2;46
05.06.2018;13:25:00;8308;25.6;44
05.06.2018;13:35:00;8165;26.9;46
05.06.2018;13:45:00;8141;28.3;46
05.06.2018;13:55:00;8114;29.6;44
05.06.2018;14:05:00;8003;30.9;46
05.06.2018;14:15:00;7742;32.2;47
05.06.2018;14:25:00;7551;33.5;44
05.06.2018;14:35:00;8103;34.9;46
05.06.2018;14:45:00;7959;36.2;47
05.06.2018;14:55:00;7771;37.5;44
05.06.2018;15:05:00;6884;38.7;45
05.06.2018;15:15:00;6487;39.8;47
05.06.2018;15:25:00;7668;41.1;46
05.06.2018;15:35:00;7480;42.3;44
05.06.2018;15:45:00;7377;43.5;46
05.06.2018;15:55:00;7226;44.7;47
05.06.2018;16:05:00;7122;45.9;44
05.06.2018;16:15:00;6993;47.1;45
05.06.2018;16:25:00;6957;48.2;47
05.06.2018;16:35:00;6778;49.3;44
05.06.2018;16:45:00;6120;50.4;46
05.06.2018;16:55:00;5712;51.4;46
05.06.2018;17:05:00;5408;52.3;45
05.06.2018;17:15:00;4609;53.1;45
05.06.2018;17:25:00;4504;53.8;48
05.06.2018;17:35:00;4338;54.5;44
05.06.2018;17:45:00;4272;55.2;45
05.06.2018;17:55:00;4169;55.9;47
05.06.2018;18:05:00;3710;56.6;49
05.06.2018;18:15:00;3278;57.1;49
05.06.2018;18:25:00;3508;57.7;49
05.06.2018;18:35:00;3148;58.2;49
05.06.2018;18:45:00;2698;58.7;48
05.06.2018;18:55:00;2144;59.1;47
05.06.2018;19:05:00;1539;59.4;46
05.06.2018;19:15:00;1637;59.6;45
05.06.2018;19:25:00;1583;59.9;44
05.06.2018;19:35:00;1403;60.1;43
05.06.2018;19:45:00;654;60.3;42
05.06.2018;19:55:00;954;60.4;42
05.06.2018;20:05:00;831;60.6;41
05.06.2018;20:15:00;647;60.7;40
05.06.2018;20:25:00;662;60.8;40
05.06.2018;20:35:00;486;60.9;40
05.06.2018;20:45:00;260;60.9;39
05.06.2018;20:55:00;181;60.9;39
05.06.2018;21:05:00;138;61.0;39
05.06.2018;21:15:00;99;61.0;39
05.06.2018;21:25:00;0;61.0;0
05.06.2018;21:35:00;0;61.0;0
05.06.2018;21:45:00;0;61.0;0
05.06.2018;21:55:00;0;61.0;0
05.06.2018;22:05:00;0;61.0;0
05.06.2018;22:15:00;0;61.0;0
05.06.2018;22:25:00;0;61.0;0
05.06.2018;22:35:00;0;61.0;0
05.06.2018;22:45:00;0;61.0;0
05.06.2018;22:55:00;0;61.0;0
05.06.2018;23:05:00;0;61.0;0
05.06.2018;23:15:00;0;61.0;0
05.06.2018;23:25:00;0;61.0;0
05.06.2018;23:35:00;0;61.0;0
05.06.2018;23:45:00;0;61.0;0
05.06.2018;23:55:00;0;61.0;0
06.06.2018;00:05:00;0;0;0
06.06.2018;00:15:00;0;0;0
06.06.2018;00:25:00;0;0;0
06.06.2018;00:35:00;0;0;0
06.06.2018;01:00:00;0;0;0
06.06.2018;01:20:00;0;0;0
06.06.2018;01:40:00;0;0;0
06.06.2018;02:00:00;0;0;0
06.06.2018;02:10:00;0;0;0
06.06.2018;02:20:00;0;0;0
06.06.2018;02:30:00;0;0;0
06.06.2018;02:40:00;0;0;0
06.06.2018;02:50:00;0;0;0
06.06.2018;03:00:00;0;0;0
06.06.2018;03:10:00;0;0;0
06.06.2018;03:30:00;0;0;0
06.06.2018;03:50:00;0;0;0
06.06.2018;04:00:00;0;0;0
06.06.2018;04:10:00;0;0;0
06.06.2018;04:20:00;0;0;0
06.06.2018;04:30:00;0;0;0
06.06.2018;04:40:00;0;0;0
06.06.2018;04:50:00;0;0;0
06.06.2018;05:00:00;0;0;0
06.06.2018;05:10:00;0;0;0
06.06.2018;05:20:00;0;0;0
06.06.2018;05:30:00;0;0;0
06.06.2018;05:40:00;133;0;29
06.06.2018;05:50:00;189;0;31
06.06.2018;06:00:00;257;0;31
06.06.2018;06:10:00;337;0.1;32
06.06.2018;06:20:00;404;0.1;32
06.06.2018;06:30:00;468;0.2;32
06.06.2018;06:40:00;535;0.3;33
06.06.2018;06:50:00;586;0.4;33
06.06.2018;07:00:00;664;0.5;33
06.06.2018;07:20:00;633;0.7;33
06.06.2018;07:30:00;688;0.8;34
06.06.2018;07:40:00;706;0.9;34
06.06.2018;07:50:00;864;1.1;34
06.06.2018;08:00:00;1001;1.2;34
06.06.2018;08:10:00;1085;1.4;34
06.06.2018;08:20:00;1107;1.6;34
06.06.2018;08:30:00;1182;1.8;35
06.06.2018;08:40:00;1810;2.0;35
06.06.2018;08:50:00;2195;2.4;36
06.06.2018;09:00:00;2891;2.8;37
06.06.2018;09:10:00;3172;3.3;38
06.06.2018;09:20:00;3522;3.9;39
06.06.2018;09:30:00;4040;4.6;41
06.06.2018;09:40:00;4463;5.3;43
06.06.2018;09:50:00;4774;6.1;44
06.06.2018;10:00:00;5633;7.0;46
06.06.2018;10:10:00;3172;7.7;46
06.06.2018;10:20:00;3057;8.2;46
06.06.2018;10:30:00;3562;8.8;46
06.06.2018;10:40:00;3777;9.5;47
06.06.2018;10:50:00;3082;10.1;46
06.06.2018;11:00:00;4094;10.8;47
06.06.2018;11:10:00;4243;11.5;48
06.06.2018;11:20:00;4703;12.2;48
06.06.2018;11:30:00;4616;13.0;47
06.06.2018;11:40:00;7235;14.1;47
06.06.2018;11:50:00;8565;15.5;47
06.06.2018;12:00:00;7626;16.7;46
06.06.2018;12:10:00;5578;17.6;44
06.06.2018;12:20:00;4907;18.7;44
06.06.2018;12:30:00;8064;20.0;47
06.06.2018;12:40:00;4923;21.1;44
06.06.2018;12:50:00;2162;21.7;46
06.06.2018;13:00:00;6147;22.9;44
06.06.2018;13:10:00;7823;24.2;46
06.06.2018;13:20:00;8582;25.7;46
06.06.2018;13:30:00;8182;27.0;44
06.06.2018;13:40:00;7867;28.3;47
06.06.2018;13:50:00;7721;29.6;44
06.06.2018;14:00:00;8101;30.9;46
06.06.2018;14:10:00;8133;32.2;47
06.06.2018;14:20:00;8036;33.6;44
06.06.2018;14:30:00;7960;34.9;45
06.06.2018;14:40:00;7921;36.0;47
06.06.2018;14:50:00;7837;37.3;44
06.06.2018;15:00:00;8492;38.7;46
06.06.2018;15:10:00;3025;39.5;44
06.06.2018;15:20:00;6063;40.5;46
06.06.2018;15:30:00;4060;41.1;44
06.06.2018;15:40:00;1546;41.4;44
06.06.2018;15:50:00;1323;41.6;43
06.06.2018;16:00:00;1190;41.8;43
06.06.2018;16:10:00;922;42.0;42
06.06.2018;16:20:00;720;42.1;41
06.06.2018;16:30:00;496;42.2;41
06.06.2018;16:40:00;405;42.2;40
06.06.2018;16:50:00;348;42.3;40
06.06.2018;17:00:00;330;42.4;40
06.06.2018;17:10:00;344;42.4;39
06.06.2018;17:20:00;389;42.5;39
06.06.2018;17:30:00;512;42.6;39
06.06.2018;17:40:00;742;42.7;39
06.06.2018;17:50:00;1052;42.8;39
06.06.2018;18:00:00;1499;43.1;38
06.06.2018;18:10:00;1949;43.4;39
06.06.2018;18:20:00;2439;43.7;40
06.06.2018;18:30:00;2522;44.2;40
06.06.2018;18:40:00;2244;44.5;41
06.06.2018;18:50:00;1825;44.9;41
06.06.2018;19:00:00;1539;45.1;40
06.06.2018;19:10:00;1523;45.4;40
06.06.2018;19:20:00;1335;45.6;40
06.06.2018;19:30:00;1110;45.8;39
06.06.2018;19:40:00;840;46.0;39
06.06.2018;19:50:00;703;46.1;38
06.06.2018;20:00:00;573;46.2;38
06.06.2018;20:10:00;438;46.3;38
06.06.2018;20:20:00;338;46.3;38
06.06.2018;20:30:00;243;46.4;38
06.06.2018;20:40:00;244;46.4;37
06.06.2018;20:50:00;173;46.4;37
06.06.2018;21:00:00;116;46.4;37
06.06.2018;21:10:00;88;46.5;37
06.06.2018;21:20:00;0;46.5;0
06.06.2018;21:30:00;0;46.5;0
06.06.2018;21:40:00;0;46.5;0
06.06.2018;21:50:00;0;46.5;0
06.06.2018;22:00:00;0;46.5;0
06.06.2018;22:10:00;0;46.5;0
06.06.2018;22:20:00;0;46.5;0
06.06.2018;22:30:00;0;46.5;0
06.06.2018;22:40:00;0;46.5;0
06.06.2018;22:50:00;0;46.5;0
06.06.2018;23:00:00;0;46.5;0
06.06.2018;23:10:00;0;46.5;0
06.06.2018;23:20:00;0;46.5;0
06.06.2018;23:30:00;0;46.5;0
06.06.2018;23:40:00;0;46.5;0
06.06.2018;23:50:00;0;46.5;0
07.06.2018;00:00:00;0;0;0
07.06.2018;00:10:00;0;0;0
07.06.2018;00:30:00;0;0;0
07.06.2018;00:50:00;0;0;0
07.06.2018;01:00:00;0;0;0
07.06.2018;01:20:00;0;0;0
07.06.2018;01:30:00;0;0;0
07.06.2018;01:40:00;0;0;0
07.06.2018;01:50:00;0;0;0
07.06.2018;02:00:00;0;0;0
07.06.2018;02:10:00;0;0;0
07.06.2018;02:20:00;0;0;0
07.06.2018;02:30:00;0;0;0
07.06.2018;02:40:00;0;0;0
07.06.2018;02:50:00;0;0;0
07.06.2018;03:05:00;0;0;0
07.06.2018;03:25:00;0;0;0
07.06.2018;03:35:00;0;0;0
07.06.2018;03:55:00;0;0;0
07.06.2018;04:05:00;0;0;0
07.06.2018;04:15:00;0;0;0
07.06.2018;04:25:00;0;0;0
07.06.2018;04:35:00;0;0;0
07.06.2018;04:45:00;0;0;0
07.06.2018;04:55:00;0;0;0
07.06.2018;05:05:00;0;0;0
07.06.2018;05:15:00;0;0;0
07.06.2018;05:25:00;0;0;0
07.06.2018;05:35:00;0;0;0
07.06.2018;05:45:00;60;0;29
07.06.2018;05:55:00;132;0;30
07.06.2018;06:05:00;184;0;31
07.06.2018;06:15:00;177;0;31
07.06.2018;06:25:00;214;0.1;32
07.06.2018;06:35:00;277;0.1;32
07.06.2018;06:45:00;310;0.2;32
07.06.2018;06:55:00;326;0.2;33
07.06.2018;07:05:00;383;0.3;33
07.06.2018;07:25:00;535;0.4;33
07.06.2018;07:35:00;707;0.5;33
07.06.2018;07:45:00;814;0.7;34
07.06.2018;07:55:00;845;0.8;34
07.06.2018;08:05:00;1021;1.0;34
07.06.2018;08:15:00;1371;1.2;34
07.06.2018;08:25:00;1645;1.4;34
07.06.2018;08:35:00;1713;1.7;35
07.06.2018;08:45:00;1800;2.0;36
07.06.2018;08:55:00;1853;2.3;36
07.06.2018;09:05:00;1829;2.6;36
07.06.2018;09:15:00;1486;2.9;37
07.06.2018;09:25:00;1485;3.1;37
07.06.2018;09:35:00;2216;3.5;37
07.06.2018;09:45:00;2087;3.8;38
07.06.2018;09:55:00;2544;4.2;38
07.06.2018;10:05:00;2518;4.6;39
07.06.2018;10:15:00;2519;5.0;39
07.06.2018;10:25:00;3310;5.6;40
07.06.2018;10:35:00;3634;6.1;41
07.06.2018;10:45:00;3656;6.8;42
07.06.2018;10:55:00;6021;7.7;45
07.06.2018;11:05:00;6830;8.8;48
07.06.2018;11:15:00;4843;9.6;44
07.06.2018;11:25:00;4270;10.3;46
07.06.2018;11:35:00;4045;11.0;46
07.06.2018;11:45:00;4935;11.7;47
07.06.2018;11:55:00;3684;12.3;47
07.06.2018;12:05:00;3090;12.9;47
07.06.2018;12:15:00;5030;13.6;47
07.06.2018;12:25:00;5028;14.5;48
07.06.2018;12:35:00;3022;15.0;43
07.06.2018;12:45:00;3958;15.6;44
07.06.2018;12:55:00;5467;16.4;47
07.06.2018;13:05:00;3597;17.0;47
07.06.2018;13:15:00;4542;17.7;48
07.06.2018;13:25:00;4815;18.5;48
07.06.2018;13:35:00;5262;19.4;44
07.06.2018;13:45:00;5389;20.2;47
07.06.2018;13:55:00;5526;21.1;44
07.06.2018;14:05:00;3796;21.9;46
07.06.2018;14:15:00;3859;22.5;46
07.06.2018;14:25:00;5184;23.3;48
07.06.2018;14:35:00;6511;24.3;44
07.06.2018;14:45:00;6228;25.3;44
07.06.2018;14:55:00;4162;26.2;46
07.06.2018;15:05:00;7138;27.2;46
07.06.2018;15:15:00;6116;28.2;46
07.06.2018;15:25:00;6755;29.3;44
07.06.2018;15:35:00;3342;30.1;45
07.06.2018;15:45:00;7593;31.3;44
07.06.2018;15:55:00;6523;32.4;47
07.06.2018;16:05:00;6714;33.5;44
07.06.2018;16:15:00;6901;34.7;45
07.06.2018;16:25:00;6953;35.8;47
07.06.2018;16:35:00;5754;36.9;44
07.06.2018;16:45:00;6125;38.0;48
07.06.2018;16:55:00;3876;38.7;43
07.06.2018;17:05:00;5244;39.7;47
07.06.2018;17:15:00;4730;40.4;48
07.06.2018;17:25:00;5414;41.2;45
07.06.2018;17:35:00;3172;41.9;47
07.06.2018;17:45:00;4538;42.5;47
07.06.2018;17:55:00;3811;43.1;46
07.06.2018;18:05:00;4395;43.9;45
07.06.2018;18:15:00;3881;44.5;47
07.06.2018;18:25:00;3454;45.1;48
07.06.2018;18:35:00;3015;45.6;47
07.06.2018;18:45:00;2502;46.0;47
07.06.2018;18:55:00;1890;46.4;46
07.06.2018;19:05:00;2657;46.8;46
07.06.2018;19:15:00;1763;47.1;45
07.06.2018;19:25:00;918;47.3;43
07.06.2018;19:35:00;1553;47.5;43
07.06.2018;19:45:00;1583;47.8;42
07.06.2018;19:55:00;1413;48.0;42
07.06.2018;20:05:00;1152;48.2;41
07.06.2018;20:15:00;917;48.4;41
07.06.2018;20:25:00;633;48.5;40
07.06.2018;20:35:00;392;48.6;40
07.06.2018;20:45:00;297;48.6;39
07.06.2018;20:55:00;220;48.7;39
07.06.2018;21:05:00;168;48.7;39
07.06.2018;21:15:00;119;48.7;38
07.06.2018;21:25:00;0;48.7;38
07.06.2018;21:35:00;0;48.7;0
07.06.2018;21:45:00;0;48.7;0
07.06.2018;21:55:00;0;48.7;0
07.06.2018;22:05:00;0;48.7;0
07.06.2018;22:15:00;0;48.7;0
07.06.2018;22:25:00;0;48.7;0
07.06.2018;22:35:00;0;48.7;0
07.06.2018;22:45:00;0;48.7;0
07.06.2018;22:55:00;0;48.7;0
07.06.2018;23:05:00;0;48.7;0
07.06.2018;23:15:00;0;48.7;0
07.06.2018;23:25:00;0;48.7;0
07.06.2018;23:35:00;0;48.7;0
07.06.2018;23:45:00;0;48.7;0
07.06.2018;23:55:00;0;48.7;0
08.06.2018;00:05:00;0;0;0
08.06.2018;00:15:00;0;0;0
08.06.2018;00:35:00;0;0;0
08.06.2018;00:55:00;0;0;0
08.06.2018;01:05:00;0;0;0
08.06.2018;01:35:00;0;0;0
08.06.2018;01:55:00;0;0;0
08.06.2018;02:05:00;0;0;0
08.06.2018;02:15:00;0;0;0
08.06.2018;02:25:00;0;0;0
08.06.2018;02:35:00;0;0;0
08.06.2018;02:45:00;0;0;0
08.06.2018;02:55:00;0;0;0
08.06.2018;03:05:00;0;0;0
08.06.2018;03:15:00;0;0;0
08.06.2018;03:35:00;0;0;0
08.06.2018;03:55:00;0;0;0
08.06.2018;04:05:00;0;0;0
08.06.2018;04:15:00;0;0;0
08.06.2018;04:25:00;0;0;0
08.06.2018;04:35:00;0;0;0
08.06.2018;04:45:00;0;0;0
08.06.2018;04:55:00;0;0;0
08.06.2018;05:05:00;0;0;0
08.06.2018;05:15:00;0;0;0
08.06.2018;05:25:00;0;0;0
08.06.2018;05:35:00;0;0;0
08.06.2018;05:45:00;166;0;29
08.06.2018;05:55:00;252;0;31
08.06.2018;06:05:00;345;0.1;31
08.06.2018;06:25:00;552;0.2;32
08.06.2018;06:45:00;877;0.5;33
08.06.2018;06:55:00;1249;0.7;33
08.06.2018;07:05:00;1052;0.8;33
08.06.2018;07:15:00;827;1.0;33
08.06.2018;07:25:00;914;1.1;34
08.06.2018;07:35:00;1177;1.3;34
08.06.2018;07:45:00;1357;1.5;34
08.06.2018;07:55:00;1575;1.8;35
08.06.2018;08:05:00;1566;2.1;35
08.06.2018;08:15:00;1141;2.2;35
08.06.2018;08:25:00;1158;2.4;35
08.06.2018;08:35:00;1342;2.6;35
08.06.2018;08:45:00;1951;2.9;36
08.06.2018;08:55:00;2563;3.3;37
08.06.2018;09:05:00;3275;3.9;38
08.06.2018;09:15:00;3182;4.4;39
08.06.2018;09:25:00;3383;4.9;40
08.06.2018;09:35:00;3440;5.5;41
08.06.2018;09:45:00;3247;6.0;42
08.06.2018;09:55:00;4006;6.6;42
08.06.2018;10:05:00;3301;7.3;44
08.06.2018;10:15:00;3434;7.9;44
08.06.2018;10:25:00;3697;8.5;44
08.06.2018;10:35:00;3862;9.0;45
08.06.2018;10:45:00;2893;9.6;44
08.06.2018;10:55:00;3188;10.1;44
08.06.2018;11:05:00;3322;10.6;45
08.06.2018;11:15:00;3874;11.3;45
08.06.2018;11:25:00;3193;11.9;45
08.06.2018;11:35:00;4304;12.5;45
08.06.2018;11:45:00;4056;13.1;47
08.06.2018;11:55:00;4486;13.8;47
08.06.2018;12:05:00;3759;14.5;48
08.06.2018;12:15:00;5539;15.2;47
08.06.2018;12:25:00;3598;15.7;47
08.06.2018;12:35:00;6071;16.7;44
08.06.2018;12:45:00;2870;17.3;44
08.06.2018;12:55:00;4724;18.3;47
08.06.2018;13:05:00;2830;18.7;46
08.06.2018;13:15:00;3509;19.2;45
08.06.2018;13:25:00;7336;20.5;45
08.06.2018;13:35:00;2583;21.0;43
08.06.2018;13:45:00;8498;22.1;47
08.06.2018;13:55:00;4392;23.0;43
08.06.2018;14:05:00;5066;23.9;47
08.06.2018;14:15:00;4406;25.0;45
08.06.2018;14:25:00;3096;25.8;47
08.06.2018;14:35:00;3389;26.6;43
08.06.2018;14:45:00;2297;27.0;43
08.06.2018;14:55:00;7516;27.8;46
08.06.2018;15:05:00;8429;29.2;44
08.06.2018;15:15:00;7918;30.5;46
08.06.2018;15:25:00;7891;31.8;47
08.06.2018;15:35:00;1976;32.4;42
08.06.2018;15:45:00;1688;32.7;43
08.06.2018;15:55:00;1180;32.9;42
08.06.2018;16:05:00;1568;33.1;42
08.06.2018;16:15:00;7355;33.9;45
08.06.2018;16:25:00;7832;35.2;44
08.06.2018;16:35:00;792;35.7;44
08.06.2018;16:45:00;700;35.8;42
08.06.2018;16:55:00;921;36.0;42
08.06.2018;17:05:00;1483;36.2;41
08.06.2018;17:15:00;1265;36.4;41
08.06.2018;17:25:00;585;36.5;40
08.06.2018;17:35:00;234;36.6;40
08.06.2018;17:45:00;244;36.6;39
08.06.2018;17:55:00;326;36.7;39
08.06.2018;18:05:00;132;36.7;39
08.06.2018;18:15:00;150;36.7;39
08.06.2018;18:25:00;115;36.7;38
08.06.2018;18:35:00;112;36.8;38
08.06.2018;18:45:00;123;36.8;38
08.06.2018;18:55:00;112;36.8;38
08.06.2018;19:05:00;107;36.8;38
08.06.2018;19:15:00;108;36.8;37
08.06.2018;19:25:00;106;36.9;37
08.06.2018;19:35:00;109;36.9;37
08.06.2018;19:45:00;113;36.9;37
08.06.2018;19:55:00;117;36.9;37
08.06.2018;20:05:00;120;36.9;37
08.06.2018;20:15:00;119;36.9;37
08.06.2018;20:25:00;119;37.0;37
08.06.2018;20:35:00;114;37.0;37
08.06.2018;20:45:00;106;37.0;37
08.06.2018;20:55:00;99;37.0;36
08.06.2018;21:05:00;0;37.0;0
08.06.2018;21:15:00;0;37.0;0
08.06.2018;21:25:00;0;37.0;0
08.06.2018;21:35:00;0;37.0;0
08.06.2018;21:45:00;0;37.0;0
08.06.2018;21:55:00;0;37.0;0
08.06.2018;22:05:00;0;37.0;0
08.06.2018;22:15:00;0;37.0;0
08.06.2018;22:25:00;0;37.0;0
08.06.2018;22:35:00;0;37.0;0
08.06.2018;22:45:00;0;37.0;0
08.06.2018;22:55:00;0;37.0;0
08.06.2018;23:05:00;0;37.0;0
08.06.2018;23:15:00;0;37.0;0
08.06.2018;23:25:00;0;37.0;0
08.06.2018;23:35:00;0;37.0;0
08.06.2018;23:45:00;0;37.0;0
08.06.2018;23:55:00;0;37.0;0
09.06.2018;00:05:00;0;0;0
09.06.2018;00:25:00;0;0;0
09.06.2018;00:35:00;0;0;0
09.06.2018;01:05:00;0;0;0
09.06.2018;01:15:00;0;0;0
09.06.2018;01:25:00;0;0;0
09.06.2018;01:35:00;0;0;0
09.06.2018;01:45:00;0;0;0
09.06.2018;01:55:00;0;0;0
09.06.2018;02:05:00;0;0;0
09.06.2018;02:15:00;0;0;0
09.06.2018;02:25:00;0;0;0
09.06.2018;02:35:00;0;0;0
09.06.2018;02:45:00;0;0;0
09.06.2018;02:55:00;0;0;0
09.06.2018;03:00:00;0;0;0
09.06.2018;03:20:00;0;0;0
09.06.2018;03:40:00;0;0;0
09.06.2018;03:50:00;0;0;0
09.06.2018;04:00:00;0;0;0
09.06.2018;04:10:00;0;0;0
09.06.2018;04:20:00;0;0;0
09.06.2018;04:30:00;0;0;0
09.06.2018;04:40:00;0;0;0
09.06.2018;04:50:00;0;0;0
09.06.2018;05:00:00;0;0;0
09.06.2018;05:10:00;0;0;0
09.06.2018;05:20:00;0;0;0
09.06.2018;05:30:00;0;0;0
09.06.2018;05:40:00;0;0;28
09.06.2018;05:50:00;140;0;30
09.06.2018;06:00:00;191;0;31
09.06.2018;06:10:00;237;0;31
09.06.2018;06:20:00;448;0.1;32
09.06.2018;06:30:00;436;0.2;32
09.06.2018;06:40:00;381;0.2;32
09.06.2018;06:50:00;619;0.3;33
09.06.2018;07:00:00;836;0.5;33
09.06.2018;07:10:00;932;0.6;33
09.06.2018;07:20:00;917;0.8;33
09.06.2018;07:30:00;807;0.9;34
09.06.2018;07:40:00;728;1.0;34
09.06.2018;07:50:00;726;1.1;34
09.06.2018;08:00:00;817;1.3;34
09.06.2018;08:10:00;859;1.4;34
09.06.2018;08:20:00;1003;1.6;34
09.06.2018;08:30:00;1329;1.8;35
09.06.2018;08:40:00;2253;2.1;35
09.06.2018;08:50:00;1863;2.4;36
09.06.2018;09:00:00;1396;2.6;36
09.06.2018;09:10:00;4163;3.1;37
09.06.2018;09:20:00;5000;3.9;40
09.06.2018;09:30:00;4859;4.7;42
09.06.2018;09:40:00;3762;5.4;43
09.06.2018;09:50:00;2881;5.8;43
09.06.2018;10:00:00;5966;6.6;45
09.06.2018;10:10:00;6030;7.6;47
09.06.2018;10:20:00;2551;8.4;43
09.06.2018;10:30:00;1917;8.7;42
09.06.2018;10:40:00;1985;9.0;42
09.06.2018;10:50:00;2651;9.4;42
09.06.2018;11:00:00;5576;10.1;43
09.06.2018;11:10:00;7444;11.2;47
09.06.2018;11:20:00;3289;12.0;43
09.06.2018;11:30:00;5614;13.0;46
09.06.2018;11:40:00;3839;13.8;43
09.06.2018;11:50:00;2349;14.3;43
09.06.2018;12:00:00;5231;15.5;45
09.06.2018;12:10:00;5638;16.2;45
09.06.2018;12:20:00;7132;17.1;47
09.06.2018;12:30:00;8444;18.4;44
09.06.2018;12:40:00;8671;19.8;46
09.06.2018;12:50:00;2409;20.6;43
09.06.2018;13:00:00;8296;21.6;47
09.06.2018;13:10:00;8502;23.0;44
09.06.2018;13:20:00;7390;24.4;45
09.06.2018;13:30:00;7966;25.5;47
09.06.2018;13:40:00;8223;26.9;44
09.06.2018;13:50:00;8350;28.2;45
09.06.2018;14:00:00;7593;29.4;45
09.06.2018;14:10:00;4028;30.4;43
09.06.2018;14:20:00;7656;31.5;47
09.06.2018;14:30:00;7807;32.8;47
09.06.2018;14:40:00;7107;34.1;44
09.06.2018;14:50:00;8309;35.2;47
09.06.2018;15:00:00;8269;36.6;45
09.06.2018;15:10:00;8067;37.9;45
09.06.2018;15:20:00;7794;39.2;47
09.06.2018;15:30:00;7683;40.5;44
09.06.2018;15:40:00;7553;41.8;45
09.06.2018;15:50:00;5054;42.8;47
09.06.2018;16:00:00;7615;44.1;47
09.06.2018;16:10:00;7140;45.3;46
09.06.2018;16:20:00;7000;46.4;44
09.06.2018;16:30:00;6848;47.6;47
09.06.2018;16:40:00;6062;48.6;45
09.06.2018;16:50:00;6345;49.7;45
09.06.2018;17:00:00;3541;50.4;44
09.06.2018;17:10:00;3684;51.2;48
09.06.2018;17:20:00;4669;52.0;44
09.06.2018;17:30:00;5135;52.8;46
09.06.2018;17:40:00;3918;53.5;45
09.06.2018;17:50:00;4369;54.3;45
09.06.2018;18:00:00;976;54.7;46
09.06.2018;18:10:00;1011;54.8;44
09.06.2018;18:20:00;1919;55.1;44
09.06.2018;18:30:00;1661;55.5;44
09.06.2018;18:40:00;1714;55.7;44
09.06.2018;18:50:00;1166;56.1;44
09.06.2018;19:00:00;925;56.3;43
09.06.2018;19:10:00;507;56.4;41
09.06.2018;19:20:00;435;56.4;41
09.06.2018;19:30:00;453;56.5;40
09.06.2018;19:40:00;429;56.6;40
09.06.2018;19:50:00;433;56.6;40
09.06.2018;20:00:00;438;56.7;39
09.06.2018;20:10:00;426;56.8;39
09.06.2018;20:20:00;391;56.9;39
09.06.2018;20:30:00;372;56.9;39
09.06.2018;20:40:00;320;57.0;39
09.06.2018;20:50:00;265;57.0;38
09.06.2018;21:00:00;227;57.1;38
09.06.2018;21:10:00;145;57.1;38
09.06.2018;21:20:00;96;57.1;38
09.06.2018;21:30:00;0;57.1;0
09.06.2018;21:40:00;0;57.1;0
09.06.2018;21:50:00;0;57.1;0
09.06.2018;22:00:00;0;57.1;0
09.06.2018;22:10:00;0;57.1;0
09.06.2018;22:20:00;0;57.1;0
09.06.2018;22:30:00;0;57.1;0
09.06.2018;22:40:00;0;57.1;0
09.06.2018;22:50:00;0;57.1;0
09.06.2018;23:00:00;0;57.1;0
09.06.2018;23:10:00;0;57.1;0
09.06.2018;23:20:00;0;57.1;0
09.06.2018;23:30:00;0;57.1;0
09.06.2018;23:40:00;0;57.1;0
09.06.2018;23:50:00;0;57.1;0
10.06.2018;00:00:00;0;0;0
10.06.2018;00:10:00;0;0;0
10.06.2018;00:20:00;0;0;0
10.06.2018;00:40:00;0;0;0
10.06.2018;01:00:00;0;0;0
10.06.2018;01:10:00;0;0;0
10.06.2018;01:30:00;0;0;0
10.06.2018;01:50:00;0;0;0
10.06.2018;02:00:00;0;0;0
10.06.2018;02:10:00;0;0;0
10.06.2018;02:20:00;0;0;0
10.06.2018;02:30:00;0;0;0
10.06.2018;02:40:00;0;0;0
10.06.2018;02:50:00;0;0;0
10.06.2018;03:00:00;0;0;0
10.06.2018;03:10:00;0;0;0
10.06.2018;03:30:00;0;0;0
10.06.2018;03:50:00;0;0;0
10.06.2018;04:00:00;0;0;0
10.06.2018;04:10:00;0;0;0
10.06.2018;04:20:00;0;0;0
10.06.2018;04:30:00;0;0;0
10.06.2018;04:40:00;0;0;0
10.06.2018;04:50:00;0;0;0
10.06.2018;05:00:00;0;0;0
10.06.2018;05:10:00;0;0;0
10.06.2018;05:20:00;0;0;0
10.06.2018;05:30:00;0;0;0
10.06.2018;05:40:00;79;0;30
10.06.2018;05:50:00;155;0;31
10.06.2018;06:00:00;196;0;31
10.06.2018;06:20:00;268;0.1;32
10.06.2018;06:30:00;300;0.1;33
10.06.2018;06:40:00;333;0.2;33
10.06.2018;06:50:00;356;0.3;33
10.06.2018;07:00:00;387;0.3;33
10.06.2018;07:10:00;440;0.4;34
10.06.2018;07:20:00;500;0.5;34
10.06.2018;07:30:00;521;0.5;34
10.06.2018;07:40:00;541;0.6;34
10.06.2018;07:50:00;559;0.7;34
10.06.2018;08:00:00;583;0.8;34
10.06.2018;08:10:00;625;0.9;34
10.06.2018;08:20:00;813;1.0;35
10.06.2018;08:30:00;1506;1.3;35
10.06.2018;08:40:00;2160;1.6;35
10.06.2018;08:50:00;2726;2.0;36
10.06.2018;09:00:00;3236;2.5;38
10.06.2018;09:10:00;3528;3.1;39
10.06.2018;09:20:00;3869;3.7;41
10.06.2018;09:30:00;4286;4.4;42
10.06.2018;09:40:00;4764;5.2;44
10.06.2018;09:50:00;3593;5.8;45
10.06.2018;10:00:00;5164;6.6;46
10.06.2018;10:10:00;5467;7.5;48
10.06.2018;10:20:00;5770;8.5;44
10.06.2018;10:30:00;5962;9.4;47
10.06.2018;10:40:00;6006;10.4;44
10.06.2018;10:50:00;6487;11.4;47
10.06.2018;11:00:00;6516;12.5;44
10.06.2018;11:10:00;6840;13.6;47
10.06.2018;11:20:00;6986;14.7;46
10.06.2018;11:30:00;7161;15.9;44
10.06.2018;11:40:00;7562;17.1;47
10.06.2018;11:50:00;7816;18.4;46
10.06.2018;12:00:00;7723;19.7;44
10.06.2018;12:10:00;8071;20.9;46
10.06.2018;12:20:00;8082;22.0;47
10.06.2018;12:30:00;7885;23.3;44
10.06.2018;12:40:00;8097;24.6;46
10.06.2018;12:50:00;8116;25.9;47
10.06.2018;13:00:00;7798;27.2;44
10.06.2018;13:10:00;8162;28.5;47
10.06.2018;13:20:00;8265;29.8;45
10.06.2018;13:30:00;7480;31.0;44
10.06.2018;13:40:00;7214;32.3;45
10.06.2018;13:50:00;8081;33.4;46
10.06.2018;14:00:00;7266;34.7;45
10.06.2018;14:10:00;8596;36.1;45
10.06.2018;14:20:00;7802;37.4;47
10.06.2018;14:30:00;6818;38.6;44
10.06.2018;14:40:00;8553;39.9;46
10.06.2018;14:50:00;8532;41.2;47
10.06.2018;15:00:00;8208;42.5;44
10.06.2018;15:10:00;8362;43.9;46
10.06.2018;15:20:00;6058;44.8;45
10.06.2018;15:30:00;5854;45.6;47
10.06.2018;15:40:00;5625;46.5;45
10.06.2018;15:50:00;8281;47.9;44
10.06.2018;16:00:00;6895;49.1;47
10.06.2018;16:10:00;4529;50.1;44
10.06.2018;16:20:00;4811;50.8;46
10.06.2018;16:30:00;2007;51.2;46
10.06.2018;16:40:00;1711;51.5;45
10.06.2018;16:50:00;1802;51.8;45
10.06.2018;17:00:00;2561;52.2;45
10.06.2018;17:10:00;4817;52.9;46
10.06.2018;17:20:00;4084;53.6;49
10.06.2018;17:30:00;2927;54.1;47
10.06.2018;17:40:00;3543;54.6;48
10.06.2018;17:50:00;3242;55.2;48
10.06.2018;18:00:00;2998;55.7;47
10.06.2018;18:10:00;2254;56.1;46
10.06.2018;18:20:00;1785;56.4;45
10.06.2018;18:30:00;2269;56.8;45
10.06.2018;18:40:00;2135;57.2;45
10.06.2018;18:50:00;1982;57.5;44
10.06.2018;19:00:00;1933;57.8;44
10.06.2018;19:10:00;1593;58.1;43
10.06.2018;19:20:00;1417;58.3;43
10.06.2018;19:30:00;1310;58.5;42
10.06.2018;19:40:00;1295;58.7;42
10.06.2018;19:50:00;1139;58.9;41
10.06.2018;20:00:00;895;59.1;41
10.06.2018;20:10:00;765;59.2;40
10.06.2018;20:20:00;678;59.3;40
10.06.2018;20:30:00;546;59.4;39
10.06.2018;20:40:00;380;59.5;39
10.06.2018;20:50:00;267;59.6;39
10.06.2018;21:00:00;215;59.6;39
10.06.2018;21:10:00;144;59.6;39
10.06.2018;21:20:00;35;59.6;38
10.06.2018;21:30:00;0;59.6;0
10.06.2018;21:40:00;0;59.6;0
10.06.2018;21:50:00;0;59.6;0
10.06.2018;22:00:00;0;59.6;0
10.06.2018;22:10:00;0;59.6;0
10.06.2018;22:20:00;0;59.6;0
10.06.2018;22:30:00;0;59.6;0
10.06.2018;22:40:00;0;59.6;0
10.06.2018;22:50:00;0;59.6;0
10.06.2018;23:00:00;0;59.6;0
10.06.2018;23:10:00;0;59.6;0
10.06.2018;23:20:00;0;59.6;0
10.06.2018;23:30:00;0;59.6;0
10.06.2018;23:40:00;0;59.6;0
10.06.2018;23:50:00;0;59.6;0
11.06.2018;00:00:00;0;0;0
11.06.2018;00:10:00;0;0;0
11.06.2018;00:30:00;0;0;0
11.06.2018;00:50:00;0;0;0
11.06.2018;01:00:00;0;0;0
11.06.2018;01:20:00;0;0;0
11.06.2018;01:30:00;0;0;0
11.06.2018;01:40:00;0;0;0
11.06.2018;01:50:00;0;0;0
11.06.2018;02:00:00;0;0;0
11.06.2018;02:10:00;0;0;0
11.06.2018;02:20:00;0;0;0
11.06.2018;02:30:00;0;0;0
11.06.2018;02:40:00;0;0;0
11.06.2018;02:50:00;0;0;0
11.06.2018;03:00:00;0;0;0
11.06.2018;03:30:00;0;0;0
11.06.2018;03:40:00;0;0;0
11.06.2018;04:00:00;0;0;0
11.06.2018;04:10:00;0;0;0
11.06.2018;04:20:00;0;0;0
11.06.2018;04:30:00;0;0;0
11.06.2018;04:40:00;0;0;0
11.06.2018;04:50:00;0;0;0
11.06.2018;05:00:00;0;0;0
11.06.2018;05:10:00;0;0;0
11.06.2018;05:20:00;0;0;0
11.06.2018;05:30:00;0;0;29
11.06.2018;05:40:00;130;0;30
11.06.2018;05:50:00;169;0;31
11.06.2018;06:00:00;198;0;32
11.06.2018;06:10:00;228;0.1;32
11.06.2018;06:30:00;381;0.2;33
11.06.2018;06:40:00;445;0.2;33
11.06.2018;06:50:00;511;0.3;33
11.06.2018;07:00:00;611;0.4;34
11.06.2018;07:10:00;833;0.5;34
11.06.2018;07:20:00;1034;0.7;34
11.06.2018;07:30:00;1426;0.9;34
11.06.2018;07:40:00;1184;1.1;34
11.06.2018;07:50:00;1372;1.4;35
11.06.2018;08:00:00;1388;1.6;35
11.06.2018;08:10:00;1581;1.8;35
11.06.2018;08:20:00;1615;2.1;36
11.06.2018;08:30:00;1368;2.3;36
11.06.2018;08:40:00;1348;2.6;36
11.06.2018;08:50:00;1959;2.9;37
11.06.2018;09:00:00;2709;3.3;38
11.06.2018;09:10:00;2383;3.7;38
11.06.2018;09:20:00;2761;4.2;40
11.06.2018;09:30:00;4201;4.8;40
11.06.2018;09:40:00;3770;5.4;43
11.06.2018;09:50:00;3249;5.9;42
11.06.2018;10:00:00;4957;6.7;44
11.06.2018;10:10:00;3504;7.4;45
11.06.2018;10:20:00;2983;8.0;45
11.06.2018;10:30:00;2909;8.4;45
11.06.2018;10:40:00;3564;9.0;45
11.06.2018;10:50:00;3393;9.6;45
11.06.2018;11:00:00;3070;10.1;45
11.06.2018;11:10:00;1917;10.4;44
11.06.2018;11:20:00;2422;10.8;43
11.06.2018;11:30:00;3012;11.3;44
11.06.2018;11:40:00;3258;11.8;44
11.06.2018;11:50:00;3249;12.4;45
11.06.2018;12:00:00;3185;12.9;45
11.06.2018;12:10:00;2682;13.4;45
11.06.2018;12:20:00;2298;13.8;44
11.06.2018;12:30:00;1811;14.1;43
11.06.2018;12:40:00;1423;14.4;42
11.06.2018;12:50:00;1011;14.5;41
11.06.2018;13:00:00;1002;14.7;41
11.06.2018;13:10:00;1501;14.9;40
11.06.2018;13:20:00;990;15.1;40
11.06.2018;13:30:00;710;15.2;39
11.06.2018;13:40:00;709;15.4;39
11.06.2018;13:50:00;1834;15.6;39
11.06.2018;14:00:00;2704;16.0;40
11.06.2018;14:10:00;908;16.2;40
11.06.2018;14:20:00;1565;16.4;39
11.06.2018;14:30:00;2589;16.8;40
11.06.2018;14:40:00;2782;17.3;41
11.06.2018;14:50:00;2762;17.7;42
11.06.2018;15:00:00;2418;18.2;42
11.06.2018;15:10:00;2291;18.6;42
11.06.2018;15:20:00;1816;18.9;41
11.06.2018;15:30:00;1511;19.1;41
11.06.2018;15:40:00;1671;19.4;40
11.06.2018;15:50:00;1604;19.7;40
11.06.2018;16:00:00;1437;19.9;40
11.06.2018;16:10:00;1690;20.2;40
11.06.2018;16:20:00;1507;20.4;40
11.06.2018;16:30:00;2921;20.9;41
11.06.2018;16:40:00;2738;21.3;41
11.06.2018;16:50:00;2944;21.8;42
11.06.2018;17:00:00;3270;22.3;43
11.06.2018;17:10:00;1994;22.7;42
11.06.2018;17:20:00;1664;23.0;42
11.06.2018;17:30:00;2487;23.4;42
11.06.2018;17:40:00;2611;23.9;42
11.06.2018;17:50:00;2042;24.2;42
11.06.2018;18:00:00;2054;24.5;42
11.06.2018;18:10:00;1056;24.8;41
11.06.2018;18:20:00;1763;25.1;41
11.06.2018;18:30:00;2589;25.5;41
11.06.2018;18:40:00;2600;25.9;41
11.06.2018;18:50:00;2386;26.3;42
11.06.2018;19:00:00;2161;26.7;42
11.06.2018;19:10:00;1827;27.0;41
11.06.2018;19:20:00;1539;27.2;41
11.06.2018;19:30:00;1332;27.5;40
11.06.2018;19:40:00;1149;27.7;40
11.06.2018;19:50:00;972;27.8;39
11.06.2018;20:00:00;801;28.0;39
11.06.2018;20:10:00;650;28.1;38
11.06.2018;20:20:00;478;28.2;38
11.06.2018;20:30:00;347;28.2;38
11.06.2018;20:40:00;269;28.3;38
11.06.2018;20:50:00;248;28.3;38
11.06.2018;21:00:00;225;28.4;38
11.06.2018;21:10:00;163;28.4;37
11.06.2018;21:20:00;79;28.4;37
11.06.2018;21:30:00;0;28.4;0
11.06.2018;21:40:00;0;28.4;0
11.06.2018;21:50:00;0;28.4;0
11.06.2018;22:00:00;0;28.4;0
11.06.2018;22:10:00;0;28.4;0
11.06.2018;22:20:00;0;28.4;0
11.06.2018;22:30:00;0;28.4;0
11.06.2018;22:40:00;0;28.4;0
11.06.2018;22:50:00;0;28.4;0
11.06.2018;23:00:00;0;28.4;0
11.06.2018;23:10:00;0;28.4;0
11.06.2018;23:20:00;0;28.4;0
11.06.2018;23:30:00;0;28.4;0
11.06.2018;23:40:00;0;28.4;0
11.06.2018;23:50:00;0;28.4;0
12.06.2018;00:00:00;0;0;0
12.06.2018;00:20:00;0;0;0
12.06.2018;00:30:00;0;0;0
12.06.2018;00:50:00;0;0;0
12.06.2018;01:00:00;0;0;0
12.06.2018;01:20:00;0;0;0
12.06.2018;01:30:00;0;0;0
12.06.2018;01:40:00;0;0;0
12.06.2018;01:50:00;0;0;0
12.06.2018;02:00:00;0;0;0
12.06.2018;02:10:00;0;0;0
12.06.2018;02:20:00;0;0;0
12.06.2018;02:30:00;0;0;0
12.06.2018;02:40:00;0;0;0
12.06.2018;02:50:00;0;0;0
12.06.2018;03:05:00;0;0;0
12.06.2018;03:25:00;0;0;0
12.06.2018;03:45:00;0;0;0
12.06.2018;03:55:00;0;0;0
12.06.2018;04:05:00;0;0;0
12.06.2018;04:15:00;0;0;0
12.06.2018;04:25:00;0;0;0
12.06.2018;04:35:00;0;0;0
12.06.2018;04:45:00;0;0;0
12.06.2018;04:55:00;0;0;0
12.06.2018;05:05:00;0;0;0
12.06.2018;05:15:00;0;0;0
12.06.2018;05:25:00;0;0;0
12.06.2018;05:35:00;0;0;0
12.06.2018;05:45:00;0;0;0
12.06.2018;05:55:00;125;0;30
12.06.2018;06:05:00;147;0;31
12.06.2018;06:15:00;159;0;31
12.06.2018;06:25:00;166;0;32
12.06.2018;06:35:00;176;0.1;32
12.06.2018;06:45:00;226;0.1;33
12.06.2018;06:55:00;300;0.1;33
12.06.2018;07:05:00;419;0.2;33
12.06.2018;07:15:00;477;0.3;33
12.06.2018;07:25:00;747;0.4;33
12.06.2018;07:35:00;1049;0.6;34
12.06.2018;07:45:00;1116;0.7;34
12.06.2018;07:55:00;865;0.9;34
12.06.2018;08:05:00;1069;1.1;34
12.06.2018;08:15:00;1297;1.3;34
12.06.2018;08:25:00;1822;1.5;35
12.06.2018;08:35:00;1976;1.9;36
12.06.2018;08:45:00;1859;2.2;36
12.06.2018;08:55:00;1918;2.5;37
12.06.2018;09:05:00;1946;2.8;37
12.06.2018;09:15:00;1496;3.1;37
12.06.2018;09:25:00;1851;3.4;37
12.06.2018;09:35:00;2138;3.7;38
12.06.2018;09:45:00;2224;4.1;38
12.06.2018;09:55:00;3082;4.5;39
12.06.2018;10:05:00;3305;5.1;40
12.06.2018;10:15:00;2357;5.5;40
12.06.2018;10:25:00;1832;5.8;40
12.06.2018;10:35:00;1754;6.1;39
12.06.2018;10:45:00;2048;6.4;39
12.06.2018;10:55:00;3187;6.9;40
12.06.2018;11:05:00;6839;7.9;44
12.06.2018;11:15:00;5412;8.9;48
12.06.2018;11:25:00;4677;9.7;48
12.06.2018;11:35:00;4419;10.4;45
12.06.2018;11:45:00;3623;11.1;44
12.06.2018;11:55:00;2783;11.6;44
12.06.2018;12:05:00;2289;12.0;44
12.06.2018;12:15:00;2267;12.3;43
12.06.2018;12:25:00;1597;12.6;42
12.06.2018;12:35:00;1964;12.9;42
12.06.2018;12:45:00;3953;13.5;42
12.06.2018;12:55:00;6807;14.5;46
12.06.2018;13:05:00;3146;15.1;43
12.06.2018;13:15:00;2707;15.5;43
12.06.2018;13:25:00;3347;16.1;45
12.06.2018;13:35:00;3890;16.7;45
12.06.2018;13:45:00;5137;17.6;48
12.06.2018;13:55:00;2693;18.2;47
12.06.2018;14:05:00;1721;18.5;45
12.06.2018;14:15:00;1407;18.7;43
12.06.2018;14:25:00;1463;18.9;43
12.06.2018;14:35:00;2073;19.3;42
12.06.2018;14:45:00;3181;19.8;43
12.06.2018;14:55:00;1547;20.1;42
12.06.2018;15:05:00;1234;20.3;42
12.06.2018;15:15:00;1003;20.5;41
12.06.2018;15:25:00;1442;20.7;40
12.06.2018;15:35:00;2288;21.0;41
12.06.2018;15:45:00;2794;21.5;41
12.06.2018;15:55:00;3130;22.0;42
12.06.2018;16:05:00;4249;22.6;43
12.06.2018;16:15:00;6037;23.5;46
12.06.2018;16:25:00;3246;24.1;46
12.06.2018;16:35:00;3597;24.6;46
12.06.2018;16:45:00;3852;25.2;46
12.06.2018;16:55:00;3520;25.8;47
12.06.2018;17:05:00;4114;26.4;46
12.06.2018;17:15:00;5162;27.2;48
12.06.2018;17:25:00;4004;27.9;44
12.06.2018;17:35:00;3137;28.6;45
12.06.2018;17:45:00;1862;28.9;43
12.06.2018;17:55:00;2266;29.3;43
12.06.2018;18:05:00;3182;29.9;44
12.06.2018;18:15:00;2777;30.4;45
12.06.2018;18:25:00;2230;30.9;44
12.06.2018;18:35:00;1353;31.1;43
12.06.2018;18:45:00;1031;31.3;42
12.06.2018;18:55:00;1441;31.5;41
12.06.2018;19:05:00;1758;31.8;41
12.06.2018;19:15:00;1789;32.1;41
12.06.2018;19:25:00;1029;32.3;41
12.06.2018;19:35:00;816;32.5;40
12.06.2018;19:45:00;544;32.6;39
12.06.2018;19:55:00;391;32.6;39
12.06.2018;20:05:00;331;32.7;38
12.06.2018;20:15:00;149;32.7;38
12.06.2018;20:25:00;30;32.7;38
12.06.2018;20:35:00;0;32.7;38
12.06.2018;20:45:00;0;32.7;37
12.06.2018;20:55:00;0;32.7;37
12.06.2018;21:05:00;0;32.7;0
12.06.2018;21:15:00;0;32.7;0
12.06.2018;21:25:00;0;32.7;0
12.06.2018;21:35:00;0;32.7;0
12.06.2018;21:45:00;0;32.7;0
12.06.2018;21:55:00;0;32.7;0
12.06.2018;22:05:00;0;32.7;0
12.06.2018;22:15:00;0;32.7;0
12.06.2018;22:25:00;0;32.7;0
12.06.2018;22:35:00;0;32.7;0
12.06.2018;22:45:00;0;32.7;0
12.06.2018;22:55:00;0;32.7;0
12.06.2018;23:05:00;0;32.7;0
12.06.2018;23:15:00;0;32.7;0
12.06.2018;23:25:00;0;32.7;0
12.06.2018;23:35:00;0;32.7;0
12.06.2018;23:45:00;0;32.7;0
12.06.2018;23:55:00;0;32.7;0
13.06.2018;00:05:00;0;0;0
13.06.2018;00:25:00;0;0;0
13.06.2018;00:35:00;0;0;0
13.06.2018;01:00:00;0;0;0
13.06.2018;01:10:00;0;0;0
13.06.2018;01:30:00;0;0;0
13.06.2018;01:50:00;0;0;0
13.06.2018;02:00:00;0;0;0
13.06.2018;02:10:00;0;0;0
13.06.2018;02:20:00;0;0;0
13.06.2018;02:30:00;0;0;0
13.06.2018;02:40:00;0;0;0
13.06.2018;02:50:00;0;0;0
13.06.2018;03:05:00;0;0;0
13.06.2018;03:15:00;0;0;0
13.06.2018;03:35:00;0;0;0
13.06.2018;03:55:00;0;0;0
13.06.2018;04:05:00;0;0;0
13.06.2018;04:15:00;0;0;0
13.06.2018;04:25:00;0;0;0
13.06.2018;04:35:00;0;0;0
13.06.2018;04:45:00;0;0;0
13.06.2018;04:55:00;0;0;0
13.06.2018;05:05:00;0;0;0
13.06.2018;05:15:00;0;0;0
13.06.2018;05:25:00;0;0;0
13.06.2018;05:35:00;0;0;0
13.06.2018;05:45:00;0;0;0
13.06.2018;05:55:00;0;0;0
13.06.2018;06:05:00;0;0;0
13.06.2018;06:15:00;0;0;0
13.06.2018;06:25:00;0;0;30
13.06.2018;06:35:00;0;0;31
13.06.2018;06:45:00;127;0;31
13.06.2018;06:55:00;144;0;31
13.06.2018;07:05:00;167;0;32
13.06.2018;07:15:00;196;0;32
13.06.2018;07:25:00;161;0.1;32
13.06.2018;07:35:00;167;0.1;32
13.06.2018;07:45:00;179;0.1;33
13.06.2018;07:55:00;159;0.2;33
13.06.2018;08:05:00;157;0.2;33
13.06.2018;08:15:00;191;0.2;33
13.06.2018;08:25:00;271;0.3;33
13.06.2018;08:35:00;287;0.3;33
13.06.2018;08:45:00;290;0.4;34
13.06.2018;08:55:00;343;0.4;34
13.06.2018;09:05:00;392;0.5;34
13.06.2018;09:15:00;381;0.5;34
13.06.2018;09:25:00;321;0.6;34
13.06.2018;09:35:00;334;0.6;34
13.06.2018;09:45:00;387;0.7;34
13.06.2018;09:55:00;389;0.8;34
13.06.2018;10:05:00;311;0.8;34
13.06.2018;10:15:00;280;0.9;34
13.06.2018;10:25:00;213;0.9;34
13.06.2018;10:35:00;240;1.0;34
13.06.2018;10:45:00;428;1.0;35
13.06.2018;10:55:00;787;1.1;35
13.06.2018;11:05:00;1089;1.3;35
13.06.2018;11:15:00;1088;1.5;35
13.06.2018;11:25:00;1076;1.7;35
13.06.2018;11:35:00;1087;1.8;35
13.06.2018;11:45:00;1265;2.0;35
13.06.2018;11:55:00;1538;2.3;35
13.06.2018;12:05:00;1405;2.5;36
13.06.2018;12:15:00;1855;2.8;36
13.06.2018;12:25:00;2405;3.2;37
13.06.2018;12:35:00;1444;3.5;37
13.06.2018;12:45:00;1193;3.6;36
13.06.2018;12:55:00;1254;3.9;36
13.06.2018;13:05:00;1728;4.1;37
13.06.2018;13:15:00;1799;4.4;37
13.06.2018;13:25:00;1458;4.7;37
13.06.2018;13:35:00;1490;5.0;37
13.06.2018;13:45:00;1531;5.2;37
13.06.2018;13:55:00;1428;5.4;37
13.06.2018;14:05:00;1343;5.7;37
13.06.2018;14:15:00;1231;5.9;37
13.06.2018;14:25:00;996;6.1;37
13.06.2018;14:35:00;1328;6.3;37
13.06.2018;14:45:00;1080;6.4;37
13.06.2018;14:55:00;899;6.6;36
13.06.2018;15:05:00;1082;6.8;36
13.06.2018;15:15:00;1337;7.0;36
13.06.2018;15:25:00;1147;7.2;36
13.06.2018;15:35:00;1143;7.4;36
13.06.2018;15:45:00;1061;7.6;36
13.06.2018;15:55:00;1002;7.7;36
13.06.2018;16:05:00;892;7.9;36
13.06.2018;16:15:00;810;8.0;36
13.06.2018;16:25:00;769;8.1;36
13.06.2018;16:35:00;717;8.3;36
13.06.2018;16:45:00;693;8.4;36
13.06.2018;16:55:00;704;8.5;36
13.06.2018;17:05:00;782;8.6;36
13.06.2018;17:15:00;645;8.7;36
13.06.2018;17:25:00;975;8.9;36
13.06.2018;17:35:00;946;9.0;36
13.06.2018;17:45:00;943;9.2;36
13.06.2018;17:55:00;884;9.3;36
13.06.2018;18:05:00;908;9.5;36
13.06.2018;18:15:00;822;9.6;36
13.06.2018;18:25:00;895;9.8;36
13.06.2018;18:35:00;797;9.9;36
13.06.2018;18:45:00;812;10.1;36
13.06.2018;18:55:00;652;10.2;36
13.06.2018;19:05:00;502;10.3;36
13.06.2018;19:15:00;478;10.4;36
13.06.2018;19:25:00;417;10.4;36
13.06.2018;19:35:00;349;10.5;36
13.06.2018;19:45:00;302;10.5;36
13.06.2018;19:55:00;251;10.6;36
13.06.2018;20:05:00;216;10.6;36
13.06.2018;20:15:00;221;10.6;35
13.06.2018;20:25:00;235;10.7;35
13.06.2018;20:35:00;192;10.7;35
13.06.2018;20:45:00;168;10.8;35
13.06.2018;20:55:00;142;10.8;35
13.06.2018;21:05:00;117;10.8;35
13.06.2018;21:15:00;106;10.8;35
13.06.2018;21:25:00;84;10.8;35
13.06.2018;21:35:00;0;10.8;0
13.06.2018;21:45:00;0;10.8;0
13.06.2018;21:55:00;0;10.8;0
13.06.2018;22:05:00;0;10.8;0
13.06.2018;22:15:00;0;10.8;0
13.06.2018;22:25:00;0;10.8;0
13.06.2018;22:35:00;0;10.8;0
13.06.2018;22:45:00;0;10.8;0
13.06.2018;22:55:00;0;10.8;0
13.06.2018;23:05:00;0;10.8;0
13.06.2018;23:15:00;0;10.8;0
13.06.2018;23:25:00;0;10.8;0
13.06.2018;23:35:00;0;10.8;0
13.06.2018;23:45:00;0;10.8;0
13.06.2018;23:55:00;0;10.8;0
14.06.2018;00:05:00;0;0;0
14.06.2018;00:25:00;0;0;0
14.06.2018;00:35:00;0;0;0
14.06.2018;01:05:00;0;0;0
14.06.2018;01:25:00;0;0;0
14.06.2018;01:35:00;0;0;0
14.06.2018;01:45:00;0;0;0
14.06.2018;01:55:00;0;0;0
14.06.2018;02:05:00;0;0;0
14.06.2018;02:15:00;0;0;0
14.06.2018;02:25:00;0;0;0
14.06.2018;02:35:00;0;0;0
14.06.2018;02:45:00;0;0;0
14.06.2018;02:55:00;0;0;0
14.06.2018;03:05:00;0;0;0
14.06.2018;03:15:00;0;0;0
14.06.2018;03:35:00;0;0;0
14.06.2018;03:55:00;0;0;0
14.06.2018;04:05:00;0;0;0
14.06.2018;04:15:00;0;0;0
14.06.2018;04:25:00;0;0;0
