Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                  8.2018;11:00:00;2970;5.3;42
24.08.2018;11:10:00;2856;5.7;42
24.08.2018;11:20:00;5737;6.7;45
24.08.2018;11:30:00;7101;7.8;45
24.08.2018;11:40:00;7629;9.1;47
24.08.2018;11:50:00;5248;10.0;44
24.08.2018;12:00:00;6711;10.9;47
24.08.2018;12:10:00;7497;12.1;44
24.08.2018;12:20:00;7930;13.3;47
24.08.2018;12:30:00;2787;14.0;43
24.08.2018;12:40:00;1428;14.2;42
24.08.2018;12:50:00;2092;14.5;42
24.08.2018;13:00:00;1851;14.9;42
24.08.2018;13:10:00;1872;15.2;42
24.08.2018;13:20:00;8062;16.5;46
24.08.2018;13:30:00;8113;17.8;46
24.08.2018;13:40:00;4845;18.9;44
24.08.2018;13:50:00;1944;19.3;43
24.08.2018;14:00:00;1539;19.6;43
24.08.2018;14:10:00;1691;19.8;42
24.08.2018;14:20:00;1192;20.1;42
24.08.2018;14:30:00;1466;20.3;42
24.08.2018;14:40:00;1927;20.6;42
24.08.2018;14:50:00;2221;21.0;42
24.08.2018;15:00:00;7341;21.8;45
24.08.2018;15:10:00;4290;22.7;44
24.08.2018;15:20:00;2403;23.4;45
24.08.2018;15:30:00;4182;23.9;44
24.08.2018;15:40:00;3592;24.7;44
24.08.2018;15:50:00;2266;25.1;42
24.08.2018;16:00:00;1945;25.4;43
24.08.2018;16:10:00;3434;25.9;43
24.08.2018;16:20:00;4384;26.8;47
24.08.2018;16:30:00;3825;27.4;46
24.08.2018;16:40:00;951;27.6;45
24.08.2018;16:50:00;1598;27.8;44
24.08.2018;17:00:00;3125;28.3;45
24.08.2018;17:10:00;3451;28.9;45
24.08.2018;17:20:00;3372;29.5;46
24.08.2018;17:30:00;1744;29.9;45
24.08.2018;17:40:00;933;30.0;43
24.08.2018;17:50:00;657;30.2;42
24.08.2018;18:00:00;535;30.3;41
24.08.2018;18:10:00;567;30.4;41
24.08.2018;18:20:00;306;30.4;40
24.08.2018;18:30:00;494;30.5;40
24.08.2018;18:40:00;460;30.6;40
24.08.2018;18:50:00;384;30.6;39
24.08.2018;19:00:00;310;30.7;39
24.08.2018;19:10:00;172;30.7;39
24.08.2018;19:20:00;178;30.7;39
24.08.2018;19:30:00;156;30.8;39
24.08.2018;19:40:00;166;30.8;38
24.08.2018;19:50:00;154;30.8;38
24.08.2018;20:00:00;123;30.8;38
24.08.2018;20:10:00;143;30.9;38
24.08.2018;20:20:00;46;30.9;38
24.08.2018;20:30:00;0;30.9;0
24.08.2018;20:40:00;0;30.9;0
24.08.2018;20:50:00;0;30.9;0
24.08.2018;21:00:00;0;30.9;0
24.08.2018;21:10:00;0;30.9;0
24.08.2018;21:20:00;0;30.9;0
24.08.2018;21:30:00;0;30.9;0
24.08.2018;21:40:00;0;30.9;0
24.08.2018;21:50:00;0;30.9;0
24.08.2018;22:00:00;0;30.9;0
24.08.2018;22:10:00;0;30.9;0
24.08.2018;22:20:00;0;30.9;0
24.08.2018;22:30:00;0;30.9;0
24.08.2018;22:40:00;0;30.9;0
24.08.2018;22:50:00;0;30.9;0
24.08.2018;23:00:00;0;30.9;0
24.08.2018;23:10:00;0;30.9;0
24.08.2018;23:20:00;0;30.9;0
24.08.2018;23:30:00;0;30.9;0
24.08.2018;23:40:00;0;30.9;0
24.08.2018;23:50:00;0;30.9;0
25.08.2018;00:00:00;0;0;0
25.08.2018;00:10:00;0;0;0
25.08.2018;00:30:00;0;0;0
25.08.2018;00:50:00;0;0;0
25.08.2018;01:00:00;0;0;0
25.08.2018;01:20:00;0;0;0
25.08.2018;01:30:00;0;0;0
25.08.2018;01:40:00;0;0;0
25.08.2018;01:50:00;0;0;0
25.08.2018;02:00:00;0;0;0
25.08.2018;02:10:00;0;0;0
25.08.2018;02:20:00;0;0;0
25.08.2018;02:30:00;0;0;0
25.08.2018;02:40:00;0;0;0
25.08.2018;02:50:00;0;0;0
25.08.2018;03:05:00;0;0;0
25.08.2018;03:35:00;0;0;0
25.08.2018;03:55:00;0;0;0
25.08.2018;04:05:00;0;0;0
25.08.2018;04:15:00;0;0;0
25.08.2018;04:25:00;0;0;0
25.08.2018;04:35:00;0;0;0
25.08.2018;04:45:00;0;0;0
25.08.2018;04:55:00;0;0;0
25.08.2018;05:05:00;0;0;0
25.08.2018;05:15:00;0;0;0
25.08.2018;05:25:00;0;0;0
25.08.2018;05:35:00;0;0;0
25.08.2018;05:45:00;0;0;0
25.08.2018;05:55:00;0;0;0
25.08.2018;06:05:00;0;0;0
25.08.2018;06:15:00;0;0;0
25.08.2018;06:25:00;0;0;0
25.08.2018;06:35:00;0;0;0
25.08.2018;07:00:00;149;0;31
25.08.2018;07:10:00;214;0;31
25.08.2018;07:20:00;307;0;32
25.08.2018;07:40:00;264;0.2;33
25.08.2018;07:50:00;319;0.2;33
25.08.2018;08:00:00;623;0.3;33
25.08.2018;08:10:00;610;0.4;34
25.08.2018;08:20:00;544;0.5;34
25.08.2018;08:30:00;648;0.6;34
25.08.2018;08:40:00;996;0.7;34
25.08.2018;08:50:00;1006;0.9;35
25.08.2018;09:00:00;1328;1.1;35
25.08.2018;09:10:00;1114;1.3;35
25.08.2018;09:20:00;1223;1.5;35
25.08.2018;09:30:00;1354;1.7;35
25.08.2018;09:40:00;548;1.8;36
25.08.2018;09:50:00;671;1.9;36
25.08.2018;10:00:00;1145;2.1;36
25.08.2018;10:10:00;883;2.2;36
25.08.2018;10:20:00;1263;2.4;36
25.08.2018;10:30:00;1125;2.6;36
25.08.2018;10:40:00;1101;2.8;36
25.08.2018;10:50:00;740;3.0;36
25.08.2018;11:00:00;901;3.1;36
25.08.2018;11:10:00;876;3.2;36
25.08.2018;11:20:00;1248;3.4;36
25.08.2018;11:30:00;1917;3.7;36
25.08.2018;11:40:00;3377;4.2;38
25.08.2018;11:50:00;3465;4.8;40
25.08.2018;12:00:00;3184;5.3;41
25.08.2018;12:10:00;3440;5.9;42
25.08.2018;12:20:00;2150;6.3;42
25.08.2018;12:30:00;2576;6.7;41
25.08.2018;12:40:00;2701;7.1;42
25.08.2018;12:50:00;1412;7.4;41
25.08.2018;13:00:00;1255;7.6;40
25.08.2018;13:10:00;1748;7.9;40
25.08.2018;13:20:00;2948;8.3;40
25.08.2018;13:30:00;2416;8.8;41
25.08.2018;13:40:00;1525;9.1;41
25.08.2018;13:50:00;859;9.2;40
25.08.2018;14:00:00;970;9.4;39
25.08.2018;14:10:00;1080;9.6;39
25.08.2018;14:20:00;1164;9.8;39
25.08.2018;14:30:00;772;9.9;38
25.08.2018;14:40:00;854;10.0;38
25.08.2018;14:50:00;933;10.2;38
25.08.2018;15:00:00;886;10.3;38
25.08.2018;15:10:00;654;10.5;38
25.08.2018;15:20:00;459;10.5;37
25.08.2018;15:30:00;636;10.6;37
25.08.2018;15:40:00;711;10.7;37
25.08.2018;15:50:00;896;10.9;37
25.08.2018;16:00:00;761;11.0;37
25.08.2018;16:10:00;608;11.1;37
25.08.2018;16:20:00;728;11.2;37
25.08.2018;16:30:00;661;11.4;37
25.08.2018;16:40:00;691;11.5;37
25.08.2018;16:50:00;601;11.6;37
25.08.2018;17:00:00;757;11.7;37
25.08.2018;17:10:00;699;11.8;37
25.08.2018;17:20:00;709;11.9;37
25.08.2018;17:30:00;390;12.0;37
25.08.2018;17:40:00;581;12.1;37
25.08.2018;17:50:00;665;12.2;37
25.08.2018;18:00:00;755;12.3;37
25.08.2018;18:10:00;595;12.4;37
25.08.2018;18:20:00;492;12.5;37
25.08.2018;18:30:00;274;12.6;37
25.08.2018;18:40:00;166;12.6;37
25.08.2018;18:50:00;256;12.6;36
25.08.2018;19:00:00;200;12.7;36
25.08.2018;19:10:00;140;12.7;36
25.08.2018;19:20:00;182;12.7;36
25.08.2018;19:30:00;266;12.8;36
25.08.2018;19:40:00;305;12.8;36
25.08.2018;19:50:00;205;12.9;36
25.08.2018;20:00:00;145;12.9;36
25.08.2018;20:10:00;113;12.9;36
25.08.2018;20:20:00;93;12.9;36
25.08.2018;20:30:00;0;12.9;0
25.08.2018;20:40:00;0;12.9;0
25.08.2018;20:50:00;0;12.9;0
25.08.2018;21:00:00;0;12.9;0
25.08.2018;21:10:00;0;12.9;0
25.08.2018;21:20:00;0;12.9;0
25.08.2018;21:30:00;0;12.9;0
25.08.2018;21:40:00;0;12.9;0
25.08.2018;21:50:00;0;12.9;0
25.08.2018;22:00:00;0;12.9;0
25.08.2018;22:10:00;0;12.9;0
25.08.2018;22:20:00;0;12.9;0
25.08.2018;22:30:00;0;12.9;0
25.08.2018;22:40:00;0;12.9;0
25.08.2018;22:50:00;0;12.9;0
25.08.2018;23:00:00;0;12.9;0
25.08.2018;23:10:00;0;12.9;0
25.08.2018;23:20:00;0;12.9;0
25.08.2018;23:30:00;0;12.9;0
25.08.2018;23:40:00;0;12.9;0
25.08.2018;23:50:00;0;12.9;0
26.08.2018;00:00:00;0;0;0
26.08.2018;00:10:00;0;0;0
26.08.2018;00:20:00;0;0;0
26.08.2018;00:30:00;0;0;0
26.08.2018;00:40:00;0;0;0
26.08.2018;01:00:00;0;0;0
26.08.2018;01:05:00;0;0;0
26.08.2018;01:15:00;0;0;0
26.08.2018;01:35:00;0;0;0
26.08.2018;01:55:00;0;0;0
26.08.2018;02:05:00;0;0;0
26.08.2018;02:15:00;0;0;0
26.08.2018;02:25:00;0;0;0
26.08.2018;02:35:00;0;0;0
26.08.2018;02:45:00;0;0;0
26.08.2018;02:55:00;0;0;0
26.08.2018;03:05:00;0;0;0
26.08.2018;03:25:00;0;0;0
26.08.2018;03:45:00;0;0;0
26.08.2018;03:55:00;0;0;0
26.08.2018;04:05:00;0;0;0
26.08.2018;04:15:00;0;0;0
26.08.2018;04:25:00;0;0;0
26.08.2018;04:35:00;0;0;0
26.08.2018;04:45:00;0;0;0
26.08.2018;04:55:00;0;0;0
26.08.2018;05:05:00;0;0;0
26.08.2018;05:15:00;0;0;0
26.08.2018;05:25:00;0;0;0
26.08.2018;05:35:00;0;0;0
26.08.2018;05:45:00;0;0;0
26.08.2018;05:55:00;0;0;0
26.08.2018;06:05:00;0;0;0
26.08.2018;06:15:00;0;0;0
26.08.2018;06:35:00;0;0;0
26.08.2018;06:40:00;104;0;27
26.08.2018;06:50:00;204;0;29
26.08.2018;07:00:00;268;0;31
26.08.2018;07:20:00;370;0.1;32
26.08.2018;07:30:00;385;0.2;32
26.08.2018;07:40:00;425;0.3;32
26.08.2018;07:50:00;508;0.4;33
26.08.2018;08:00:00;608;0.4;33
26.08.2018;08:10:00;663;0.6;33
26.08.2018;08:20:00;693;0.7;33
26.08.2018;08:30:00;731;0.8;34
26.08.2018;08:40:00;1179;1.0;34
26.08.2018;08:50:00;1371;1.2;34
26.08.2018;09:00:00;1606;1.4;34
26.08.2018;09:10:00;1773;1.7;35
26.08.2018;09:20:00;1942;2.0;35
26.08.2018;09:30:00;2214;2.4;36
26.08.2018;09:40:00;2363;2.8;37
26.08.2018;09:50:00;2563;3.2;38
26.08.2018;10:00:00;3307;3.7;38
26.08.2018;10:10:00;4501;4.4;41
26.08.2018;10:20:00;4975;5.2;43
26.08.2018;10:30:00;5355;6.1;45
26.08.2018;10:40:00;5886;7.0;47
26.08.2018;10:50:00;6089;8.0;44
26.08.2018;11:00:00;6006;8.7;44
26.08.2018;11:10:00;6774;9.8;48
26.08.2018;11:20:00;7056;10.9;45
26.08.2018;11:30:00;6556;11.9;47
26.08.2018;11:40:00;5122;12.9;46
26.08.2018;11:50:00;6272;14.2;44
26.08.2018;12:00:00;8266;15.1;46
26.08.2018;12:10:00;4426;16.2;43
26.08.2018;12:20:00;8606;17.6;46
26.08.2018;12:30:00;8494;19.0;46
26.08.2018;12:40:00;8675;20.2;47
26.08.2018;12:50:00;8307;21.6;44
26.08.2018;13:00:00;8258;22.9;46
26.08.2018;13:10:00;8112;24.3;46
26.08.2018;13:20:00;8326;25.6;44
26.08.2018;13:30:00;8326;27.0;46
26.08.2018;13:40:00;8433;28.4;47
26.08.2018;13:50:00;8529;29.8;44
26.08.2018;14:00:00;8528;31.1;47
26.08.2018;14:10:00;8329;32.5;45
26.08.2018;14:20:00;8531;33.9;44
26.08.2018;14:30:00;8230;35.3;46
26.08.2018;14:40:00;8315;36.7;47
26.08.2018;14:50:00;8269;38.0;44
26.08.2018;15:00:00;8041;39.4;45
26.08.2018;15:10:00;6312;40.6;47
26.08.2018;15:20:00;7799;41.8;47
26.08.2018;15:30:00;7600;43.1;45
26.08.2018;15:40:00;7438;44.3;44
26.08.2018;15:50:00;7262;45.5;47
26.08.2018;16:00:00;7159;46.7;46
26.08.2018;16:10:00;6932;47.8;44
26.08.2018;16:20:00;6725;49.0;47
26.08.2018;16:30:00;6532;50.0;46
26.08.2018;16:40:00;5947;51.0;45
26.08.2018;16:50:00;5542;52.0;46
26.08.2018;17:00:00;5065;52.8;46
26.08.2018;17:10:00;4758;53.6;45
26.08.2018;17:20:00;4189;54.3;48
26.08.2018;17:30:00;4237;55.0;46
26.08.2018;17:40:00;3998;55.7;45
26.08.2018;17:50:00;3729;56.3;47
26.08.2018;18:00:00;3447;56.9;48
26.08.2018;18:10:00;3190;57.4;48
26.08.2018;18:20:00;2887;57.9;47
26.08.2018;18:45:00;1797;58.8;45
26.08.2018;18:55:00;1562;59.1;45
26.08.2018;19:15:00;923;59.4;42
26.08.2018;19:25:00;667;59.6;41
26.08.2018;19:35:00;477;59.6;41
26.08.2018;19:45:00;273;59.7;40
26.08.2018;19:55:00;252;59.7;40
26.08.2018;20:05:00;229;59.8;40
26.08.2018;20:15:00;130;59.8;39
26.08.2018;20:25:00;20;59.8;39
26.08.2018;20:35:00;0;59.8;0
26.08.2018;20:45:00;0;59.8;0
26.08.2018;20:55:00;0;59.8;0
26.08.2018;21:05:00;0;59.8;0
26.08.2018;21:15:00;0;59.8;0
26.08.2018;21:25:00;0;59.8;0
26.08.2018;21:35:00;0;59.8;0
26.08.2018;21:45:00;0;59.8;0
26.08.2018;21:55:00;0;59.8;0
26.08.2018;22:05:00;0;59.8;0
26.08.2018;22:15:00;0;59.8;0
26.08.2018;22:25:00;0;59.8;0
26.08.2018;22:35:00;0;59.8;0
26.08.2018;22:45:00;0;59.8;0
26.08.2018;22:55:00;0;59.8;0
26.08.2018;23:05:00;0;59.8;0
26.08.2018;23:15:00;0;59.8;0
26.08.2018;23:25:00;0;59.8;0
26.08.2018;23:35:00;0;59.8;0
26.08.2018;23:45:00;0;59.8;0
26.08.2018;23:55:00;0;59.8;0
27.08.2018;00:05:00;0;0;0
27.08.2018;00:15:00;0;0;0
27.08.2018;00:25:00;0;0;0
27.08.2018;00:45:00;0;0;0
27.08.2018;01:05:00;0;0;0
27.08.2018;01:25:00;0;0;0
27.08.2018;01:45:00;0;0;0
27.08.2018;02:05:00;0;0;0
27.08.2018;02:15:00;0;0;0
27.08.2018;02:25:00;0;0;0
27.08.2018;02:35:00;0;0;0
27.08.2018;02:45:00;0;0;0
27.08.2018;02:55:00;0;0;0
27.08.2018;03:10:00;0;0;0
27.08.2018;03:30:00;0;0;0
27.08.2018;03:50:00;0;0;0
27.08.2018;04:00:00;0;0;0
27.08.2018;04:10:00;0;0;0
27.08.2018;04:20:00;0;0;0
27.08.2018;04:30:00;0;0;0
27.08.2018;04:40:00;0;0;0
27.08.2018;04:50:00;0;0;0
27.08.2018;05:00:00;0;0;0
27.08.2018;05:10:00;0;0;0
27.08.2018;05:20:00;0;0;0
27.08.2018;05:30:00;0;0;0
27.08.2018;05:40:00;0;0;0
27.08.2018;05:50:00;0;0;0
27.08.2018;06:00:00;0;0;0
27.08.2018;06:10:00;0;0;0
27.08.2018;06:20:00;0;0;0
27.08.2018;06:30:00;0;0;0
27.08.2018;06:40:00;0;0;0
27.08.2018;06:50:00;48;0;28
27.08.2018;07:00:00;169;0;30
27.08.2018;07:10:00;207;0;31
27.08.2018;07:20:00;266;0.1;31
27.08.2018;07:30:00;342;0.1;32
27.08.2018;07:40:00;536;0.2;32
27.08.2018;07:50:00;673;0.3;32
27.08.2018;08:00:00;801;0.4;33
27.08.2018;08:10:00;979;0.6;33
27.08.2018;08:20:00;855;0.7;33
27.08.2018;08:30:00;1228;0.9;33
27.08.2018;08:40:00;1552;1.1;34
27.08.2018;08:50:00;1913;1.5;34
27.08.2018;09:00:00;1795;1.7;35
27.08.2018;09:10:00;1852;2.1;36
27.08.2018;09:20:00;2027;2.4;36
27.08.2018;09:30:00;2019;2.7;37
27.08.2018;09:40:00;2041;3.0;37
27.08.2018;09:50:00;2175;3.4;38
27.08.2018;10:00:00;2537;3.9;38
27.08.2018;10:10:00;2816;4.3;39
27.08.2018;10:20:00;4865;5.1;41
27.08.2018;10:30:00;5200;5.9;44
27.08.2018;10:40:00;5540;6.8;46
27.08.2018;10:50:00;5967;7.8;48
27.08.2018;11:00:00;6242;8.8;44
27.08.2018;11:10:00;5957;9.8;47
27.08.2018;11:20:00;6063;10.8;44
27.08.2018;11:30:00;6171;11.8;47
27.08.2018;11:40:00;5671;12.8;45
27.08.2018;11:50:00;4442;13.5;46
27.08.2018;12:00:00;7972;14.5;47
27.08.2018;12:10:00;7459;15.8;46
27.08.2018;12:20:00;8031;17.0;44
27.08.2018;12:30:00;7366;18.3;46
27.08.2018;12:40:00;8551;19.6;47
27.08.2018;12:50:00;4955;20.5;43
27.08.2018;13:00:00;5267;21.5;44
27.08.2018;13:10:00;6015;22.6;48
27.08.2018;13:20:00;8508;24.0;44
27.08.2018;13:30:00;8297;25.4;46
27.08.2018;13:40:00;7996;26.7;46
27.08.2018;13:50:00;7865;28.0;44
27.08.2018;14:00:00;7519;29.3;46
27.08.2018;14:10:00;7753;30.6;46
27.08.2018;14:20:00;7039;31.8;44
27.08.2018;14:30:00;3437;32.6;46
27.08.2018;14:40:00;5513;33.4;47
27.08.2018;14:50:00;3816;34.1;44
27.08.2018;15:00:00;3760;34.7;45
27.08.2018;15:10:00;4052;35.3;46
27.08.2018;15:20:00;8710;36.5;47
27.08.2018;15:30:00;7714;37.8;45
27.08.2018;15:40:00;7671;38.9;46
27.08.2018;15:50:00;3667;39.7;43
27.08.2018;16:00:00;3278;40.3;45
27.08.2018;16:10:00;4082;40.9;46
27.08.2018;16:20:00;6783;41.7;47
27.08.2018;16:30:00;6361;42.8;44
27.08.2018;16:40:00;3570;43.6;48
27.08.2018;16:50:00;2606;44.1;47
27.08.2018;17:00:00;2611;44.5;46
27.08.2018;17:10:00;2387;44.9;46
27.08.2018;17:20:00;2069;45.3;45
27.08.2018;17:30:00;2867;45.7;45
27.08.2018;17:40:00;2363;46.2;45
27.08.2018;17:50:00;2783;46.5;44
27.08.2018;18:00:00;2951;47.0;45
27.08.2018;18:10:00;1394;47.3;44
27.08.2018;18:20:00;1231;47.5;43
27.08.2018;18:30:00;1100;47.7;42
27.08.2018;18:40:00;894;47.9;41
27.08.2018;18:50:00;752;48.0;40
27.08.2018;19:00:00;608;48.1;40
27.08.2018;19:10:00;498;48.2;39
27.08.2018;19:20:00;360;48.3;39
27.08.2018;19:30:00;342;48.3;39
27.08.2018;19:40:00;269;48.4;39
27.08.2018;19:50:00;185;48.4;38
27.08.2018;20:00:00;133;48.4;38
27.08.2018;20:10:00;105;48.4;38
27.08.2018;20:20:00;74;48.4;38
27.08.2018;20:30:00;0;48.4;0
27.08.2018;20:40:00;0;48.4;0
27.08.2018;20:50:00;0;48.4;0
27.08.2018;21:00:00;0;48.4;0
27.08.2018;21:10:00;0;48.4;0
27.08.2018;21:20:00;0;48.4;0
27.08.2018;21:30:00;0;48.4;0
27.08.2018;21:40:00;0;48.4;0
27.08.2018;21:50:00;0;48.4;0
27.08.2018;22:00:00;0;48.4;0
27.08.2018;22:10:00;0;48.4;0
27.08.2018;22:20:00;0;48.4;0
27.08.2018;22:30:00;0;48.4;0
27.08.2018;22:40:00;0;48.4;0
27.08.2018;22:50:00;0;48.4;0
27.08.2018;23:00:00;0;48.4;0
27.08.2018;23:10:00;0;48.4;0
27.08.2018;23:20:00;0;48.4;0
27.08.2018;23:30:00;0;48.4;0
27.08.2018;23:40:00;0;48.4;0
27.08.2018;23:50:00;0;48.4;0
28.08.2018;00:00:00;0;0;0
28.08.2018;00:10:00;0;0;0
28.08.2018;00:20:00;0;0;0
28.08.2018;00:30:00;0;0;0
28.08.2018;00:40:00;0;0;0
28.08.2018;00:50:00;0;0;0
28.08.2018;01:00:00;0;0;0
28.08.2018;01:20:00;0;0;0
28.08.2018;01:30:00;0;0;0
28.08.2018;01:40:00;0;0;0
28.08.2018;01:50:00;0;0;0
28.08.2018;02:00:00;0;0;0
28.08.2018;02:10:00;0;0;0
28.08.2018;02:20:00;0;0;0
28.08.2018;02:30:00;0;0;0
28.08.2018;02:40:00;0;0;0
28.08.2018;02:50:00;0;0;0
28.08.2018;03:00:00;0;0;0
28.08.2018;03:10:00;0;0;0
28.08.2018;03:30:00;0;0;0
28.08.2018;03:50:00;0;0;0
28.08.2018;04:00:00;0;0;0
28.08.2018;04:10:00;0;0;0
28.08.2018;04:20:00;0;0;0
28.08.2018;04:30:00;0;0;0
28.08.2018;04:40:00;0;0;0
28.08.2018;04:50:00;0;0;0
28.08.2018;05:00:00;0;0;0
28.08.2018;05:10:00;0;0;0
28.08.2018;05:20:00;0;0;0
28.08.2018;05:30:00;0;0;0
28.08.2018;05:40:00;0;0;0
28.08.2018;05:50:00;0;0;0
28.08.2018;06:00:00;0;0;0
28.08.2018;06:10:00;0;0;0
28.08.2018;06:20:00;0;0;0
28.08.2018;06:30:00;0;0;0
28.08.2018;06:40:00;0;0;0
28.08.2018;06:50:00;46;0;28
28.08.2018;07:00:00;161;0;30
28.08.2018;07:10:00;232;0;31
28.08.2018;07:30:00;437;0.1;32
28.08.2018;07:40:00;487;0.2;32
28.08.2018;07:50:00;554;0.3;33
28.08.2018;08:00:00;618;0.4;33
28.08.2018;08:10:00;691;0.5;33
28.08.2018;08:20:00;766;0.6;33
28.08.2018;08:30:00;846;0.8;33
28.08.2018;08:40:00;928;0.9;34
28.08.2018;08:50:00;1365;1.1;34
28.08.2018;09:00:00;1569;1.4;34
28.08.2018;09:10:00;1742;1.7;35
28.08.2018;09:20:00;1897;2.0;35
28.08.2018;09:30:00;2096;2.3;36
28.08.2018;09:40:00;2214;2.7;37
28.08.2018;09:50:00;2445;3.1;37
28.08.2018;10:00:00;2618;3.5;38
28.08.2018;10:10:00;2771;3.9;39
28.08.2018;10:20:00;3559;4.5;40
28.08.2018;10:30:00;4451;5.2;42
28.08.2018;10:40:00;4915;6.0;44
28.08.2018;10:50:00;5295;6.8;45
28.08.2018;11:00:00;5599;7.7;47
28.08.2018;11:10:00;5757;8.7;45
28.08.2018;11:20:00;5948;9.7;46
28.08.2018;11:30:00;6201;10.7;46
28.08.2018;11:40:00;6360;11.7;46
28.08.2018;11:50:00;6488;12.8;45
28.08.2018;12:00:00;6601;13.9;47
28.08.2018;12:10:00;6700;15.0;44
28.08.2018;12:20:00;6838;16.1;48
28.08.2018;12:30:00;6874;17.2;44
28.08.2018;12:40:00;7029;18.4;47
28.08.2018;12:50:00;7142;19.5;46
28.08.2018;13:00:00;7160;20.7;44
28.08.2018;13:10:00;7187;21.9;47
28.08.2018;13:20:00;7226;23.1;46
28.08.2018;13:30:00;7273;24.3;44
28.08.2018;13:40:00;7296;25.5;46
28.08.2018;13:50:00;7309;26.7;47
28.08.2018;14:00:00;7283;27.9;44
28.08.2018;14:10:00;7323;29.1;45
28.08.2018;14:20:00;7278;30.3;47
28.08.2018;14:30:00;7127;31.5;45
28.08.2018;14:40:00;7029;32.7;45
28.08.2018;14:50:00;6963;33.8;47
28.08.2018;15:00:00;6965;35.0;45
28.08.2018;15:10:00;6882;36.1;45
28.08.2018;15:20:00;6768;37.2;47
28.08.2018;15:30:00;6726;38.3;44
28.08.2018;15:40:00;6526;39.4;46
28.08.2018;15:50:00;6389;40.5;46
28.08.2018;16:00:00;6208;41.5;44
28.08.2018;16:10:00;6103;42.5;47
28.08.2018;16:20:00;5932;43.5;45
28.08.2018;16:30:00;5667;44.5;47
28.08.2018;16:40:00;5196;45.3;45
28.08.2018;16:50:00;4684;46.1;48
28.08.2018;17:00:00;4118;46.8;44
28.08.2018;17:10:00;3460;47.4;45
28.08.2018;17:20:00;3686;48.0;46
28.08.2018;17:30:00;3554;48.6;47
28.08.2018;17:40:00;3418;49.2;48
28.08.2018;17:50:00;3037;49.7;48
28.08.2018;18:00:00;2588;50.2;47
28.08.2018;18:10:00;2117;50.5;47
28.08.2018;18:20:00;2082;50.9;46
28.08.2018;18:30:00;1168;51.1;45
28.08.2018;18:40:00;1116;51.3;44
28.08.2018;18:50:00;1073;51.5;43
28.08.2018;19:00:00;1115;51.7;42
28.08.2018;19:10:00;1002;51.8;42
28.08.2018;19:20:00;589;52.0;41
28.08.2018;19:30:00;364;52.0;40
28.08.2018;19:40:00;257;52.1;40
28.08.2018;19:50:00;216;52.1;40
28.08.2018;20:00:00;190;52.1;40
28.08.2018;20:10:00;129;52.2;39
28.08.2018;20:20:00;0;52.2;39
28.08.2018;20:30:00;0;52.2;0
28.08.2018;20:40:00;0;52.2;0
28.08.2018;20:50:00;0;52.2;0
28.08.2018;21:00:00;0;52.2;0
28.08.2018;21:10:00;0;52.2;0
28.08.2018;21:20:00;0;52.2;0
28.08.2018;21:30:00;0;52.2;0
28.08.2018;21:40:00;0;52.2;0
28.08.2018;21:50:00;0;52.2;0
28.08.2018;22:00:00;0;52.2;0
28.08.2018;22:10:00;0;52.2;0
28.08.2018;22:20:00;0;52.2;0
28.08.2018;22:30:00;0;52.2;0
28.08.2018;22:40:00;0;52.2;0
28.08.2018;22:50:00;0;52.2;0
28.08.2018;23:00:00;0;52.2;0
28.08.2018;23:10:00;0;52.2;0
28.08.2018;23:20:00;0;52.2;0
28.08.2018;23:30:00;0;52.2;0
28.08.2018;23:40:00;0;52.2;0
28.08.2018;23:50:00;0;52.2;0
29.08.2018;00:00:00;0;0;0
29.08.2018;00:10:00;0;0;0
29.08.2018;00:20:00;0;0;0
29.08.2018;00:30:00;0;0;0
29.08.2018;01:00:00;0;0;0
29.08.2018;01:20:00;0;0;0
29.08.2018;01:40:00;0;0;0
29.08.2018;02:00:00;0;0;0
29.08.2018;02:10:00;0;0;0
29.08.2018;02:20:00;0;0;0
29.08.2018;02:30:00;0;0;0
29.08.2018;02:40:00;0;0;0
29.08.2018;02:50:00;0;0;0
29.08.2018;03:00:00;0;0;0
29.08.2018;03:10:00;0;0;0
29.08.2018;03:30:00;0;0;0
29.08.2018;03:50:00;0;0;0
29.08.2018;04:00:00;0;0;0
29.08.2018;04:10:00;0;0;0
29.08.2018;04:20:00;0;0;0
29.08.2018;04:30:00;0;0;0
29.08.2018;04:40:00;0;0;0
29.08.2018;04:50:00;0;0;0
29.08.2018;05:00:00;0;0;0
29.08.2018;05:10:00;0;0;0
29.08.2018;05:20:00;0;0;0
29.08.2018;05:30:00;0;0;0
29.08.2018;05:40:00;0;0;0
29.08.2018;05:50:00;0;0;0
29.08.2018;06:00:00;0;0;0
29.08.2018;06:10:00;0;0;0
29.08.2018;06:20:00;0;0;0
29.08.2018;06:30:00;0;0;0
29.08.2018;06:40:00;0;0;0
29.08.2018;06:50:00;142;0;29
29.08.2018;07:00:00;234;0;31
29.08.2018;07:10:00;368;0.1;31
29.08.2018;07:20:00;478;0.1;32
29.08.2018;07:30:00;502;0.2;32
29.08.2018;07:40:00;593;0.3;32
29.08.2018;07:50:00;758;0.4;33
29.08.2018;08:00:00;716;0.5;33
29.08.2018;08:10:00;723;0.7;33
29.08.2018;08:20:00;783;0.8;34
29.08.2018;08:30:00;901;0.9;34
29.08.2018;08:40:00;1055;1.1;34
29.08.2018;08:50:00;1165;1.3;34
29.08.2018;09:00:00;1249;1.5;34
29.08.2018;09:10:00;1391;1.7;35
29.08.2018;09:20:00;1672;2.0;35
29.08.2018;09:30:00;1802;2.3;36
29.08.2018;09:40:00;1891;2.6;36
29.08.2018;09:50:00;2039;2.9;37
29.08.2018;10:00:00;2239;3.3;37
29.08.2018;10:10:00;2455;3.6;38
29.08.2018;10:20:00;3324;4.2;39
29.08.2018;10:30:00;4425;4.8;41
29.08.2018;10:40:00;5099;5.7;43
29.08.2018;10:50:00;5449;6.6;45
29.08.2018;11:00:00;5730;7.5;47
29.08.2018;11:10:00;5994;8.5;44
29.08.2018;11:20:00;6217;9.5;47
29.08.2018;11:30:00;6396;10.5;45
29.08.2018;11:40:00;6571;11.6;47
29.08.2018;11:50:00;6693;12.7;44
29.08.2018;12:00:00;6781;13.8;48
29.08.2018;12:10:00;7045;14.9;44
29.08.2018;12:20:00;6648;16.1;45
29.08.2018;12:30:00;6664;17.2;47
29.08.2018;12:40:00;7154;18.3;44
29.08.2018;12:50:00;7464;19.5;47
29.08.2018;13:00:00;6713;20.6;45
29.08.2018;13:10:00;7232;21.9;44
29.08.2018;13:20:00;6924;23.0;48
29.08.2018;13:30:00;6959;24.2;45
29.08.2018;13:40:00;7234;25.4;45
29.08.2018;13:50:00;4899;26.3;46
29.08.2018;14:00:00;5564;27.3;44
29.08.2018;14:10:00;7504;28.5;46
29.08.2018;14:20:00;7211;29.6;46
29.08.2018;14:30:00;7563;30.9;44
29.08.2018;14:40:00;7050;32.1;46
29.08.2018;14:50:00;7717;33.3;47
29.08.2018;15:00:00;7239;34.6;44
29.08.2018;15:10:00;5598;35.5;47
29.08.2018;15:20:00;6970;36.5;45
29.08.2018;15:30:00;5163;37.5;44
29.08.2018;15:40:00;5425;38.4;46
29.08.2018;15:50:00;6641;39.3;46
29.08.2018;16:00:00;3954;40.1;44
29.08.2018;16:10:00;6134;41.1;46
29.08.2018;16:20:00;5897;42.1;46
29.08.2018;16:30:00;4282;43.0;44
29.08.2018;16:40:00;4961;43.9;47
29.08.2018;16:50:00;1778;44.2;46
29.08.2018;17:00:00;1134;44.4;44
29.08.2018;17:10:00;937;44.6;43
29.08.2018;17:20:00;639;44.7;42
29.08.2018;17:30:00;355;44.8;41
29.08.2018;17:40:00;208;44.8;41
29.08.2018;17:50:00;134;44.8;40
29.08.2018;18:00:00;113;44.8;40
29.08.2018;18:10:00;53;44.9;40
29.08.2018;18:20:00;0;44.9;39
29.08.2018;18:30:00;0;44.9;0
29.08.2018;18:40:00;0;44.9;0
29.08.2018;18:50:00;0;44.9;0
29.08.2018;19:00:00;0;44.9;0
29.08.2018;19:10:00;0;44.9;0
29.08.2018;19:20:00;122;44.9;36
29.08.2018;19:30:00;120;44.9;36
29.08.2018;19:40:00;122;44.9;36
29.08.2018;19:50:00;108;44.9;36
29.08.2018;20:00:00;104;44.9;36
29.08.2018;20:10:00;0;45.0;0
29.08.2018;20:20:00;0;45.0;0
29.08.2018;20:30:00;0;45.0;0
29.08.2018;20:40:00;0;45.0;0
29.08.2018;20:50:00;0;45.0;0
29.08.2018;21:00:00;0;45.0;0
29.08.2018;21:10:00;0;45.0;0
29.08.2018;21:20:00;0;45.0;0
29.08.2018;21:30:00;0;45.0;0
29.08.2018;21:40:00;0;45.0;0
29.08.2018;21:50:00;0;45.0;0
29.08.2018;22:00:00;0;45.0;0
29.08.2018;22:10:00;0;45.0;0
29.08.2018;22:20:00;0;45.0;0
29.08.2018;22:30:00;0;45.0;0
29.08.2018;22:40:00;0;45.0;0
29.08.2018;22:50:00;0;45.0;0
29.08.2018;23:00:00;0;45.0;0
29.08.2018;23:10:00;0;45.0;0
29.08.2018;23:20:00;0;45.0;0
29.08.2018;23:30:00;0;45.0;0
29.08.2018;23:40:00;0;45.0;0
29.08.2018;23:50:00;0;45.0;0
30.08.2018;00:00:00;0;0;0
30.08.2018;00:10:00;0;0;0
30.08.2018;00:20:00;0;0;0
30.08.2018;00:30:00;0;0;0
30.08.2018;01:00:00;0;0;0
30.08.2018;01:10:00;0;0;0
30.08.2018;01:20:00;0;0;0
30.08.2018;01:30:00;0;0;0
30.08.2018;01:50:00;0;0;0
30.08.2018;02:00:00;0;0;0
30.08.2018;02:10:00;0;0;0
30.08.2018;02:20:00;0;0;0
30.08.2018;02:30:00;0;0;0
30.08.2018;02:40:00;0;0;0
30.08.2018;02:50:00;0;0;0
30.08.2018;03:05:00;0;0;0
30.08.2018;03:15:00;0;0;0
30.08.2018;03:35:00;0;0;0
30.08.2018;03:55:00;0;0;0
30.08.2018;04:05:00;0;0;0
30.08.2018;04:15:00;0;0;0
30.08.2018;04:25:00;0;0;0
30.08.2018;04:35:00;0;0;0
30.08.2018;04:45:00;0;0;0
30.08.2018;04:55:00;0;0;0
30.08.2018;05:05:00;0;0;0
30.08.2018;05:15:00;0;0;0
30.08.2018;05:25:00;0;0;0
30.08.2018;05:35:00;0;0;0
30.08.2018;05:45:00;0;0;0
30.08.2018;05:55:00;0;0;0
30.08.2018;06:05:00;0;0;0
30.08.2018;06:15:00;0;0;0
30.08.2018;06:25:00;0;0;0
30.08.2018;06:35:00;0;0;0
30.08.2018;06:45:00;0;0;0
30.08.2018;06:55:00;0;0;0
30.08.2018;07:05:00;111;0;30
30.08.2018;07:15:00;186;0;31
30.08.2018;07:25:00;350;0;31
30.08.2018;07:35:00;446;0.1;32
30.08.2018;07:45:00;449;0.2;32
30.08.2018;07:55:00;471;0.3;32
30.08.2018;08:05:00;467;0.3;33
30.08.2018;08:15:00;536;0.4;33
30.08.2018;08:25:00;431;0.5;33
30.08.2018;08:35:00;313;0.6;33
30.08.2018;08:45:00;242;0.6;34
30.08.2018;08:55:00;352;0.7;34
30.08.2018;09:05:00;330;0.7;34
30.08.2018;09:15:00;351;0.8;34
30.08.2018;09:25:00;657;0.9;34
30.08.2018;09:35:00;654;1.0;34
30.08.2018;09:45:00;935;1.1;34
30.08.2018;09:55:00;1042;1.3;34
30.08.2018;10:05:00;2108;1.6;35
30.08.2018;10:15:00;1765;1.9;35
30.08.2018;10:25:00;2874;2.3;36
30.08.2018;10:35:00;2393;2.7;37
30.08.2018;10:45:00;3480;3.3;39
30.08.2018;10:55:00;4141;3.9;40
30.08.2018;11:05:00;2840;4.6;42
30.08.2018;11:15:00;2448;5.0;41
30.08.2018;11:25:00;1944;5.3;40
30.08.2018;11:35:00;2619;5.7;40
30.08.2018;11:45:00;2454;6.1;41
30.08.2018;11:55:00;2315;6.5;41
30.08.2018;12:05:00;2449;6.9;41
30.08.2018;12:15:00;2508;7.3;41
30.08.2018;12:25:00;3633;7.8;42
30.08.2018;12:35:00;3952;8.5;43
30.08.2018;12:45:00;6871;9.5;47
30.08.2018;12:55:00;5589;10.4;48
30.08.2018;13:05:00;4339;11.1;48
30.08.2018;13:15:00;7359;12.3;45
30.08.2018;13:25:00;4431;13.2;45
30.08.2018;13:35:00;3516;13.8;46
30.08.2018;13:45:00;4008;14.4;46
30.08.2018;13:55:00;3165;15.0;46
30.08.2018;14:05:00;3351;15.5;46
30.08.2018;14:15:00;3449;16.1;46
30.08.2018;14:25:00;2866;16.6;46
30.08.2018;14:35:00;2924;17.0;45
30.08.2018;14:45:00;3295;17.6;46
30.08.2018;14:55:00;3218;18.1;46
30.08.2018;15:05:00;3891;18.8;46
30.08.2018;15:15:00;3140;19.4;47
30.08.2018;15:25:00;2651;19.8;46
30.08.2018;15:35:00;2191;20.2;45
30.08.2018;15:45:00;2042;20.5;44
30.08.2018;15:55:00;1732;20.8;43
30.08.2018;16:05:00;2068;21.2;43
30.08.2018;16:15:00;2569;21.6;43
30.08.2018;16:25:00;2681;22.0;43
30.08.2018;16:35:00;2996;22.5;44
30.08.2018;16:55:00;3002;23.6;45
30.08.2018;17:00:00;2671;23.9;44
30.08.2018;17:10:00;2355;24.3;44
30.08.2018;17:20:00;1857;24.6;43
30.08.2018;17:30:00;1934;24.9;42
30.08.2018;17:40:00;1964;25.2;42
30.08.2018;17:50:00;1493;25.5;41
30.08.2018;18:00:00;1243;25.7;41
30.08.2018;18:10:00;958;25.9;40
30.08.2018;18:20:00;773;26.0;39
30.08.2018;18:30:00;575;26.1;39
30.08.2018;18:40:00;536;26.2;38
30.08.2018;18:50:00;537;26.3;38
30.08.2018;19:00:00;368;26.4;38
30.08.2018;19:10:00;251;26.4;38
30.08.2018;19:20:00;248;26.5;38
30.08.2018;19:30:00;231;26.5;37
30.08.2018;19:40:00;235;26.5;37
30.08.2018;19:50:00;197;26.6;37
30.08.2018;20:00:00;108;26.6;37
30.08.2018;20:10:00;0;26.6;0
30.08.2018;20:20:00;0;26.6;0
30.08.2018;20:30:00;0;26.6;0
30.08.2018;20:40:00;0;26.6;0
30.08.2018;20:50:00;0;26.6;0
30.08.2018;21:00:00;0;26.6;0
30.08.2018;21:10:00;0;26.6;0
30.08.2018;21:20:00;0;26.6;0
30.08.2018;21:30:00;0;26.6;0
30.08.2018;21:40:00;0;26.6;0
30.08.2018;21:50:00;0;26.6;0
30.08.2018;22:00:00;0;26.6;0
30.08.2018;22:10:00;0;26.6;0
30.08.2018;22:20:00;0;26.6;0
30.08.2018;22:30:00;0;26.6;0
30.08.2018;22:40:00;0;26.6;0
30.08.2018;22:50:00;0;26.6;0
30.08.2018;23:00:00;0;26.6;0
30.08.2018;23:10:00;0;26.6;0
30.08.2018;23:20:00;0;26.6;0
30.08.2018;23:30:00;0;26.6;0
30.08.2018;23:40:00;0;26.6;0
30.08.2018;23:50:00;0;26.6;0
31.08.2018;00:00:00;0;0;0
31.08.2018;00:10:00;0;0;0
31.08.2018;00:20:00;0;0;0
31.08.2018;00:30:00;0;0;0
31.08.2018;00:40:00;0;0;0
31.08.2018;01:00:00;0;0;0
31.08.2018;01:05:00;0;0;0
31.08.2018;01:15:00;0;0;0
31.08.2018;01:35:00;0;0;0
31.08.2018;01:45:00;0;0;0
31.08.2018;02:05:00;0;0;0
31.08.2018;02:15:00;0;0;0
31.08.2018;02:25:00;0;0;0
31.08.2018;02:35:00;0;0;0
31.08.2018;02:45:00;0;0;0
31.08.2018;02:55:00;0;0;0
31.08.2018;03:00:00;0;0;0
31.08.2018;03:20:00;0;0;0
31.08.2018;03:30:00;0;0;0
31.08.2018;04:00:00;0;0;0
31.08.2018;04:10:00;0;0;0
31.08.2018;04:20:00;0;0;0
31.08.2018;04:30:00;0;0;0
31.08.2018;04:40:00;0;0;0
31.08.2018;04:50:00;0;0;0
31.08.2018;05:00:00;0;0;0
31.08.2018;05:10:00;0;0;0
31.08.2018;05:20:00;0;0;0
31.08.2018;05:30:00;0;0;0
31.08.2018;05:40:00;0;0;0
31.08.2018;05:50:00;0;0;0
31.08.2018;06:00:00;0;0;0
31.08.2018;06:10:00;0;0;0
31.08.2018;06:20:00;0;0;0
31.08.2018;06:30:00;0;0;0
31.08.2018;06:40:00;0;0;0
31.08.2018;06:50:00;0;0;0
31.08.2018;07:00:00;0;0;0
31.08.2018;07:10:00;0;0;0
31.08.2018;07:20:00;0;0;0
31.08.2018;07:30:00;0;0;0
31.08.2018;07:40:00;0;0;0
31.08.2018;07:50:00;152;0;30
31.08.2018;08:00:00;165;0;31
31.08.2018;08:10:00;273;0;31
31.08.2018;08:20:00;300;0.1;32
31.08.2018;08:30:00;341;0.1;32
31.08.2018;08:40:00;839;0.3;32
31.08.2018;08:50:00;822;0.4;32
31.08.2018;09:00:00;658;0.5;33
31.08.2018;09:10:00;504;0.6;33
31.08.2018;09:20:00;810;0.7;33
31.08.2018;09:30:00;933;0.9;33
31.08.2018;09:40:00;1200;1.0;34
31.08.2018;09:50:00;1100;1.2;34
31.08.2018;10:00:00;944;1.4;34
31.08.2018;10:10:00;693;1.5;34
31.08.2018;10:20:00;677;1.6;34
31.08.2018;10:30:00;735;1.8;34
31.08.2018;10:40:00;1387;1.9;34
31.08.2018;10:50:00;1355;2.2;35
31.08.2018;11:00:00;506;2.3;35
31.08.2018;11:10:00;452;2.4;35
31.08.2018;11:20:00;527;2.5;35
31.08.2018;11:30:00;479;2.6;35
31.08.2018;11:40:00;355;2.6;35
31.08.2018;11:50:00;798;2.7;35
31.08.2018;12:00:00;884;2.9;35
31.08.2018;12:10:00;917;3.0;35
31.08.2018;12:20:00;434;3.1;35
31.08.2018;12:30:00;601;3.2;35
31.08.2018;12:40:00;616;3.3;35
31.08.2018;12:50:00;461;3.4;35
31.08.2018;13:00:00;523;3.5;35
31.08.2018;13:10:00;832;3.6;35
31.08.2018;13:20:00;748;3.7;35
31.08.2018;13:30:00;939;3.9;35
31.08.2018;13:40:00;878;4.0;35
31.08.2018;13:50:00;1008;4.2;35
31.08.2018;14:00:00;576;4.3;35
31.08.2018;14:10:00;659;4.4;35
31.08.2018;14:20:00;923;4.5;35
31.08.2018;14:30:00;894;4.7;35
31.08.2018;14:40:00;785;4.8;35
31.08.2018;14:50:00;767;4.9;35
31.08.2018;15:00:00;837;5.1;35
31.08.2018;15:10:00;1565;5.3;36
31.08.2018;15:20:00;1302;5.5;36
31.08.2018;15:30:00;1004;5.7;36
31.08.2018;15:40:00;1411;5.9;36
31.08.2018;15:50:00;1721;6.2;36
31.08.2018;16:00:00;1102;6.4;36
31.08.2018;16:10:00;440;6.5;36
31.08.2018;16:20:00;241;6.6;36
31.08.2018;16:30:00;428;6.6;36
31.08.2018;16:40:00;1085;6.8;36
31.08.2018;16:50:00;1222;7.0;36
31.08.2018;17:00:00;1478;7.2;36
31.08.2018;17:10:00;688;7.4;36
31.08.2018;17:20:00;566;7.5;36
31.08.2018;17:30:00;357;7.5;36
31.08.2018;17:40:00;537;7.6;36
31.08.2018;17:50:00;412;7.7;36
31.08.2018;18:00:00;351;7.7;36
31.08.2018;18:10:00;380;7.8;36
31.08.2018;18:20:00;324;7.9;36
31.08.2018;18:30:00;220;7.9;36
31.08.2018;18:40:00;194;7.9;36
31.08.2018;18:50:00;253;8.0;36
31.08.2018;19:00:00;235;8.0;35
31.08.2018;19:10:00;154;8.0;35
31.08.2018;19:20:00;165;8.1;35
31.08.2018;19:30:00;143;8.1;35
31.08.2018;19:40:00;112;8.1;35
31.08.2018;19:50:00;103;8.1;35
31.08.2018;20:00:00;7;8.1;35
31.08.2018;20:10:00;0;8.1;0
31.08.2018;20:20:00;0;8.1;0
31.08.2018;20:30:00;0;8.1;0
31.08.2018;20:40:00;0;8.1;0
31.08.2018;20:50:00;0;8.1;0
31.08.2018;21:00:00;0;8.1;0
31.08.2018;21:10:00;0;8.1;0
31.08.2018;21:20:00;0;8.1;0
31.08.2018;21:30:00;0;8.1;0
31.08.2018;21:40:00;0;8.1;0
31.08.2018;21:50:00;0;8.1;0
31.08.2018;22:00:00;0;8.1;0
31.08.2018;22:10:00;0;8.1;0
31.08.2018;22:20:00;0;8.1;0
31.08.2018;22:30:00;0;8.1;0
31.08.2018;22:40:00;0;8.1;0
31.08.2018;22:50:00;0;8.1;0
31.08.2018;23:00:00;0;8.1;0
31.08.2018;23:10:00;0;8.1;0
31.08.2018;23:20:00;0;8.1;0
31.08.2018;23:30:00;0;8.1;0
31.08.2018;23:40:00;0;8.1;0
31.08.2018;23:50:00;0;8.1;0
01.09.2018;00:00:00;0;0;0
01.09.2018;00:10:00;0;0;0
01.09.2018;00:20:00;0;0;0
01.09.2018;00:30:00;0;0;0
01.09.2018;00:40:00;0;0;0
01.09.2018;01:05:00;0;0;0
01.09.2018;01:15:00;0;0;0
01.09.2018;01:35:00;0;0;0
01.09.2018;01:45:00;0;0;0
01.09.2018;02:05:00;0;0;0
01.09.2018;02:15:00;0;0;0
01.09.2018;02:25:00;0;0;0
01.09.2018;02:35:00;0;0;0
01.09.2018;02:45:00;0;0;0
01.09.2018;02:55:00;0;0;0
01.09.2018;03:05:00;0;0;0
01.09.2018;03:25:00;0;0;0
01.09.2018;03:45:00;0;0;0
01.09.2018;03:55:00;0;0;0
01.09.2018;04:05:00;0;0;0
01.09.2018;04:15:00;0;0;0
01.09.2018;04:25:00;0;0;0
01.09.2018;04:35:00;0;0;0
01.09.2018;04:45:00;0;0;0
01.09.2018;04:55:00;0;0;0
01.09.2018;05:05:00;0;0;0
01.09.2018;05:15:00;0;0;0
01.09.2018;05:25:00;0;0;0
01.09.2018;05:35:00;0;0;0
01.09.2018;05:45:00;0;0;0
01.09.2018;05:55:00;0;0;0
01.09.2018;06:05:00;0;0;0
01.09.2018;06:15:00;0;0;0
01.09.2018;06:25:00;0;0;0
01.09.2018;06:35:00;0;0;0
01.09.2018;06:45:00;0;0;0
01.09.2018;06:55:00;0;0;0
01.09.2018;07:05:00;0;0;0
01.09.2018;07:15:00;0;0;29
01.09.2018;07:25:00;203;0;29
01.09.2018;07:35:00;202;0;30
01.09.2018;07:55:00;188;0.1;31
01.09.2018;08:05:00;143;0.1;31
01.09.2018;08:15:00;227;0.1;32
01.09.2018;08:25:00;233;0.2;32
01.09.2018;08:35:00;304;0.2;32
01.09.2018;08:45:00;226;0.3;32
01.09.2018;08:55:00;333;0.3;33
01.09.2018;09:05:00;423;0.4;33
01.09.2018;09:15:00;675;0.5;33
01.09.2018;09:25:00;544;0.6;33
01.09.2018;09:35:00;528;0.7;33
01.09.2018;09:45:00;618;0.8;33
01.09.2018;09:55:00;378;0.9;34
01.09.2018;10:05:00;334;0.9;34
01.09.2018;10:15:00;798;1.0;34
01.09.2018;10:25:00;865;1.2;34
01.09.2018;10:35:00;1392;1.4;34
01.09.2018;10:45:00;1225;1.6;34
01.09.2018;10:55:00;1109;1.8;34
01.09.2018;11:05:00;1602;2.0;34
01.09.2018;11:15:00;1267;2.2;35
01.09.2018;11:25:00;695;2.4;35
01.09.2018;11:35:00;482;2.4;35
01.09.2018;11:45:00;547;2.5;35
01.09.2018;11:55:00;718;2.6;35
01.09.2018;12:05:00;605;2.7;35
01.09.2018;12:15:00;803;2.9;35
01.09.2018;12:25:00;1382;3.1;35
01.09.2018;12:35:00;2619;3.4;35
01.09.2018;12:45:00;2515;3.9;37
01.09.2018;12:55:00;2300;4.3;37
01.09.2018;13:05:00;2424;4.7;38
01.09.2018;13:15:00;1911;5.0;38
01.09.2018;13:25:00;2358;5.4;38
01.09.2018;13:35:00;1493;5.6;38
01.09.2018;13:45:00;992;5.8;37
01.09.2018;13:55:00;829;6.0;37
01.09.2018;14:05:00;746;6.1;36
01.09.2018;14:15:00;929;6.2;36
01.09.2018;14:25:00;1133;6.4;36
01.09.2018;14:35:00;1069;6.6;36
01.09.2018;14:45:00;900;6.8;36
01.09.2018;14:55:00;1021;6.9;36
01.09.2018;15:05:00;1018;7.1;36
01.09.2018;15:15:00;1147;7.3;36
01.09.2018;15:25:00;1676;7.5;36
01.09.2018;15:35:00;1285;7.8;36
01.09.2018;15:45:00;1118;7.9;36
01.09.2018;15:55:00;1510;8.2;36
01.09.2018;16:05:00;1777;8.4;37
01.09.2018;16:15:00;1200;8.7;37
01.09.2018;16:25:00;1206;8.9;36
01.09.2018;16:35:00;1337;9.1;36
01.09.2018;16:45:00;1052;9.3;36
01.09.2018;16:55:00;1108;9.5;36
01.09.2018;17:05:00;765;9.6;36
01.09.2018;17:15:00;533;9.7;36
01.09.2018;17:25:00;419;9.8;36
01.09.2018;17:35:00;599;9.9;36
01.09.2018;17:45:00;743;10.0;36
01.09.2018;17:55:00;547;10.1;36
01.09.2018;18:05:00;560;10.2;36
01.09.2018;18:15:00;696;10.3;36
01.09.2018;18:25:00;492;10.4;36
01.09.2018;18:35:00;300;10.4;36
01.09.2018;18:45:00;311;10.5;36
01.09.2018;18:55:00;290;10.5;35
01.09.2018;19:05:00;224;10.6;35
01.09.2018;19:15:00;230;10.6;35
01.09.2018;19:25:00;152;10.6;35
01.09.2018;19:35:00;117;10.6;35
01.09.2018;19:45:00;105;10.7;35
01.09.2018;19:55:00;0;10.7;35
01.09.2018;20:05:00;0;10.7;0
01.09.2018;20:15:00;0;10.7;0
01.09.2018;20:25:00;0;10.7;0
01.09.2018;20:35:00;0;10.7;0
01.09.2018;20:45:00;0;10.7;0
01.09.2018;20:55:00;0;10.7;0
01.09.2018;21:05:00;0;10.7;0
01.09.2018;21:15:00;0;10.7;0
01.09.2018;21:25:00;0;10.7;0
01.09.2018;21:35:00;0;10.7;0
01.09.2018;21:45:00;0;10.7;0
01.09.2018;21:55:00;0;10.7;0
01.09.2018;22:05:00;0;10.7;0
01.09.2018;22:15:00;0;10.7;0
01.09.2018;22:25:00;0;10.7;0
01.09.2018;22:35:00;0;10.7;0
01.09.2018;22:45:00;0;10.7;0
01.09.2018;22:55:00;0;10.7;0
01.09.2018;23:05:00;0;10.7;0
01.09.2018;23:15:00;0;10.7;0
01.09.2018;23:25:00;0;10.7;0
01.09.2018;23:35:00;0;10.7;0
01.09.2018;23:45:00;0;10.7;0
01.09.2018;23:55:00;0;10.7;0
02.09.2018;00:05:00;0;0;0
02.09.2018;00:15:00;0;0;0
02.09.2018;00:25:00;0;0;0
02.09.2018;00:35:00;0;0;0
02.09.2018;01:00:00;0;0;0
02.09.2018;01:05:00;0;0;0
02.09.2018;01:15:00;0;0;0
02.09.2018;01:25:00;0;0;0
02.09.2018;01:45:00;0;0;0
02.09.2018;01:55:00;0;0;0
02.09.2018;02:05:00;0;0;0
02.09.2018;02:15:00;0;0;0
02.09.2018;02:25:00;0;0;0
02.09.2018;02:35:00;0;0;0
02.09.2018;02:45:00;0;0;0
02.09.2018;02:55:00;0;0;0
02.09.2018;03:05:00;0;0;0
02.09.2018;03:25:00;0;0;0
02.09.2018;03:35:00;0;0;0
02.09.2018;03:45:00;0;0;0
02.09.2018;03:55:00;0;0;0
02.09.2018;04:15:00;0;0;0
02.09.2018;04:35:00;0;0;0
02.09.2018;04:45:00;0;0;0
02.09.2018;04:55:00;0;0;0
