Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
02.09.2018;05:05:00;0;0;0
02.09.2018;05:15:00;0;0;0
02.09.2018;05:25:00;0;0;0
02.09.2018;05:35:00;0;0;0
02.09.2018;05:45:00;0;0;0
02.09.2018;05:55:00;0;0;0
02.09.2018;06:05:00;0;0;0
02.09.2018;06:15:00;0;0;0
02.09.2018;06:25:00;0;0;0
02.09.2018;06:35:00;0;0;0
02.09.2018;06:45:00;0;0;0
02.09.2018;06:55:00;0;0;0
02.09.2018;07:05:00;0;0;0
02.09.2018;07:15:00;0;0;28
02.09.2018;07:25:00;0;0;29
02.09.2018;07:35:00;0;0;30
02.09.2018;07:45:00;118;0;30
02.09.2018;07:55:00;171;0;30
02.09.2018;08:05:00;220;0;31
02.09.2018;08:15:00;214;0.1;31
02.09.2018;08:25:00;266;0.1;31
02.09.2018;08:35:00;292;0.1;31
02.09.2018;08:45:00;321;0.2;32
02.09.2018;08:55:00;584;0.3;32
02.09.2018;09:05:00;927;0.4;32
02.09.2018;09:15:00;844;0.6;32
02.09.2018;09:25:00;635;0.7;33
02.09.2018;09:35:00;659;0.8;33
02.09.2018;09:45:00;538;0.9;33
02.09.2018;09:55:00;1078;1.0;33
02.09.2018;10:05:00;922;1.2;33
02.09.2018;10:15:00;816;1.3;33
02.09.2018;10:25:00;928;1.5;34
02.09.2018;10:35:00;1046;1.7;34
02.09.2018;10:45:00;1110;1.8;34
02.09.2018;10:55:00;945;2.0;34
02.09.2018;11:05:00;1239;2.2;34
02.09.2018;11:15:00;1383;2.4;34
02.09.2018;11:25:00;831;2.6;34
02.09.2018;11:35:00;1043;2.8;34
02.09.2018;11:45:00;1064;2.9;34
02.09.2018;11:55:00;1773;3.2;35
02.09.2018;12:05:00;1022;3.4;35
02.09.2018;12:15:00;1738;3.7;35
02.09.2018;12:25:00;2003;4.0;36
02.09.2018;12:35:00;1519;4.2;36
02.09.2018;12:45:00;1583;4.4;36
02.09.2018;12:55:00;1371;4.7;36
02.09.2018;13:05:00;1449;4.9;36
02.09.2018;13:15:00;1543;5.2;36
02.09.2018;13:25:00;1268;5.4;36
02.09.2018;13:35:00;1919;5.7;36
02.09.2018;13:45:00;1532;6.0;36
02.09.2018;13:55:00;7206;6.9;40
02.09.2018;14:05:00;3232;7.5;41
02.09.2018;14:15:00;1339;7.7;40
02.09.2018;14:25:00;2020;8.0;39
02.09.2018;14:35:00;1819;8.3;39
02.09.2018;14:45:00;2585;8.7;39
02.09.2018;14:55:00;2112;9.1;39
02.09.2018;15:05:00;1711;9.4;39
02.09.2018;15:15:00;1208;9.6;38
02.09.2018;15:25:00;1176;9.8;38
02.09.2018;15:35:00;726;9.9;37
02.09.2018;15:45:00;813;10.0;37
02.09.2018;15:55:00;835;10.2;36
02.09.2018;16:05:00;555;10.3;36
02.09.2018;16:15:00;462;10.4;36
02.09.2018;16:25:00;423;10.4;36
02.09.2018;16:35:00;346;10.5;36
02.09.2018;16:45:00;552;10.6;36
02.09.2018;16:55:00;595;10.7;36
02.09.2018;17:05:00;520;10.8;36
02.09.2018;17:15:00;545;10.8;36
02.09.2018;17:25:00;719;11.0;36
02.09.2018;17:35:00;633;11.1;35
02.09.2018;17:45:00;512;11.2;35
02.09.2018;17:55:00;400;11.2;35
02.09.2018;18:05:00;277;11.3;35
02.09.2018;18:15:00;356;11.3;35
02.09.2018;18:25:00;219;11.4;35
02.09.2018;18:35:00;216;11.4;35
02.09.2018;18:45:00;176;11.4;35
02.09.2018;18:55:00;162;11.5;35
02.09.2018;19:05:00;136;11.5;35
02.09.2018;19:15:00;110;11.5;35
02.09.2018;19:25:00;104;11.5;35
02.09.2018;19:35:00;78;11.5;35
02.09.2018;19:45:00;0;11.5;0
02.09.2018;19:55:00;0;11.5;0
02.09.2018;20:05:00;0;11.5;0
02.09.2018;20:15:00;0;11.5;0
02.09.2018;20:25:00;0;11.5;0
02.09.2018;20:35:00;0;11.5;0
02.09.2018;20:45:00;0;11.5;0
02.09.2018;20:55:00;0;11.5;0
02.09.2018;21:05:00;0;11.5;0
02.09.2018;21:15:00;0;11.5;0
02.09.2018;21:25:00;0;11.5;0
02.09.2018;21:35:00;0;11.5;0
02.09.2018;21:45:00;0;11.5;0
02.09.2018;21:55:00;0;11.5;0
02.09.2018;22:05:00;0;11.5;0
02.09.2018;22:15:00;0;11.5;0
02.09.2018;22:25:00;0;11.5;0
02.09.2018;22:35:00;0;11.5;0
02.09.2018;22:45:00;0;11.5;0
02.09.2018;22:55:00;0;11.5;0
02.09.2018;23:05:00;0;11.5;0
02.09.2018;23:15:00;0;11.5;0
02.09.2018;23:25:00;0;11.5;0
02.09.2018;23:35:00;0;11.5;0
02.09.2018;23:45:00;0;11.5;0
02.09.2018;23:55:00;0;11.5;0
03.09.2018;00:05:00;0;0;0
03.09.2018;00:15:00;0;0;0
03.09.2018;00:25:00;0;0;0
03.09.2018;01:00:00;0;0;0
03.09.2018;01:05:00;0;0;0
03.09.2018;01:25:00;0;0;0
03.09.2018;01:45:00;0;0;0
03.09.2018;02:05:00;0;0;0
03.09.2018;02:15:00;0;0;0
03.09.2018;02:25:00;0;0;0
03.09.2018;02:35:00;0;0;0
03.09.2018;02:45:00;0;0;0
03.09.2018;02:55:00;0;0;0
03.09.2018;03:05:00;0;0;0
03.09.2018;03:15:00;0;0;0
03.09.2018;03:45:00;0;0;0
03.09.2018;03:55:00;0;0;0
03.09.2018;04:05:00;0;0;0
03.09.2018;04:15:00;0;0;0
03.09.2018;04:25:00;0;0;0
03.09.2018;04:35:00;0;0;0
03.09.2018;04:45:00;0;0;0
03.09.2018;04:55:00;0;0;0
03.09.2018;05:05:00;0;0;0
03.09.2018;05:15:00;0;0;0
03.09.2018;05:25:00;0;0;0
03.09.2018;05:35:00;0;0;0
03.09.2018;05:45:00;0;0;0
03.09.2018;05:55:00;0;0;0
03.09.2018;06:05:00;0;0;0
03.09.2018;06:15:00;0;0;0
03.09.2018;06:25:00;0;0;0
03.09.2018;06:35:00;0;0;0
03.09.2018;06:45:00;0;0;0
03.09.2018;06:55:00;0;0;0
03.09.2018;07:05:00;0;0;0
03.09.2018;07:15:00;125;0;28
03.09.2018;07:25:00;188;0;29
03.09.2018;07:35:00;404;0;30
03.09.2018;07:45:00;725;0.2;30
03.09.2018;07:55:00;926;0.3;31
03.09.2018;08:05:00;1043;0.5;31
03.09.2018;08:15:00;829;0.6;31
03.09.2018;08:25:00;636;0.7;32
03.09.2018;08:35:00;484;0.8;32
03.09.2018;08:45:00;735;0.9;32
03.09.2018;08:55:00;1124;1.1;32
03.09.2018;09:05:00;1446;1.3;33
03.09.2018;09:15:00;1922;1.6;33
03.09.2018;09:25:00;2356;2.0;34
03.09.2018;09:35:00;2605;2.4;35
03.09.2018;09:45:00;2617;2.9;36
03.09.2018;09:55:00;1887;3.2;36
03.09.2018;10:05:00;1864;3.5;36
03.09.2018;10:15:00;1963;3.8;36
03.09.2018;10:25:00;2480;4.2;37
03.09.2018;10:35:00;2454;4.7;38
03.09.2018;10:45:00;2370;5.0;38
03.09.2018;10:55:00;2669;5.4;38
03.09.2018;11:05:00;2753;5.9;39
03.09.2018;11:15:00;1610;6.2;38
03.09.2018;11:25:00;2009;6.5;38
03.09.2018;11:35:00;2493;6.9;38
03.09.2018;11:45:00;2755;7.3;39
03.09.2018;11:55:00;2862;7.8;40
03.09.2018;12:05:00;2950;8.3;40
03.09.2018;12:15:00;3286;8.8;40
03.09.2018;12:25:00;3443;9.4;41
03.09.2018;12:35:00;3850;10.0;42
03.09.2018;12:45:00;3732;10.6;43
03.09.2018;12:55:00;3072;11.2;43
03.09.2018;13:05:00;3762;11.8;43
03.09.2018;13:15:00;4143;12.4;44
03.09.2018;13:25:00;3887;13.1;45
03.09.2018;13:35:00;3246;13.6;45
03.09.2018;13:45:00;3284;14.2;45
03.09.2018;13:55:00;3123;14.7;44
03.09.2018;14:05:00;3340;15.2;44
03.09.2018;14:15:00;3886;15.8;45
03.09.2018;14:25:00;5255;16.6;46
03.09.2018;14:35:00;9502;17.9;46
03.09.2018;14:45:00;8113;19.2;46
03.09.2018;14:55:00;5114;20.2;43
03.09.2018;15:05:00;8286;21.4;47
03.09.2018;15:15:00;7902;22.7;46
03.09.2018;15:25:00;2988;23.4;43
03.09.2018;15:35:00;2994;23.9;43
03.09.2018;15:45:00;4159;24.5;44
03.09.2018;15:55:00;6344;25.5;47
03.09.2018;16:05:00;2743;26.0;43
03.09.2018;16:15:00;3070;26.5;43
03.09.2018;16:25:00;6426;27.4;46
03.09.2018;16:35:00;3053;28.1;47
03.09.2018;16:45:00;5645;29.0;44
03.09.2018;16:55:00;3321;29.6;44
03.09.2018;17:05:00;5084;30.3;46
03.09.2018;17:15:00;3763;31.0;47
03.09.2018;17:25:00;4153;31.7;48
03.09.2018;17:35:00;2805;32.2;47
03.09.2018;17:45:00;1491;32.4;45
03.09.2018;17:55:00;2040;32.7;44
03.09.2018;18:05:00;2065;33.1;44
03.09.2018;18:15:00;1139;33.3;42
03.09.2018;18:25:00;991;33.5;41
03.09.2018;18:35:00;870;33.7;40
03.09.2018;18:45:00;656;33.8;40
03.09.2018;18:55:00;426;33.8;39
03.09.2018;19:05:00;291;33.9;39
03.09.2018;19:15:00;244;33.9;38
03.09.2018;19:25:00;181;34.0;38
03.09.2018;19:35:00;159;34.0;38
03.09.2018;19:45:00;126;34.0;37
03.09.2018;19:55:00;98;34.0;37
03.09.2018;20:05:00;0;34.1;0
03.09.2018;20:15:00;0;34.1;0
03.09.2018;20:25:00;0;34.1;0
03.09.2018;20:35:00;0;34.1;0
03.09.2018;20:45:00;0;34.1;0
03.09.2018;20:55:00;0;34.1;0
03.09.2018;21:05:00;0;34.1;0
03.09.2018;21:15:00;0;34.1;0
03.09.2018;21:25:00;0;34.1;0
03.09.2018;21:35:00;0;34.1;0
03.09.2018;21:45:00;0;34.1;0
03.09.2018;21:55:00;0;34.1;0
03.09.2018;22:05:00;0;34.1;0
03.09.2018;22:15:00;0;34.1;0
03.09.2018;22:25:00;0;34.1;0
03.09.2018;22:35:00;0;34.1;0
03.09.2018;22:45:00;0;34.1;0
03.09.2018;22:55:00;0;34.1;0
03.09.2018;23:05:00;0;34.1;0
03.09.2018;23:15:00;0;34.1;0
03.09.2018;23:25:00;0;34.1;0
03.09.2018;23:35:00;0;34.1;0
03.09.2018;23:45:00;0;34.1;0
03.09.2018;23:55:00;0;34.1;0
04.09.2018;00:05:00;0;0;0
04.09.2018;00:15:00;0;0;0
04.09.2018;00:25:00;0;0;0
04.09.2018;00:35:00;0;0;0
04.09.2018;01:00:00;0;0;0
04.09.2018;01:05:00;0;0;0
04.09.2018;01:15:00;0;0;0
04.09.2018;01:35:00;0;0;0
04.09.2018;01:45:00;0;0;0
04.09.2018;01:55:00;0;0;0
04.09.2018;02:05:00;0;0;0
04.09.2018;02:15:00;0;0;0
04.09.2018;02:25:00;0;0;0
04.09.2018;02:35:00;0;0;0
04.09.2018;02:45:00;0;0;0
04.09.2018;02:55:00;0;0;0
04.09.2018;03:00:00;0;0;0
04.09.2018;03:10:00;0;0;0
04.09.2018;03:30:00;0;0;0
04.09.2018;03:50:00;0;0;0
04.09.2018;04:00:00;0;0;0
04.09.2018;04:10:00;0;0;0
04.09.2018;04:20:00;0;0;0
04.09.2018;04:30:00;0;0;0
04.09.2018;04:40:00;0;0;0
04.09.2018;04:50:00;0;0;0
04.09.2018;05:00:00;0;0;0
04.09.2018;05:10:00;0;0;0
04.09.2018;05:20:00;0;0;0
04.09.2018;05:30:00;0;0;0
04.09.2018;05:40:00;0;0;0
04.09.2018;05:50:00;0;0;0
04.09.2018;06:00:00;0;0;0
04.09.2018;06:10:00;0;0;0
04.09.2018;06:20:00;0;0;0
04.09.2018;06:30:00;0;0;0
04.09.2018;06:40:00;0;0;0
04.09.2018;06:50:00;0;0;0
04.09.2018;07:00:00;70;0;27
04.09.2018;07:10:00;229;0;29
04.09.2018;07:20:00;350;0;30
04.09.2018;07:30:00;389;0.1;30
04.09.2018;07:40:00;475;0.2;31
04.09.2018;07:50:00;502;0.3;31
04.09.2018;08:00:00;492;0.3;31
04.09.2018;08:10:00;508;0.4;32
04.09.2018;08:20:00;552;0.5;32
04.09.2018;08:30:00;750;0.6;32
04.09.2018;08:40:00;1033;0.8;32
04.09.2018;08:50:00;1223;1.0;33
04.09.2018;09:00:00;1375;1.2;33
04.09.2018;09:10:00;1499;1.4;33
04.09.2018;09:20:00;1775;1.7;34
04.09.2018;09:30:00;1966;2.0;34
04.09.2018;09:40:00;2049;2.4;35
04.09.2018;09:50:00;2317;2.7;36
04.09.2018;10:00:00;2518;3.1;36
04.09.2018;10:10:00;2675;3.6;37
04.09.2018;10:20:00;2891;4.1;38
04.09.2018;10:30:00;3763;4.6;39
04.09.2018;10:40:00;4904;5.4;41
04.09.2018;10:50:00;5340;6.1;42
04.09.2018;11:00:00;5665;7.0;45
04.09.2018;11:10:00;5247;7.9;46
04.09.2018;11:20:00;6079;8.9;48
04.09.2018;11:30:00;6503;10.0;45
04.09.2018;11:40:00;6342;11.1;48
04.09.2018;11:50:00;6789;12.2;45
04.09.2018;12:00:00;6924;13.3;46
04.09.2018;12:10:00;7137;14.5;47
04.09.2018;12:20:00;7275;15.7;44
04.09.2018;12:30:00;7719;16.9;47
04.09.2018;12:40:00;7484;18.2;46
04.09.2018;12:50:00;7557;19.4;44
04.09.2018;13:00:00;7536;20.7;46
04.09.2018;13:10:00;6527;21.8;47
04.09.2018;13:20:00;7712;23.0;44
04.09.2018;13:30:00;7640;24.2;47
04.09.2018;13:40:00;7636;25.5;46
04.09.2018;13:50:00;7585;26.7;44
04.09.2018;14:00:00;7464;28.0;45
04.09.2018;14:10:00;7560;29.2;47
04.09.2018;14:20:00;7401;30.4;46
04.09.2018;14:30:00;7420;31.7;44
04.09.2018;14:40:00;7435;32.9;47
04.09.2018;14:50:00;7317;34.1;46
04.09.2018;15:00:00;7183;35.3;44
04.09.2018;15:10:00;7118;36.5;46
04.09.2018;15:20:00;7061;37.6;47
04.09.2018;15:30:00;6883;38.8;44
04.09.2018;15:40:00;6774;39.9;46
04.09.2018;15:50:00;6451;41.0;47
04.09.2018;16:00:00;3618;41.7;45
04.09.2018;16:10:00;6357;42.7;48
04.09.2018;16:20:00;5933;43.7;44
04.09.2018;16:30:00;5545;44.7;48
04.09.2018;16:40:00;3289;45.4;43
04.09.2018;16:50:00;4526;46.1;46
04.09.2018;17:00:00;4367;46.9;48
04.09.2018;17:10:00;4010;47.6;48
04.09.2018;17:20:00;3799;48.2;49
04.09.2018;17:30:00;3648;48.8;49
04.09.2018;17:40:00;3290;49.4;48
04.09.2018;17:50:00;3090;49.9;48
04.09.2018;18:00:00;2821;50.4;47
04.09.2018;18:10:00;2521;50.8;47
04.09.2018;18:20:00;2058;51.1;46
04.09.2018;18:30:00;1669;51.4;44
04.09.2018;18:40:00;1425;51.7;43
04.09.2018;18:50:00;1106;51.9;42
04.09.2018;19:00:00;837;52.0;41
04.09.2018;19:10:00;556;52.1;40
04.09.2018;19:20:00;345;52.2;40
04.09.2018;19:30:00;265;52.2;39
04.09.2018;19:40:00;200;52.3;39
04.09.2018;19:50:00;146;52.3;39
04.09.2018;20:00:00;108;52.3;38
04.09.2018;20:10:00;0;52.3;0
04.09.2018;20:20:00;0;52.3;0
04.09.2018;20:30:00;0;52.3;0
04.09.2018;20:40:00;0;52.3;0
04.09.2018;20:50:00;0;52.3;0
04.09.2018;21:00:00;0;52.3;0
04.09.2018;21:10:00;0;52.3;0
04.09.2018;21:20:00;0;52.3;0
04.09.2018;21:30:00;0;52.3;0
04.09.2018;21:40:00;0;52.3;0
04.09.2018;21:50:00;0;52.3;0
04.09.2018;22:00:00;0;52.3;0
04.09.2018;22:10:00;0;52.3;0
04.09.2018;22:20:00;0;52.3;0
04.09.2018;22:30:00;0;52.3;0
04.09.2018;22:40:00;0;52.3;0
04.09.2018;22:50:00;0;52.3;0
04.09.2018;23:00:00;0;52.3;0
04.09.2018;23:10:00;0;52.3;0
04.09.2018;23:20:00;0;52.3;0
04.09.2018;23:30:00;0;52.3;0
04.09.2018;23:40:00;0;52.3;0
04.09.2018;23:50:00;0;52.3;0
05.09.2018;00:00:00;0;0;0
05.09.2018;00:10:00;0;0;0
05.09.2018;00:30:00;0;0;0
05.09.2018;01:00:00;0;0;0
05.09.2018;01:10:00;0;0;0
05.09.2018;01:20:00;0;0;0
05.09.2018;01:30:00;0;0;0
05.09.2018;01:40:00;0;0;0
05.09.2018;01:50:00;0;0;0
05.09.2018;02:00:00;0;0;0
05.09.2018;02:10:00;0;0;0
05.09.2018;02:20:00;0;0;0
05.09.2018;02:30:00;0;0;0
05.09.2018;02:40:00;0;0;0
05.09.2018;02:50:00;0;0;0
05.09.2018;03:00:00;0;0;0
05.09.2018;03:10:00;0;0;0
05.09.2018;03:30:00;0;0;0
05.09.2018;03:40:00;0;0;0
05.09.2018;03:50:00;0;0;0
05.09.2018;04:00:00;0;0;0
05.09.2018;04:10:00;0;0;0
05.09.2018;04:20:00;0;0;0
05.09.2018;04:30:00;0;0;0
05.09.2018;04:40:00;0;0;0
05.09.2018;04:50:00;0;0;0
05.09.2018;05:00:00;0;0;0
05.09.2018;05:10:00;0;0;0
05.09.2018;05:20:00;0;0;0
05.09.2018;05:30:00;0;0;0
05.09.2018;05:40:00;0;0;0
05.09.2018;05:50:00;0;0;0
05.09.2018;06:00:00;0;0;0
05.09.2018;06:10:00;0;0;0
05.09.2018;06:20:00;0;0;0
05.09.2018;06:30:00;0;0;0
05.09.2018;06:40:00;0;0;0
05.09.2018;06:50:00;0;0;0
05.09.2018;07:00:00;129;0;28
05.09.2018;07:10:00;182;0;29
05.09.2018;07:20:00;238;0;30
05.09.2018;07:30:00;296;0.1;30
05.09.2018;07:40:00;350;0.1;31
05.09.2018;07:50:00;409;0.2;31
05.09.2018;08:00:00;463;0.3;31
05.09.2018;08:10:00;509;0.3;32
05.09.2018;08:20:00;556;0.4;32
05.09.2018;08:30:00;741;0.5;32
05.09.2018;08:40:00;989;0.7;32
05.09.2018;08:50:00;1186;0.9;33
05.09.2018;09:00:00;1361;1.1;33
05.09.2018;09:10:00;1530;1.4;33
05.09.2018;09:20:00;1718;1.6;34
05.09.2018;09:30:00;1892;1.9;34
05.09.2018;09:40:00;2066;2.3;35
05.09.2018;09:50:00;2237;2.6;36
05.09.2018;10:00:00;2380;3.0;36
05.09.2018;10:10:00;2652;3.4;37
05.09.2018;10:20:00;4226;4.1;39
05.09.2018;10:40:00;4903;5.6;43
05.09.2018;10:50:00;5285;6.5;44
05.09.2018;11:00:00;5665;7.4;46
05.09.2018;11:10:00;5964;8.4;48
05.09.2018;11:20:00;6158;9.4;44
05.09.2018;11:30:00;6310;10.4;48
05.09.2018;11:40:00;6464;11.5;44
05.09.2018;13:00:00;7379;20.7;44
05.09.2018;13:10:00;7393;21.9;47
05.09.2018;13:20:00;7382;23.2;46
05.09.2018;13:30:00;7385;24.4;44
05.09.2018;13:40:00;7457;25.6;45
05.09.2018;13:50:00;7397;26.8;47
05.09.2018;14:00:00;7371;28.1;45
05.09.2018;14:10:00;7320;29.3;44
05.09.2018;14:20:00;7364;30.5;47
05.09.2018;14:30:00;7220;31.7;46
05.09.2018;14:40:00;7155;32.9;44
05.09.2018;14:50:00;7110;34.0;47
05.09.2018;15:00:00;7041;35.2;46
05.09.2018;15:10:00;6964;36.4;44
05.09.2018;15:20:00;6851;37.5;47
05.09.2018;15:30:00;6718;38.6;46
05.09.2018;15:40:00;6621;39.7;44
05.09.2018;15:50:00;6472;40.8;47
05.09.2018;16:00:00;6313;41.8;45
05.09.2018;16:10:00;5920;42.8;45
05.09.2018;16:20:00;5832;43.8;46
05.09.2018;16:30:00;5339;44.7;44
05.09.2018;16:40:00;4916;45.5;46
05.09.2018;16:50:00;4386;46.3;48
05.09.2018;17:00:00;4210;47.0;48
05.09.2018;17:10:00;3848;47.6;44
05.09.2018;17:20:00;3656;48.2;46
05.09.2018;17:30:00;3472;48.8;47
05.09.2018;17:40:00;3168;49.4;47
05.09.2018;17:50:00;2905;49.8;47
05.09.2018;18:00:00;2590;50.3;46
05.09.2018;18:10:00;2306;50.7;46
05.09.2018;18:20:00;1848;51.0;45
05.09.2018;18:30:00;1501;51.3;44
05.09.2018;18:40:00;1326;51.5;43
05.09.2018;18:50:00;993;51.7;42
05.09.2018;19:00:00;834;51.8;41
05.09.2018;19:10:00;522;51.9;40
05.09.2018;19:20:00;322;52.0;40
05.09.2018;19:30:00;259;52.0;39
05.09.2018;19:40:00;175;52.1;39
05.09.2018;19:50:00;120;52.1;39
05.09.2018;20:00:00;0;52.1;38
05.09.2018;20:10:00;0;52.1;0
05.09.2018;20:20:00;0;52.1;0
05.09.2018;20:30:00;0;52.1;0
05.09.2018;20:40:00;0;52.1;0
05.09.2018;20:50:00;0;52.1;0
05.09.2018;21:00:00;0;52.1;0
05.09.2018;21:10:00;0;52.1;0
05.09.2018;21:20:00;0;52.1;0
05.09.2018;21:30:00;0;52.1;0
05.09.2018;21:40:00;0;52.1;0
05.09.2018;21:50:00;0;52.1;0
05.09.2018;22:00:00;0;52.1;0
05.09.2018;22:10:00;0;52.1;0
05.09.2018;22:20:00;0;52.1;0
05.09.2018;22:30:00;0;52.1;0
05.09.2018;22:40:00;0;52.1;0
05.09.2018;22:50:00;0;52.1;0
05.09.2018;23:00:00;0;52.1;0
05.09.2018;23:10:00;0;52.1;0
05.09.2018;23:20:00;0;52.1;0
05.09.2018;23:30:00;0;52.1;0
05.09.2018;23:40:00;0;52.1;0
05.09.2018;23:50:00;0;52.1;0
06.09.2018;00:00:00;0;0;0
06.09.2018;00:10:00;0;0;0
06.09.2018;00:20:00;0;0;0
06.09.2018;00:30:00;0;0;0
06.09.2018;00:40:00;0;0;0
06.09.2018;01:00:00;0;0;0
06.09.2018;01:05:00;0;0;0
06.09.2018;01:25:00;0;0;0
06.09.2018;01:45:00;0;0;0
06.09.2018;01:55:00;0;0;0
06.09.2018;02:15:00;0;0;0
06.09.2018;02:25:00;0;0;0
06.09.2018;02:35:00;0;0;0
06.09.2018;02:45:00;0;0;0
06.09.2018;02:55:00;0;0;0
06.09.2018;03:00:00;0;0;0
06.09.2018;03:10:00;0;0;0
06.09.2018;03:30:00;0;0;0
06.09.2018;03:40:00;0;0;0
06.09.2018;03:50:00;0;0;0
06.09.2018;04:00:00;0;0;0
06.09.2018;04:10:00;0;0;0
06.09.2018;04:20:00;0;0;0
06.09.2018;04:30:00;0;0;0
06.09.2018;04:40:00;0;0;0
06.09.2018;04:50:00;0;0;0
06.09.2018;05:00:00;0;0;0
06.09.2018;05:10:00;0;0;0
06.09.2018;05:20:00;0;0;0
06.09.2018;05:30:00;0;0;0
06.09.2018;05:40:00;0;0;0
06.09.2018;05:50:00;0;0;0
06.09.2018;06:00:00;0;0;0
06.09.2018;06:10:00;0;0;0
06.09.2018;06:20:00;0;0;0
06.09.2018;06:30:00;0;0;0
06.09.2018;06:40:00;0;0;0
06.09.2018;06:50:00;0;0;0
06.09.2018;07:00:00;68;0;28
06.09.2018;07:10:00;142;0;29
06.09.2018;07:20:00;214;0;30
06.09.2018;07:30:00;285;0.1;31
06.09.2018;07:40:00;344;0.1;31
06.09.2018;07:50:00;409;0.2;31
06.09.2018;08:10:00;513;0.3;32
06.09.2018;08:20:00;568;0.4;32
06.09.2018;08:30:00;755;0.5;32
06.09.2018;08:40:00;1002;0.7;33
06.09.2018;08:50:00;1194;0.9;33
06.09.2018;09:00:00;1366;1.1;33
06.09.2018;09:10:00;1561;1.3;33
06.09.2018;09:20:00;1752;1.6;34
06.09.2018;09:30:00;1981;1.9;35
06.09.2018;09:40:00;2170;2.3;35
06.09.2018;09:50:00;2251;2.7;36
06.09.2018;10:00:00;2443;3.1;37
06.09.2018;10:10:00;2540;3.5;37
06.09.2018;10:20:00;2649;3.9;38
06.09.2018;10:30:00;3336;4.4;39
06.09.2018;10:40:00;4342;5.1;40
06.09.2018;10:50:00;4931;5.9;42
06.09.2018;11:00:00;5295;6.7;44
06.09.2018;11:10:00;5588;7.6;46
06.09.2018;11:20:00;5900;8.6;48
06.09.2018;11:30:00;6141;9.6;44
06.09.2018;11:40:00;6262;10.7;48
06.09.2018;11:50:00;5886;11.7;44
06.09.2018;12:00:00;7046;12.7;48
06.09.2018;12:10:00;7281;13.9;45
06.09.2018;12:20:00;6443;15.0;44
06.09.2018;12:30:00;7169;16.2;47
06.09.2018;12:40:00;7516;17.4;46
06.09.2018;12:50:00;7334;18.6;44
06.09.2018;13:00:00;7258;19.8;46
06.09.2018;13:10:00;7298;21.0;47
06.09.2018;13:20:00;7286;22.2;44
06.09.2018;13:30:00;7581;23.5;45
06.09.2018;13:40:00;6099;24.6;47
06.09.2018;13:50:00;5071;25.5;44
06.09.2018;14:00:00;7713;26.4;47
06.09.2018;14:10:00;6128;27.3;44
06.09.2018;14:20:00;5348;28.2;48
06.09.2018;14:30:00;3753;29.0;44
06.09.2018;14:40:00;3833;29.6;46
06.09.2018;14:50:00;5600;30.4;48
06.09.2018;15:00:00;3830;31.1;44
06.09.2018;15:10:00;3653;31.8;46
06.09.2018;15:20:00;5251;32.6;47
06.09.2018;15:30:00;3301;33.3;43
06.09.2018;15:40:00;4348;34.0;45
06.09.2018;15:50:00;4070;34.7;46
06.09.2018;16:00:00;4091;35.3;47
06.09.2018;16:10:00;4305;36.1;44
06.09.2018;16:20:00;4979;36.9;46
06.09.2018;16:30:00;5919;37.9;45
06.09.2018;16:40:00;2321;38.3;42
06.09.2018;16:50:00;1747;38.8;43
06.09.2018;17:00:00;1976;39.1;43
06.09.2018;17:10:00;1392;39.3;42
06.09.2018;17:20:00;1139;39.5;41
06.09.2018;17:30:00;944;39.7;40
06.09.2018;17:40:00;951;39.9;40
06.09.2018;17:50:00;714;40.0;39
06.09.2018;18:00:00;632;40.1;39
06.09.2018;18:10:00;717;40.2;39
06.09.2018;18:20:00;495;40.3;38
06.09.2018;18:30:00;356;40.4;38
06.09.2018;18:40:00;290;40.4;38
06.09.2018;18:50:00;247;40.5;38
06.09.2018;19:00:00;209;40.5;37
06.09.2018;19:10:00;160;40.5;37
06.09.2018;19:20:00;154;40.5;37
06.09.2018;19:30:00;143;40.6;37
06.09.2018;19:40:00;113;40.6;37
06.09.2018;19:50:00;87;40.6;37
06.09.2018;20:00:00;0;40.6;0
06.09.2018;20:10:00;0;40.6;0
06.09.2018;20:20:00;0;40.6;0
06.09.2018;20:30:00;0;40.6;0
06.09.2018;20:40:00;0;40.6;0
06.09.2018;20:50:00;0;40.6;0
06.09.2018;21:00:00;0;40.6;0
06.09.2018;21:10:00;0;40.6;0
06.09.2018;21:20:00;0;40.6;0
06.09.2018;21:30:00;0;40.6;0
06.09.2018;21:40:00;0;40.6;0
06.09.2018;21:50:00;0;40.6;0
06.09.2018;22:00:00;0;40.6;0
06.09.2018;22:10:00;0;40.6;0
06.09.2018;22:20:00;0;40.6;0
06.09.2018;22:30:00;0;40.6;0
06.09.2018;22:40:00;0;40.6;0
06.09.2018;22:50:00;0;40.6;0
06.09.2018;23:00:00;0;40.6;0
06.09.2018;23:10:00;0;40.6;0
06.09.2018;23:20:00;0;40.6;0
06.09.2018;23:30:00;0;40.6;0
06.09.2018;23:40:00;0;40.6;0
06.09.2018;23:50:00;0;40.6;0
07.09.2018;00:00:00;0;0;0
07.09.2018;00:10:00;0;0;0
07.09.2018;00:20:00;0;0;0
07.09.2018;00:30:00;0;0;0
07.09.2018;00:55:00;0;0;0
07.09.2018;01:00:00;0;0;0
07.09.2018;01:20:00;0;0;0
07.09.2018;01:30:00;0;0;0
07.09.2018;01:40:00;0;0;0
07.09.2018;01:50:00;0;0;0
07.09.2018;02:00:00;0;0;0
07.09.2018;02:10:00;0;0;0
07.09.2018;02:20:00;0;0;0
07.09.2018;02:30:00;0;0;0
07.09.2018;02:40:00;0;0;0
07.09.2018;02:50:00;0;0;0
07.09.2018;03:00:00;0;0;0
07.09.2018;03:20:00;0;0;0
07.09.2018;03:40:00;0;0;0
07.09.2018;03:50:00;0;0;0
07.09.2018;04:00:00;0;0;0
07.09.2018;04:10:00;0;0;0
07.09.2018;04:20:00;0;0;0
07.09.2018;04:30:00;0;0;0
07.09.2018;04:40:00;0;0;0
07.09.2018;04:50:00;0;0;0
07.09.2018;05:00:00;0;0;0
07.09.2018;05:10:00;0;0;0
07.09.2018;05:20:00;0;0;0
07.09.2018;05:30:00;0;0;0
07.09.2018;05:40:00;0;0;0
07.09.2018;05:50:00;0;0;0
07.09.2018;06:00:00;0;0;0
07.09.2018;06:10:00;0;0;0
07.09.2018;06:20:00;0;0;0
07.09.2018;06:30:00;0;0;0
07.09.2018;06:40:00;0;0;0
07.09.2018;06:50:00;0;0;0
07.09.2018;07:00:00;0;0;0
07.09.2018;07:10:00;94;0;28
07.09.2018;07:20:00;154;0;29
07.09.2018;07:30:00;196;0;30
07.09.2018;07:40:00;304;0.1;31
07.09.2018;07:50:00;351;0.1;31
07.09.2018;08:00:00;671;0.2;31
07.09.2018;08:20:00;786;0.4;32
07.09.2018;08:30:00;1018;0.6;32
07.09.2018;08:40:00;1138;0.8;33
07.09.2018;08:50:00;1346;0.9;33
07.09.2018;09:00:00;970;1.1;33
07.09.2018;09:10:00;1074;1.3;33
07.09.2018;09:20:00;614;1.4;33
07.09.2018;09:30:00;724;1.5;34
07.09.2018;09:40:00;976;1.7;34
07.09.2018;09:50:00;1066;1.8;34
07.09.2018;10:00:00;725;2.0;34
07.09.2018;10:10:00;1229;2.1;34
07.09.2018;10:20:00;1174;2.4;34
07.09.2018;10:30:00;1043;2.5;34
07.09.2018;10:40:00;1616;2.7;34
07.09.2018;10:50:00;2601;3.1;35
07.09.2018;11:00:00;2839;3.6;37
07.09.2018;11:10:00;2850;4.1;38
07.09.2018;11:20:00;3114;4.6;39
07.09.2018;11:30:00;5329;5.3;41
07.09.2018;11:40:00;5968;6.3;45
07.09.2018;11:50:00;7156;7.4;48
07.09.2018;12:00:00;7411;8.6;45
07.09.2018;12:10:00;7814;9.8;44
07.09.2018;12:20:00;7537;11.1;47
07.09.2018;12:30:00;7552;12.3;46
07.09.2018;12:40:00;5251;13.3;44
07.09.2018;12:50:00;4835;14.4;48
07.09.2018;13:00:00;2017;15.1;42
07.09.2018;13:10:00;7908;16.2;47
07.09.2018;13:20:00;8040;17.5;45
07.09.2018;13:30:00;6311;18.7;44
07.09.2018;13:40:00;7644;19.9;45
07.09.2018;13:50:00;7932;21.1;46
07.09.2018;14:00:00;8043;22.4;44
07.09.2018;14:10:00;5215;23.4;45
07.09.2018;14:20:00;8107;24.8;46
07.09.2018;14:30:00;5620;25.9;45
07.09.2018;14:40:00;7594;27.2;45
07.09.2018;14:50:00;4756;28.0;44
07.09.2018;15:00:00;3677;28.4;44
07.09.2018;15:10:00;3887;29.3;43
07.09.2018;15:20:00;2737;29.8;43
07.09.2018;15:30:00;2926;30.6;46
07.09.2018;15:40:00;1402;30.9;44
07.09.2018;15:50:00;1323;31.1;43
07.09.2018;16:00:00;3926;31.6;43
07.09.2018;16:10:00;1634;31.9;43
07.09.2018;16:20:00;2337;32.3;43
07.09.2018;16:30:00;3299;33.0;45
07.09.2018;16:40:00;4024;33.6;46
07.09.2018;16:50:00;4751;34.5;48
07.09.2018;17:00:00;4167;35.2;49
07.09.2018;17:10:00;2911;35.7;47
07.09.2018;17:20:00;3664;36.2;47
07.09.2018;17:30:00;3485;36.8;48
07.09.2018;17:40:00;3072;37.3;47
07.09.2018;17:50:00;2904;37.8;47
07.09.2018;18:00:00;2607;38.3;46
07.09.2018;18:10:00;2169;38.7;45
07.09.2018;18:20:00;1774;39.0;44
07.09.2018;18:30:00;1381;39.2;43
07.09.2018;18:40:00;686;39.4;42
07.09.2018;18:50:00;455;39.5;41
07.09.2018;19:00:00;407;39.5;40
07.09.2018;19:10:00;333;39.6;39
07.09.2018;19:20:00;266;39.7;39
07.09.2018;19:30:00;193;39.7;39
07.09.2018;19:40:00;147;39.7;38
07.09.2018;19:50:00;122;39.7;38
07.09.2018;20:00:00;92;39.7;38
07.09.2018;20:10:00;0;39.8;0
07.09.2018;20:20:00;0;39.8;0
07.09.2018;20:30:00;0;39.8;0
07.09.2018;20:40:00;0;39.8;0
07.09.2018;20:50:00;0;39.8;0
07.09.2018;21:00:00;0;39.8;0
07.09.2018;21:10:00;0;39.8;0
07.09.2018;21:20:00;0;39.8;0
07.09.2018;21:30:00;0;39.8;0
07.09.2018;21:40:00;0;39.8;0
07.09.2018;21:50:00;0;39.8;0
07.09.2018;22:00:00;0;39.8;0
07.09.2018;22:10:00;0;39.8;0
07.09.2018;22:20:00;0;39.8;0
07.09.2018;22:30:00;0;39.8;0
07.09.2018;22:40:00;0;39.8;0
07.09.2018;22:50:00;0;39.8;0
07.09.2018;23:00:00;0;39.8;0
07.09.2018;23:10:00;0;39.8;0
07.09.2018;23:20:00;0;39.8;0
07.09.2018;23:30:00;0;39.8;0
07.09.2018;23:40:00;0;39.8;0
07.09.2018;23:50:00;0;39.8;0
08.09.2018;00:00:00;0;0;0
08.09.2018;00:10:00;0;0;0
08.09.2018;00:20:00;0;0;0
08.09.2018;00:30:00;0;0;0
08.09.2018;00:55:00;0;0;0
08.09.2018;01:00:00;0;0;0
08.09.2018;01:10:00;0;0;0
08.09.2018;01:20:00;0;0;0
08.09.2018;01:30:00;0;0;0
08.09.2018;01:50:00;0;0;0
08.09.2018;02:00:00;0;0;0
08.09.2018;02:10:00;0;0;0
08.09.2018;02:20:00;0;0;0
08.09.2018;02:30:00;0;0;0
08.09.2018;02:40:00;0;0;0
08.09.2018;02:50:00;0;0;0
08.09.2018;03:00:00;0;0;0
08.09.2018;03:10:00;0;0;0
08.09.2018;03:20:00;0;0;0
08.09.2018;03:40:00;0;0;0
08.09.2018;03:50:00;0;0;0
08.09.2018;04:00:00;0;0;0
08.09.2018;04:10:00;0;0;0
08.09.2018;04:20:00;0;0;0
08.09.2018;04:30:00;0;0;0
08.09.2018;04:40:00;0;0;0
08.09.2018;04:50:00;0;0;0
08.09.2018;05:00:00;0;0;0
08.09.2018;05:10:00;0;0;0
08.09.2018;05:20:00;0;0;0
08.09.2018;05:30:00;0;0;0
08.09.2018;05:40:00;0;0;0
08.09.2018;05:50:00;0;0;0
08.09.2018;06:00:00;0;0;0
08.09.2018;06:10:00;0;0;0
08.09.2018;06:20:00;0;0;0
08.09.2018;06:30:00;0;0;0
08.09.2018;06:40:00;0;0;0
08.09.2018;06:50:00;0;0;0
08.09.2018;07:00:00;0;0;27
08.09.2018;07:10:00;149;0;29
08.09.2018;07:20:00;206;0;30
08.09.2018;07:30:00;266;0;30
08.09.2018;07:40:00;326;0.1;31
08.09.2018;07:50:00;384;0.2;31
08.09.2018;08:00:00;476;0.2;32
08.09.2018;08:10:00;562;0.3;32
08.09.2018;08:20:00;593;0.4;32
08.09.2018;08:30:00;735;0.5;32
08.09.2018;08:40:00;971;0.7;33
08.09.2018;08:50:00;1164;0.9;33
08.09.2018;09:00:00;1342;1.1;33
08.09.2018;09:10:00;1485;1.3;33
08.09.2018;09:20:00;1663;1.6;34
08.09.2018;09:30:00;1828;1.9;34
08.09.2018;09:40:00;2038;2.2;35
08.09.2018;09:50:00;2199;2.6;36
08.09.2018;10:00:00;2386;2.9;36
08.09.2018;10:10:00;2725;3.4;37
08.09.2018;10:20:00;2846;3.8;38
08.09.2018;10:30:00;3062;4.3;39
08.09.2018;10:40:00;3990;5.0;40
08.09.2018;10:50:00;5556;5.8;42
08.09.2018;11:00:00;5619;6.7;45
08.09.2018;11:10:00;6005;7.7;47
08.09.2018;11:20:00;6181;8.7;44
08.09.2018;11:30:00;6468;9.8;47
08.09.2018;11:40:00;6663;10.9;44
08.09.2018;11:50:00;6560;12.0;47
08.09.2018;12:00:00;7137;13.1;44
08.09.2018;12:10:00;7023;14.3;47
08.09.2018;12:20:00;7164;15.4;46
08.09.2018;12:30:00;6895;16.6;44
08.09.2018;12:40:00;7381;17.8;46
08.09.2018;12:50:00;7419;19.0;47
08.09.2018;13:00:00;7805;20.3;44
08.09.2018;13:10:00;7668;21.6;45
08.09.2018;13:20:00;7529;22.8;47
08.09.2018;13:30:00;7507;24.0;45
08.09.2018;13:40:00;7748;25.3;44
08.09.2018;13:50:00;7459;26.5;47
08.09.2018;14:00:00;7610;27.8;47
08.09.2018;14:10:00;7541;29.0;44
08.09.2018;14:20:00;7412;30.2;46
08.09.2018;14:30:00;7617;31.4;47
08.09.2018;14:40:00;7767;32.7;45
08.09.2018;14:50:00;6112;33.8;45
08.09.2018;15:00:00;7064;34.9;47
08.09.2018;15:10:00;7075;36.0;44
08.09.2018;15:20:00;6929;37.2;45
08.09.2018;15:30:00;6850;38.3;47
08.09.2018;15:40:00;6665;39.4;44
08.09.2018;15:50:00;6392;40.5;46
08.09.2018;16:00:00;6087;41.5;46
08.09.2018;16:10:00;5985;42.5;44
08.09.2018;16:20:00;5895;43.5;47
08.09.2018;16:30:00;5432;44.4;44
08.09.2018;16:40:00;4960;45.2;47
08.09.2018;16:50:00;4478;45.9;48
08.09.2018;17:00:00;4165;46.7;44
08.09.2018;17:10:00;3913;47.3;46
08.09.2018;17:20:00;3732;47.9;47
08.09.2018;17:30:00;3536;48.5;48
08.09.2018;17:40:00;3231;49.1;48
08.09.2018;17:50:00;2904;49.6;47
08.09.2018;18:00:00;2645;50.0;47
08.09.2018;18:10:00;2194;50.4;46
08.09.2018;18:20:00;1810;50.7;45
08.09.2018;18:30:00;1512;51.0;44
08.09.2018;18:40:00;1292;51.2;43
08.09.2018;18:50:00;878;51.3;42
08.09.2018;19:00:00;558;51.5;41
08.09.2018;19:10:00;338;51.5;40
08.09.2018;19:20:00;260;51.6;40
08.09.2018;19:30:00;186;51.6;39
08.09.2018;19:40:00;154;51.6;39
08.09.2018;19:50:00;116;51.6;39
08.09.2018;20:00:00;45;51.7;38
08.09.2018;20:10:00;0;51.7;0
08.09.2018;20:20:00;0;51.7;0
08.09.2018;20:30:00;0;51.7;0
08.09.2018;20:40:00;0;51.7;0
08.09.2018;20:50:00;0;51.7;0
08.09.2018;21:00:00;0;51.7;0
08.09.2018;21:10:00;0;51.7;0
08.09.2018;21:20:00;0;51.7;0
08.09.2018;21:30:00;0;51.7;0
08.09.2018;21:40:00;0;51.7;0
08.09.2018;21:50:00;0;51.7;0
08.09.2018;22:00:00;0;51.7;0
08.09.2018;22:10:00;0;51.7;0
08.09.2018;22:20:00;0;51.7;0
08.09.2018;22:30:00;0;51.7;0
08.09.2018;22:40:00;0;51.7;0
08.09.2018;22:50:00;0;51.7;0
08.09.2018;23:00:00;0;51.7;0
08.09.2018;23:10:00;0;51.7;0
08.09.2018;23:20:00;0;51.7;0
08.09.2018;23:30:00;0;51.7;0
08.09.2018;23:40:00;0;51.7;0
08.09.2018;23:50:00;0;51.7;0
09.09.2018;00:00:00;0;0;0
09.09.2018;00:10:00;0;0;0
09.09.2018;00:30:00;0;0;0
09.09.2018;01:00:00;0;0;0
09.09.2018;01:15:00;0;0;0
09.09.2018;01:25:00;0;0;0
09.09.2018;01:35:00;0;0;0
09.09.2018;01:55:00;0;0;0
09.09.2018;02:05:00;0;0;0
09.09.2018;02:15:00;0;0;0
09.09.2018;02:25:00;0;0;0
09.09.2018;02:35:00;0;0;0
09.09.2018;02:45:00;0;0;0
09.09.2018;02:55:00;0;0;0
09.09.2018;03:00:00;0;0;0
09.09.2018;03:20:00;0;0;0
09.09.2018;03:40:00;0;0;0
09.09.2018;03:50:00;0;0;0
09.09.2018;04:00:00;0;0;0
09.09.2018;04:10:00;0;0;0
09.09.2018;04:20:00;0;0;0
09.09.2018;04:30:00;0;0;0
09.09.2018;04:40:00;0;0;0
09.09.2018;04:50:00;0;0;0
09.09.2018;05:00:00;0;0;0
09.09.2018;05:10:00;0;0;0
09.09.2018;05:20:00;0;0;0
09.09.2018;05:30:00;0;0;0
09.09.2018;05:40:00;0;0;0
09.09.2018;05:50:00;0;0;0
09.09.2018;06:00:00;0;0;0
09.09.2018;06:10:00;0;0;0
09.09.2018;06:20:00;0;0;0
09.09.2018;06:30:00;0;0;0
09.09.2018;06:40:00;0;0;0
09.09.2018;06:50:00;0;0;0
09.09.2018;07:00:00;57;0;27
09.09.2018;07:10:00;163;0;29
09.09.2018;07:20:00;229;0;30
09.09.2018;07:30:00;323;0.1;31
09.09.2018;07:50:00;427;0.2;31
09.09.2018;08:00:00;459;0.3;32
09.09.2018;08:20:00;472;0.4;32
09.09.2018;08:30:00;578;0.5;32
09.09.2018;08:40:00;960;0.7;33
09.09.2018;08:50:00;1153;0.8;33
09.09.2018;09:00:00;1299;1.0;33
09.09.2018;09:10:00;1471;1.3;33
09.09.2018;09:20:00;1667;1.5;34
09.09.2018;09:30:00;1870;1.8;34
09.09.2018;09:40:00;2063;2.2;35
09.09.2018;09:50:00;1990;2.5;36
09.09.2018;10:00:00;2263;2.9;36
09.09.2018;10:10:00;2470;3.3;37
09.09.2018;10:20:00;3675;3.8;38
09.09.2018;10:30:00;4502;4.5;40
09.09.2018;10:40:00;4842;5.3;42
09.09.2018;10:50:00;5182;6.1;44
09.09.2018;11:00:00;5463;7.0;46
09.09.2018;11:10:00;5826;8.0;48
09.09.2018;11:20:00;6060;9.0;44
09.09.2018;11:30:00;6267;10.0;47
09.09.2018;11:40:00;6419;11.0;44
09.09.2018;11:50:00;6568;12.1;48
09.09.2018;12:00:00;6708;13.2;44
09.09.2018;12:10:00;6877;14.4;48
09.09.2018;12:20:00;6869;15.5;45
09.09.2018;12:40:00;7089;17.8;47
09.09.2018;12:50:00;7122;19.0;44
09.09.2018;13:00:00;7150;20.2;45
09.09.2018;13:10:00;7223;21.3;47
09.09.2018;13:20:00;7196;22.5;45
09.09.2018;13:30:00;7254;23.7;44
09.09.2018;13:40:00;7244;24.9;47
09.09.2018;13:50:00;7293;26.1;46
09.09.2018;14:00:00;7271;27.3;44
09.09.2018;14:10:00;7248;28.5;46
09.09.2018;14:20:00;7291;29.7;47
09.09.2018;14:30:00;7171;30.9;44
09.09.2018;14:40:00;7159;32.1;45
09.09.2018;14:50:00;7187;33.3;47
09.09.2018;15:00:00;7091;34.5;44
09.09.2018;15:10:00;6975;35.6;45
09.09.2018;15:20:00;6832;36.8;47
09.09.2018;15:30:00;6683;37.9;44
09.09.2018;15:40:00;6636;39.0;46
09.09.2018;15:50:00;6313;40.0;47
09.09.2018;16:00:00;6179;41.0;44
09.09.2018;16:10:00;5989;42.0;48
09.09.2018;16:20:00;5843;43.0;45
09.09.2018;16:30:00;5400;43.9;48
09.09.2018;16:40:00;4930;44.7;44
09.09.2018;16:50:00;4458;45.5;47
09.09.2018;17:00:00;4068;46.2;48
09.09.2018;17:10:00;3929;46.8;48
09.09.2018;17:20:00;3709;47.4;44
09.09.2018;17:30:00;3475;48.0;46
09.09.2018;17:40:00;3187;48.6;46
09.09.2018;17:50:00;2895;49.0;46
09.09.2018;18:00:00;2655;49.5;46
09.09.2018;18:10:00;2226;49.9;45
09.09.2018;18:20:00;1797;50.2;45
09.09.2018;18:30:00;1537;50.5;44
09.09.2018;18:50:00;831;50.8;42
09.09.2018;19:00:00;427;50.9;41
09.09.2018;19:10:00;292;51.0;40
09.09.2018;19:20:00;250;51.0;40
09.09.2018;19:30:00;188;51.1;39
09.09.2018;19:40:00;134;51.1;39
09.09.2018;19:50:00;101;51.1;39
09.09.2018;20:00:00;0;51.1;0
09.09.2018;20:10:00;0;51.1;0
09.09.2018;20:20:00;0;51.1;0
09.09.2018;20:30:00;0;51.1;0
09.09.2018;20:40:00;0;51.1;0
09.09.2018;20:50:00;0;51.1;0
09.09.2018;21:00:00;0;51.1;0
09.09.2018;21:10:00;0;51.1;0
09.09.2018;21:20:00;0;51.1;0
09.09.2018;21:30:00;0;51.1;0
09.09.2018;21:40:00;0;51.1;0
09.09.2018;21:50:00;0;51.1;0
09.09.2018;22:00:00;0;51.1;0
09.09.2018;22:10:00;0;51.1;0
09.09.2018;22:20:00;0;51.1;0
09.09.2018;22:30:00;0;51.1;0
09.09.2018;22:40:00;0;51.1;0
09.09.2018;22:50:00;0;51.1;0
09.09.2018;23:00:00;0;51.1;0
09.09.2018;23:10:00;0;51.1;0
09.09.2018;23:20:00;0;51.1;0
09.09.2018;23:30:00;0;51.1;0
09.09.2018;23:40:00;0;51.1;0
09.09.2018;23:50:00;0;51.1;0
10.09.2018;00:00:00;0;0;0
10.09.2018;00:10:00;0;0;0
10.09.2018;00:30:00;0;0;0
10.09.2018;00:55:00;0;0;0
10.09.2018;01:00:00;0;0;0
10.09.2018;01:10:00;0;0;0
10.09.2018;01:20:00;0;0;0
10.09.2018;01:30:00;0;0;0
10.09.2018;01:40:00;0;0;0
10.09.2018;01:50:00;0;0;0
10.09.2018;02:00:00;0;0;0
10.09.2018;02:10:00;0;0;0
10.09.2018;02:20:00;0;0;0
10.09.2018;02:30:00;0;0;0
10.09.2018;02:40:00;0;0;0
10.09.2018;02:50:00;0;0;0
10.09.2018;03:05:00;0;0;0
10.09.2018;03:15:00;0;0;0
10.09.2018;03:25:00;0;0;0
10.09.2018;03:45:00;0;0;0
10.09.2018;03:55:00;0;0;0
10.09.2018;04:05:00;0;0;0
10.09.2018;04:15:00;0;0;0
10.09.2018;04:25:00;0;0;0
10.09.2018;04:35:00;0;0;0
10.09.2018;04:45:00;0;0;0
10.09.2018;04:55:00;0;0;0
10.09.2018;05:05:00;0;0;0
10.09.2018;05:15:00;0;0;0
10.09.2018;05:25:00;0;0;0
10.09.2018;05:35:00;0;0;0
10.09.2018;05:45:00;0;0;0
10.09.2018;05:55:00;0;0;0
10.09.2018;06:05:00;0;0;0
10.09.2018;06:15:00;0;0;0
10.09.2018;06:25:00;0;0;0
10.09.2018;06:35:00;0;0;0
10.09.2018;06:45:00;0;0;0
10.09.2018;06:55:00;0;0;0
10.09.2018;07:05:00;59;0;28
10.09.2018;07:15:00;159;0;29
10.09.2018;07:25:00;191;0;30
10.09.2018;07:35:00;237;0;31
10.09.2018;07:45:00;295;0.1;31
10.09.2018;07:55:00;345;0.1;31
10.09.2018;08:05:00;379;0.2;32
10.09.2018;08:15:00;412;0.3;32
10.09.2018;08:25:00;441;0.3;32
10.09.2018;08:35:00;792;0.5;32
10.09.2018;08:45:00;977;0.6;33
10.09.2018;08:55:00;1175;0.8;33
10.09.2018;09:05:00;1350;1.0;33
10.09.2018;09:15:00;1520;1.3;33
10.09.2018;09:25:00;1697;1.5;34
10.09.2018;09:35:00;1868;1.8;35
10.09.2018;09:45:00;2028;2.2;35
10.09.2018;09:55:00;2192;2.5;36
10.09.2018;10:05:00;2322;2.9;36
10.09.2018;10:15:00;2471;3.3;37
10.09.2018;10:25:00;4261;4.0;39
10.09.2018;10:35:00;4651;4.7;41
10.09.2018;10:45:00;4810;5.5;43
10.09.2018;10:55:00;5352;6.4;45
10.09.2018;11:15:00;5977;8.2;47
10.09.2018;11:20:00;6185;8.7;44
10.09.2018;11:30:00;6756;9.8;48
10.09.2018;11:40:00;6447;10.8;44
10.09.2018;11:50:00;5382;11.5;45
10.09.2018;12:00:00;6657;12.6;44
10.09.2018;12:10:00;6726;13.7;47
10.09.2018;12:20:00;6934;14.8;44
10.09.2018;12:30:00;6168;15.9;45
10.09.2018;12:40:00;6125;17.0;47
10.09.2018;12:50:00;6082;18.0;44
10.09.2018;13:00:00;6217;19.1;47
10.09.2018;13:10:00;6764;20.2;46
10.09.2018;13:20:00;6926;21.4;44
10.09.2018;13:30:00;6860;22.5;48
10.09.2018;13:40:00;5938;23.5;45
10.09.2018;13:50:00;6173;24.4;47
10.09.2018;14:00:00;4071;25.2;44
10.09.2018;14:10:00;4464;25.9;46
10.09.2018;14:4
06.09.2018;13:00:00;7258;19.8;46
06.09.2018;13:10:00;7298;21.0;47
06.09.2018;13:20:00;7286;22.2;44
06.09.2018;13:30:00;7581;23.5;45
06.09.2018;13:40:00;6099;24.6;47
06.09.2018;13:50:00;5071;25.5;44
06.09.2018;14:00:00;7713;26.4;47
06.09.2018;14:10:00;6128;27.3;44
06.09.2018;14:20:00;5348;28.2;48
06.09.2018;14:30:00;3753;29.0;44
06.09.2018;14:40:00;3833;29.6;46
06.09.2018;14:50:00;5600;30.4;48
06.09.2018;15:00:00;3830;31.1;44
06.09.2018;15:10:00;3653;31.8;46
06.09.2018;15:20:00;5251;32.6;47
06.09.2018;15:30:00;3301;33.3;43
06.09.2018;15:40:00;4348;34.0;45
06.09.2018;15:50:00;4070;34.7;46
06.09.2018;16:00:00;4091;35.3;47
06.09.2018;16:10:00;4305;36.1;44
06.09.2018;16:20:00;4979;36.9;46
06.09.2018;16:30:00;5919;37.9;45
06.09.2018;16:40:00;2321;38.3;42
06.09.2018;16:50:00;1747;38.8;43
06.09.2018;17:00:00;1976;39.1;43
06.09.2018;17:10:00;1392;39.3;42
06.09.2018;17:20:00;1139;39.5;41
06.09.2018;17:30:00;944;39.7;40
06.09.2018;17:40:00;951;39.9;40
06.09.2018;17:50:00;714;40.0;39
06.09.2018;18:00:00;632;40.1;39
06.09.2018;18:10:00;717;40.2;39
06.09.2018;18:20:00;495;40.3;38
06.09.2018;18:30:00;356;40.4;38
06.09.2018;18:40:00;290;40.4;38
06.09.2018;18:50:00;247;40.5;38
06.09.2018;19:00:00;209;40.5;37
06.09.2018;19:10:00;160;40.5;37
06.09.2018;19:20:00;154;40.5;37
06.09.2018;19:30:00;143;40.6;37
06.09.2018;19:40:00;113;40.6;37
06.09.2018;19:50:00;87;40.6;37
06.09.2018;20:00:00;0;40.6;0
06.09.2018;20:10:00;0;40.6;0
06.09.2018;20:20:00;0;40.6;0
06.09.2018;20:30:00;0;40.6;0
06.09.2018;20:40:00;0;40.6;0
06.09.2018;20:50:00;0;40.6;0
06.09.2018;21:00:00;0;40.6;0
06.09.2018;21:10:00;0;40.6;0
06.09.2018;21:20:00;0;40.6;0
06.09.2018;21:30:00;0;40.6;0
06.09.2018;21:40:00;0;40.6;0
06.09.2018;21:50:00;0;40.6;0
06.09.2018;22:00:00;0;40.6;0
06.09.2018;22:10:00;0;40.6;0
06.09.2018;22:20:00;0;40.6;0
06.09.2018;22:30:00;0;40.6;0
06.09.2018;22:40:00;0;40.6;0
06.09.2018;22:50:00;0;40.6;0
06.09.2018;23:00:00;0;40.6;0
06.09.2018;23:10:00;0;40.6;0
06.09.2018;23:20:00;0;40.6;0
06.09.2018;23:30:00;0;40.6;0
06.09.2018;23:40:00;0;40.6;0
06.09.2018;23:50:00;0;40.6;0
07.09.2018;00:00:00;0;0;0
07.09.2018;00:10:00;0;0;0
07.09.2018;00:20:00;0;0;0
07.09.2018;00:30:00;0;0;0
07.09.2018;00:55:00;0;0;0
07.09.2018;01:00:00;0;0;0
07.09.2018;01:20:00;0;0;0
07.09.2018;01:30:00;0;0;0
07.09.2018;01:40:00;0;0;0
07.09.2018;01:50:00;0;0;0
07.09.2018;02:00:00;0;0;0
07.09.2018;02:10:00;0;0;0
07.09.2018;02:20:00;0;0;0
07.09.2018;02:30:00;0;0;0
07.09.2018;02:40:00;0;0;0
07.09.2018;02:50:00;0;0;0
07.09.2018;03:00:00;0;0;0
07.09.2018;03:20:00;0;0;0
07.09.2018;03:40:00;0;0;0
07.09.2018;03:50:00;0;0;0
07.09.2018;04:00:00;0;0;0
07.09.2018;04:10:00;0;0;0
07.09.2018;04:20:00;0;0;0
07.09.2018;04:30:00;0;0;0
07.09.2018;04:40:00;0;0;0
07.09.2018;04:50:00;0;0;0
07.09.2018;05:00:00;0;0;0
07.09.2018;05:10:00;0;0;0
07.09.2018;05:20:00;0;0;0
07.09.2018;05:30:00;0;0;0
07.09.2018;05:40:00;0;0;0
07.09.2018;05:50:00;0;0;0
07.09.2018;06:00:00;0;0;0
07.09.2018;06:10:00;0;0;0
07.09.2018;06:20:00;0;0;0
07.09.2018;06:30:00;0;0;0
07.09.2018;06:40:00;0;0;0
07.09.2018;06:50:00;0;0;0
07.09.2018;07:00:00;0;0;0
07.09.2018;07:10:00;94;0;28
07.09.2018;07:20:00;154;0;29
07.09.2018;07:30:00;196;0;30
07.09.2018;07:40:00;304;0.1;31
07.09.2018;07:50:00;351;0.1;31
07.09.2018;08:00:00;671;0.2;31
07.09.2018;08:20:00;786;0.4;32
07.09.2018;08:30:00;1018;0.6;32
07.09.2018;08:40:00;1138;0.8;33
07.09.2018;08:50:00;1346;0.9;33
07.09.2018;09:00:00;970;1.1;33
07.09.2018;09:10:00;1074;1.3;33
07.09.2018;09:20:00;614;1.4;33
07.09.2018;09:30:00;724;1.5;34
07.09.2018;09:40:00;976;1.7;34
07.09.2018;09:50:00;1066;1.8;34
07.09.2018;10:00:00;725;2.0;34
07.09.2018;10:10:00;1229;2.1;34
07.09.2018;10:20:00;1174;2.4;34
07.09.2018;10:30:00;1043;2.5;34
07.09.2018;10:40:00;1616;2.7;34
07.09.2018;10:50:00;2601;3.1;35
07.09.2018;11:00:00;2839;3.6;37
07.09.2018;11:10:00;2850;4.1;38
07.09.2018;11:20:00;3114;4.6;39
07.09.2018;11:30:00;5329;5.3;41
07.09.2018;11:40:00;5968;6.3;45
07.09.2018;11:50:00;7156;7.4;48
07.09.2018;12:00:00;7411;8.6;45
07.09.2018;12:10:00;7814;9.8;44
07.09.2018;12:20:00;7537;11.1;47
07.09.2018;12:30:00;7552;12.3;46
07.09.2018;12:40:00;5251;13.3;44
07.09.2018;12:50:00;4835;14.4;48
07.09.2018;13:00:00;2017;15.1;42
07.09.2018;13:10:00;7908;16.2;47
07.09.2018;13:20:00;8040;17.5;45
07.09.2018;13:30:00;6311;18.7;44
07.09.2018;13:40:00;7644;19.9;45
07.09.2018;13:50:00;7932;21.1;46
07.09.2018;14:00:00;8043;22.4;44
07.09.2018;14:10:00;5215;23.4;45
07.09.2018;14:20:00;8107;24.8;46
07.09.2018;14:30:00;5620;25.9;45
07.09.2018;14:40:00;7594;27.2;45
07.09.2018;14:50:00;4756;28.0;44
07.09.2018;15:00:00;3677;28.4;44
07.09.2018;15:10:00;3887;29.3;43
07.09.2018;15:20:00;2737;29.8;43
07.09.2018;15:30:00;2926;30.6;46
07.09.2018;15:40:00;1402;30.9;44
07.09.2018;15:50:00;1323;31.1;43
07.09.2018;16:00:00;3926;31.6;43
07.09.2018;16:10:00;1634;31.9;43
07.09.2018;16:20:00;2337;32.3;43
07.09.2018;16:30:00;3299;33.0;45
07.09.2018;16:40:00;4024;33.6;46
07.09.2018;16:50:00;4751;34.5;48
07.09.2018;17:00:00;4167;35.2;49
07.09.2018;17:10:00;2911;35.7;47
07.09.2018;17:20:00;3664;36.2;47
07.09.2018;17:30:00;3485;36.8;48
07.09.2018;17:40:00;3072;37.3;47
07.09.2018;17:50:00;2904;37.8;47
07.09.2018;18:00:00;2607;38.3;46
07.09.2018;18:10:00;2169;38.7;45
07.09.2018;18:20:00;1774;39.0;44
07.09.2018;18:30:00;1381;39.2;43
07.09.2018;18:40:00;686;39.4;42
07.09.2018;18:50:00;455;39.5;41
07.09.2018;19:00:00;407;39.5;40
07.09.2018;19:10:00;333;39.6;39
07.09.2018;19:20:00;266;39.7;39
07.09.2018;19:30:00;193;39.7;39
07.09.2018;19:40:00;147;39.7;38
07.09.2018;19:50:00;122;39.7;38
07.09.2018;20:00:00;92;39.7;38
07.09.2018;20:10:00;0;39.8;0
07.09.2018;20:20:00;0;39.8;0
07.09.2018;20:30:00;0;39.8;0
07.09.2018;20:40:00;0;39.8;0
07.09.2018;20:50:00;0;39.8;0
07.09.2018;21:00:00;0;39.8;0
07.09.2018;21:10:00;0;39.8;0
07.09.2018;21:20:00;0;39.8;0
07.09.2018;21:30:00;0;39.8;0
07.09.2018;21:40:00;0;39.8;0
07.09.2018;21:50:00;0;39.8;0
07.09.2018;22:00:00;0;39.8;0
07.09.2018;22:10:00;0;39.8;0
07.09.2018;22:20:00;0;39.8;0
07.09.2018;22:30:00;0;39.8;0
07.09.2018;22:40:00;0;39.8;0
07.09.2018;22:50:00;0;39.8;0
07.09.2018;23:00:00;0;39.8;0
07.09.2018;23:10:00;0;39.8;0
07.09.2018;23:20:00;0;39.8;0
07.09.2018;23:30:00;0;39.8;0
07.09.2018;23:40:00;0;39.8;0
07.09.2018;23:50:00;0;39.8;0
08.09.2018;00:00:00;0;0;0
08.09.2018;00:10:00;0;0;0
08.09.2018;00:20:00;0;0;0
08.09.2018;00:30:00;0;0;0
08.09.2018;00:55:00;0;0;0
08.09.2018;01:00:00;0;0;0
08.09.2018;01:10:00;0;0;0
08.09.2018;01:20:00;0;0;0
08.09.2018;01:30:00;0;0;0
08.09.2018;01:50:00;0;0;0
08.09.2018;02:00:00;0;0;0
08.09.2018;02:10:00;0;0;0
08.09.2018;02:20:00;0;0;0
08.09.2018;02:30:00;0;0;0
08.09.2018;02:40:00;0;0;0
08.09.2018;02:50:00;0;0;0
08.09.2018;03:00:00;0;0;0
08.09.2018;03:10:00;0;0;0
08.09.2018;03:20:00;0;0;0
08.09.2018;03:40:00;0;0;0
08.09.2018;03:50:00;0;0;0
08.09.2018;04:00:00;0;0;0
08.09.2018;04:10:00;0;0;0
08.09.2018;04:20:00;0;0;0
08.09.2018;04:30:00;0;0;0
08.09.2018;04:40:00;0;0;0
08.09.2018;04:50:00;0;0;0
08.09.2018;05:00:00;0;0;0
08.09.2018;05:10:00;0;0;0
08.09.2018;05:20:00;0;0;0
08.09.2018;05:30:00;0;0;0
08.09.2018;05:40:00;0;0;0
08.09.2018;05:50:00;0;0;0
08.09.2018;06:00:00;0;0;0
08.09.2018;06:10:00;0;0;0
08.09.2018;06:20:00;0;0;0
08.09.2018;06:30:00;0;0;0
08.09.2018;06:40:00;0;0;0
08.09.2018;06:50:00;0;0;0
08.09.2018;07:00:00;0;0;27
08.09.2018;07:10:00;149;0;29
08.09.2018;07:20:00;206;0;30
08.09.2018;07:30:00;266;0;30
08.09.2018;07:40:00;326;0.1;31
08.09.2018;07:50:00;384;0.2;31
08.09.2018;08:00:00;476;0.2;32
08.09.2018;08:10:00;562;0.3;32
08.09.2018;08:20:00;593;0.4;32
08.09.2018;08:30:00;735;0.5;32
08.09.2018;08:40:00;971;0.7;33
08.09.2018;08:50:00;1164;0.9;33
08.09.2018;09:00:00;1342;1.1;33
08.09.2018;09:10:00;1485;1.3;33
08.09.2018;09:20:00;1663;1.6;34
08.09.2018;09:30:00;1828;1.9;34
08.09.2018;09:40:00;2038;2.2;35
08.09.2018;09:50:00;2199;2.6;36
08.09.2018;10:00:00;2386;2.9;36
08.09.2018;10:10:00;2725;3.4;37
08.09.2018;10:20:00;2846;3.8;38
08.09.2018;10:30:00;3062;4.3;39
08.09.2018;10:40:00;3990;5.0;40
08.09.2018;10:50:00;5556;5.8;42
08.09.2018;11:00:00;5619;6.7;45
08.09.2018;11:10:00;6005;7.7;47
08.09.2018;11:20:00;6181;8.7;44
08.09.2018;11:30:00;6468;9.8;47
08.09.2018;11:40:00;6663;10.9;44
08.09.2018;11:50:00;6560;12.0;47
08.09.2018;12:00:00;7137;13.1;44
08.09.2018;12:10:00;7023;14.3;47
08.09.2018;12:20:00;7164;15.4;46
08.09.2018;12:30:00;6895;16.6;44
08.09.2018;12:40:00;7381;17.8;46
08.09.2018;12:50:00;7419;19.0;47
08.09.2018;13:00:00;7805;20.3;44
08.09.2018;13:10:00;7668;21.6;45
08.09.2018;13:20:00;7529;22.8;47
08.09.2018;13:30:00;7507;24.0;45
08.09.2018;13:40:00;7748;25.3;44
08.09.2018;13:50:00;7459;26.5;47
08.09.2018;14:00:00;7610;27.8;47
08.09.2018;14:10:00;7541;29.0;44
08.09.2018;14:20:00;7412;30.2;46
08.09.2018;14:30:00;7617;31.4;47
08.09.2018;14:40:00;7767;32.7;45
08.09.2018;14:50:00;6112;33.8;45
08.09.2018;15:00:00;7064;34.9;47
08.09.2018;15:10:00;7075;36.0;44
08.09.2018;15:20:00;6929;37.2;45
08.09.2018;15:30:00;6850;38.3;47
08.09.2018;15:40:00;6665;39.4;44
08.09.2018;15:50:00;6392;40.5;46
08.09.2018;16:00:00;6087;41.5;46
08.09.2018;16:10:00;5985;42.5;44
08.09.2018;16:20:00;5895;43.5;47
08.09.2018;16:30:00;5432;44.4;44
08.09.2018;16:40:00;4960;45.2;47
08.09.2018;16:50:00;4478;45.9;48
08.09.2018;17:00:00;4165;46.7;44
08.09.2018;17:10:00;3913;47.3;46
08.09.2018;17:20:00;3732;47.9;47
08.09.2018;17:30:00;3536;48.5;48
08.09.2018;17:40:00;3231;49.1;48
08.09.2018;17:50:00;2904;49.6;47
08.09.2018;18:00:00;2645;50.0;47
08.09.2018;18:10:00;2194;50.4;46
08.09.2018;18:20:00;1810;50.7;45
08.09.2018;18:30:00;1512;51.0;44
08.09.2018;18:40:00;1292;51.2;43
08.09.2018;18:50:00;878;51.3;42
08.09.2018;19:00:00;558;51.5;41
08.09.2018;19:10:00;338;51.5;40
08.09.2018;19:20:00;260;51.6;40
08.09.2018;19:30:00;186;51.6;39
08.09.2018;19:40:00;154;51.6;39
08.09.2018;19:50:00;116;51.6;39
08.09.2018;20:00:00;45;51.7;38
08.09.2018;20:10:00;0;51.7;0
08.09.2018;20:20:00;0;51.7;0
08.09.2018;20:30:00;0;51.7;0
08.09.2018;20:40:00;0;51.7;0
08.09.2018;20:50:00;0;51.7;0
08.09.2018;21:00:00;0;51.7;0
08.09.2018;21:10:00;0;51.7;0
08.09.2018;21:20:00;0;51.7;0
08.09.2018;21:30:00;0;51.7;0
08.09.2018;21:40:00;0;51.7;0
08.09.2018;21:50:00;0;51.7;0
08.09.2018;22:00:00;0;51.7;0
08.09.2018;22:10:00;0;51.7;0
08.09.2018;22:20:00;0;51.7;0
08.09.2018;22:30:00;0;51.7;0
08.09.2018;22:40:00;0;51.7;0
08.09.2018;22:50:00;0;51.7;0
08.09.2018;23:00:00;0;51.7;0
08.09.2018;23:10:00;0;51.7;0
08.09.2018;23:20:00;0;51.7;0
08.09.2018;23:30:00;0;51.7;0
08.09.2018;23:40:00;0;51.7;0
08.09.2018;23:50:00;0;51.7;0
09.09.2018;00:00:00;0;0;0
09.09.2018;00:10:00;0;0;0
09.09.2018;00:30:00;0;0;0
09.09.2018;01:00:00;0;0;0
09.09.2018;01:15:00;0;0;0
09.09.2018;01:25:00;0;0;0
09.09.2018;01:35:00;0;0;0
09.09.2018;01:55:00;0;0;0
09.09.2018;02:05:00;0;0;0
09.09.2018;02:15:00;0;0;0
09.09.2018;02:25:00;0;0;0
09.09.2018;02:35:00;0;0;0
09.09.2018;02:45:00;0;0;0
09.09.2018;02:55:00;0;0;0
09.09.2018;03:00:00;0;0;0
09.09.2018;03:20:00;0;0;0
09.09.2018;03:40:00;0;0;0
09.09.2018;03:50:00;0;0;0
09.09.2018;04:00:00;0;0;0
09.09.2018;04:10:00;0;0;0
09.09.2018;04:20:00;0;0;0
09.09.2018;04:30:00;0;0;0
09.09.2018;04:40:00;0;0;0
09.09.2018;04:50:00;0;0;0
09.09.2018;05:00:00;0;0;0
09.09.2018;05:10:00;0;0;0
09.09.2018;05:20:00;0;0;0
09.09.2018;05:30:00;0;0;0
09.09.2018;05:40:00;0;0;0
09.09.2018;05:50:00;0;0;0
09.09.2018;06:00:00;0;0;0
09.09.2018;06:10:00;0;0;0
09.09.2018;06:20:00;0;0;0
09.09.2018;06:30:00;0;0;0
09.09.2018;06:40:00;0;0;0
09.09.2018;06:50:00;0;0;0
09.09.2018;07:00:00;57;0;27
09.09.2018;07:10:00;163;0;29
09.09.2018;07:20:00;229;0;30
09.09.2018;07:30:00;323;0.1;31
09.09.2018;07:50:00;427;0.2;31
09.09.2018;08:00:00;459;0.3;32
09.09.2018;08:20:00;472;0.4;32
09.09.2018;08:30:00;578;0.5;32
09.09.2018;08:40:00;960;0.7;33
09.09.2018;08:50:00;1153;0.8;33
09.09.2018;09:00:00;1299;1.0;33
