Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
09.09.2018;09:10:00;1471;1.3;33
09.09.2018;09:20:00;1667;1.5;34
09.09.2018;09:30:00;1870;1.8;34
09.09.2018;09:40:00;2063;2.2;35
09.09.2018;09:50:00;1990;2.5;36
09.09.2018;10:00:00;2263;2.9;36
09.09.2018;10:10:00;2470;3.3;37
09.09.2018;10:20:00;3675;3.8;38
09.09.2018;10:30:00;4502;4.5;40
09.09.2018;10:40:00;4842;5.3;42
09.09.2018;10:50:00;5182;6.1;44
09.09.2018;11:00:00;5463;7.0;46
09.09.2018;11:10:00;5826;8.0;48
09.09.2018;11:20:00;6060;9.0;44
09.09.2018;11:30:00;6267;10.0;47
09.09.2018;11:40:00;6419;11.0;44
09.09.2018;11:50:00;6568;12.1;48
09.09.2018;12:00:00;6708;13.2;44
09.09.2018;12:10:00;6877;14.4;48
09.09.2018;12:20:00;6869;15.5;45
09.09.2018;12:40:00;7089;17.8;47
09.09.2018;12:50:00;7122;19.0;44
09.09.2018;13:00:00;7150;20.2;45
09.09.2018;13:10:00;7223;21.3;47
09.09.2018;13:20:00;7196;22.5;45
09.09.2018;13:30:00;7254;23.7;44
09.09.2018;13:40:00;7244;24.9;47
09.09.2018;13:50:00;7293;26.1;46
09.09.2018;14:00:00;7271;27.3;44
09.09.2018;14:10:00;7248;28.5;46
09.09.2018;14:20:00;7291;29.7;47
09.09.2018;14:30:00;7171;30.9;44
09.09.2018;14:40:00;7159;32.1;45
09.09.2018;14:50:00;7187;33.3;47
09.09.2018;15:00:00;7091;34.5;44
09.09.2018;15:10:00;6975;35.6;45
09.09.2018;15:20:00;6832;36.8;47
09.09.2018;15:30:00;6683;37.9;44
09.09.2018;15:40:00;6636;39.0;46
09.09.2018;15:50:00;6313;40.0;47
09.09.2018;16:00:00;6179;41.0;44
09.09.2018;16:10:00;5989;42.0;48
09.09.2018;16:20:00;5843;43.0;45
09.09.2018;16:30:00;5400;43.9;48
09.09.2018;16:40:00;4930;44.7;44
09.09.2018;16:50:00;4458;45.5;47
09.09.2018;17:00:00;4068;46.2;48
09.09.2018;17:10:00;3929;46.8;48
09.09.2018;17:20:00;3709;47.4;44
09.09.2018;17:30:00;3475;48.0;46
09.09.2018;17:40:00;3187;48.6;46
09.09.2018;17:50:00;2895;49.0;46
09.09.2018;18:00:00;2655;49.5;46
09.09.2018;18:10:00;2226;49.9;45
09.09.2018;18:20:00;1797;50.2;45
09.09.2018;18:30:00;1537;50.5;44
09.09.2018;18:50:00;831;50.8;42
09.09.2018;19:00:00;427;50.9;41
09.09.2018;19:10:00;292;51.0;40
09.09.2018;19:20:00;250;51.0;40
09.09.2018;19:30:00;188;51.1;39
09.09.2018;19:40:00;134;51.1;39
09.09.2018;19:50:00;101;51.1;39
09.09.2018;20:00:00;0;51.1;0
09.09.2018;20:10:00;0;51.1;0
09.09.2018;20:20:00;0;51.1;0
09.09.2018;20:30:00;0;51.1;0
09.09.2018;20:40:00;0;51.1;0
09.09.2018;20:50:00;0;51.1;0
09.09.2018;21:00:00;0;51.1;0
09.09.2018;21:10:00;0;51.1;0
09.09.2018;21:20:00;0;51.1;0
09.09.2018;21:30:00;0;51.1;0
09.09.2018;21:40:00;0;51.1;0
09.09.2018;21:50:00;0;51.1;0
09.09.2018;22:00:00;0;51.1;0
09.09.2018;22:10:00;0;51.1;0
09.09.2018;22:20:00;0;51.1;0
09.09.2018;22:30:00;0;51.1;0
09.09.2018;22:40:00;0;51.1;0
09.09.2018;22:50:00;0;51.1;0
09.09.2018;23:00:00;0;51.1;0
09.09.2018;23:10:00;0;51.1;0
09.09.2018;23:20:00;0;51.1;0
09.09.2018;23:30:00;0;51.1;0
09.09.2018;23:40:00;0;51.1;0
09.09.2018;23:50:00;0;51.1;0
10.09.2018;00:00:00;0;0;0
10.09.2018;00:10:00;0;0;0
10.09.2018;00:30:00;0;0;0
10.09.2018;00:55:00;0;0;0
10.09.2018;01:00:00;0;0;0
10.09.2018;01:10:00;0;0;0
10.09.2018;01:20:00;0;0;0
10.09.2018;01:30:00;0;0;0
10.09.2018;01:40:00;0;0;0
10.09.2018;01:50:00;0;0;0
10.09.2018;02:00:00;0;0;0
10.09.2018;02:10:00;0;0;0
10.09.2018;02:20:00;0;0;0
10.09.2018;02:30:00;0;0;0
10.09.2018;02:40:00;0;0;0
10.09.2018;02:50:00;0;0;0
10.09.2018;03:05:00;0;0;0
10.09.2018;03:15:00;0;0;0
10.09.2018;03:25:00;0;0;0
10.09.2018;03:45:00;0;0;0
10.09.2018;03:55:00;0;0;0
10.09.2018;04:05:00;0;0;0
10.09.2018;04:15:00;0;0;0
10.09.2018;04:25:00;0;0;0
10.09.2018;04:35:00;0;0;0
10.09.2018;04:45:00;0;0;0
10.09.2018;04:55:00;0;0;0
10.09.2018;05:05:00;0;0;0
10.09.2018;05:15:00;0;0;0
10.09.2018;05:25:00;0;0;0
10.09.2018;05:35:00;0;0;0
10.09.2018;05:45:00;0;0;0
10.09.2018;05:55:00;0;0;0
10.09.2018;06:05:00;0;0;0
10.09.2018;06:15:00;0;0;0
10.09.2018;06:25:00;0;0;0
10.09.2018;06:35:00;0;0;0
10.09.2018;06:45:00;0;0;0
10.09.2018;06:55:00;0;0;0
10.09.2018;07:05:00;59;0;28
10.09.2018;07:15:00;159;0;29
10.09.2018;07:25:00;191;0;30
10.09.2018;07:35:00;237;0;31
10.09.2018;07:45:00;295;0.1;31
10.09.2018;07:55:00;345;0.1;31
10.09.2018;08:05:00;379;0.2;32
10.09.2018;08:15:00;412;0.3;32
10.09.2018;08:25:00;441;0.3;32
10.09.2018;08:35:00;792;0.5;32
10.09.2018;08:45:00;977;0.6;33
10.09.2018;08:55:00;1175;0.8;33
10.09.2018;09:05:00;1350;1.0;33
10.09.2018;09:15:00;1520;1.3;33
10.09.2018;09:25:00;1697;1.5;34
10.09.2018;09:35:00;1868;1.8;35
10.09.2018;09:45:00;2028;2.2;35
10.09.2018;09:55:00;2192;2.5;36
10.09.2018;10:05:00;2322;2.9;36
10.09.2018;10:15:00;2471;3.3;37
10.09.2018;10:25:00;4261;4.0;39
10.09.2018;10:35:00;4651;4.7;41
10.09.2018;10:45:00;4810;5.5;43
10.09.2018;10:55:00;5352;6.4;45
10.09.2018;11:15:00;5977;8.2;47
10.09.2018;11:20:00;6185;8.7;44
10.09.2018;11:30:00;6756;9.8;48
10.09.2018;11:40:00;6447;10.8;44
10.09.2018;11:50:00;5382;11.5;45
10.09.2018;12:00:00;6657;12.6;44
10.09.2018;12:10:00;6726;13.7;47
10.09.2018;12:20:00;6934;14.8;44
10.09.2018;12:30:00;6168;15.9;45
10.09.2018;12:40:00;6125;17.0;47
10.09.2018;12:50:00;6082;18.0;44
10.09.2018;13:00:00;6217;19.1;47
10.09.2018;13:10:00;6764;20.2;46
10.09.2018;13:20:00;6926;21.4;44
10.09.2018;13:30:00;6860;22.5;48
10.09.2018;13:40:00;5938;23.5;45
10.09.2018;13:50:00;6173;24.4;47
10.09.2018;14:00:00;4071;25.2;44
10.09.2018;14:10:00;4464;25.9;46
10.09.2018;14:20:00;7509;27.1;44
10.09.2018;14:30:00;6973;28.3;47
10.09.2018;14:40:00;6963;29.4;45
10.09.2018;14:50:00;7072;30.6;44
10.09.2018;15:00:00;6056;31.7;48
10.09.2018;15:10:00;6161;32.6;44
10.09.2018;15:20:00;6423;33.6;47
10.09.2018;15:30:00;6595;34.7;44
10.09.2018;15:40:00;4134;35.6;47
10.09.2018;15:50:00;5154;36.4;47
10.09.2018;16:00:00;4087;37.0;44
10.09.2018;16:10:00;4963;37.8;47
10.09.2018;16:20:00;4926;38.7;48
10.09.2018;16:30:00;4632;39.4;44
10.09.2018;16:40:00;3435;40.1;46
10.09.2018;16:50:00;2786;40.6;46
10.09.2018;17:00:00;2683;41.0;46
10.09.2018;17:10:00;1239;41.3;44
10.09.2018;17:20:00;1917;41.7;44
10.09.2018;17:30:00;1857;42.0;43
10.09.2018;17:40:00;1935;42.3;43
10.09.2018;17:50:00;1617;42.6;42
10.09.2018;18:00:00;1625;42.8;42
10.09.2018;18:10:00;1202;43.1;41
10.09.2018;18:20:00;1044;43.2;41
10.09.2018;18:30:00;885;43.4;40
10.09.2018;18:40:00;910;43.5;39
10.09.2018;18:50:00;702;43.7;39
10.09.2018;19:00:00;472;43.7;39
10.09.2018;19:10:00;377;43.8;38
10.09.2018;19:20:00;292;43.9;38
10.09.2018;19:30:00;224;43.9;38
10.09.2018;19:40:00;146;43.9;38
10.09.2018;19:50:00;20;43.9;37
10.09.2018;20:00:00;0;43.9;0
10.09.2018;20:10:00;0;43.9;0
10.09.2018;20:20:00;0;43.9;0
10.09.2018;20:30:00;0;43.9;0
10.09.2018;20:40:00;0;43.9;0
10.09.2018;20:50:00;0;43.9;0
10.09.2018;21:00:00;0;43.9;0
10.09.2018;21:10:00;0;43.9;0
10.09.2018;21:20:00;0;43.9;0
10.09.2018;21:30:00;0;43.9;0
10.09.2018;21:40:00;0;43.9;0
10.09.2018;21:50:00;0;43.9;0
10.09.2018;22:00:00;0;43.9;0
10.09.2018;22:10:00;0;43.9;0
10.09.2018;22:20:00;0;43.9;0
10.09.2018;22:30:00;0;43.9;0
10.09.2018;22:40:00;0;43.9;0
10.09.2018;22:40:00;0;43.9;0
10.09.2018;22:50:00;0;43.9;0
10.09.2018;23:00:00;0;43.9;0
10.09.2018;23:10:00;0;43.9;0
10.09.2018;23:20:00;0;43.9;0
10.09.2018;23:30:00;0;43.9;0
10.09.2018;23:40:00;0;43.9;0
10.09.2018;23:50:00;0;43.9;0
11.09.2018;00:00:00;0;0;0
11.09.2018;00:10:00;0;0;0
11.09.2018;00:20:00;0;0;0
11.09.2018;00:30:00;0;0;0
11.09.2018;00:40:00;0;0;0
11.09.2018;01:00:00;0;0;0
11.09.2018;01:05:00;0;0;0
11.09.2018;01:15:00;0;0;0
11.09.2018;01:35:00;0;0;0
11.09.2018;01:45:00;0;0;0
11.09.2018;01:55:00;0;0;0
11.09.2018;02:05:00;0;0;0
11.09.2018;02:15:00;0;0;0
11.09.2018;02:25:00;0;0;0
11.09.2018;02:35:00;0;0;0
11.09.2018;02:45:00;0;0;0
11.09.2018;02:55:00;0;0;0
11.09.2018;03:05:00;0;0;0
11.09.2018;03:15:00;0;0;0
11.09.2018;03:25:00;0;0;0
11.09.2018;03:45:00;0;0;0
11.09.2018;03:55:00;0;0;0
11.09.2018;04:05:00;0;0;0
11.09.2018;04:15:00;0;0;0
11.09.2018;04:25:00;0;0;0
11.09.2018;04:35:00;0;0;0
11.09.2018;04:45:00;0;0;0
11.09.2018;04:55:00;0;0;0
11.09.2018;05:05:00;0;0;0
11.09.2018;05:15:00;0;0;0
11.09.2018;05:25:00;0;0;0
11.09.2018;05:35:00;0;0;0
11.09.2018;05:45:00;0;0;0
11.09.2018;05:55:00;0;0;0
11.09.2018;06:05:00;0;0;0
11.09.2018;06:15:00;0;0;0
11.09.2018;06:25:00;0;0;0
11.09.2018;06:35:00;0;0;0
11.09.2018;06:45:00;0;0;0
11.09.2018;06:55:00;0;0;0
11.09.2018;07:05:00;0;0;27
11.09.2018;07:15:00;137;0;29
11.09.2018;07:25:00;183;0;30
11.09.2018;07:35:00;248;0;30
11.09.2018;07:45:00;295;0.1;31
11.09.2018;07:55:00;337;0.1;31
11.09.2018;08:05:00;382;0.2;32
11.09.2018;08:15:00;419;0.3;32
11.09.2018;08:25:00;465;0.3;32
11.09.2018;08:35:00;704;0.4;32
11.09.2018;08:45:00;982;0.6;33
11.09.2018;08:55:00;1171;0.8;33
11.09.2018;09:05:00;1333;1.0;33
11.09.2018;09:15:00;1468;1.2;33
11.09.2018;09:25:00;1695;1.5;34
11.09.2018;09:35:00;1845;1.8;34
11.09.2018;09:45:00;1917;2.1;35
11.09.2018;09:55:00;2161;2.5;36
11.09.2018;10:05:00;2304;2.8;36
11.09.2018;10:15:00;2431;3.2;37
11.09.2018;10:25:00;3295;3.7;38
11.09.2018;10:35:00;4488;4.4;40
11.09.2018;10:45:00;4672;5.2;42
11.09.2018;10:55:00;5124;6.0;44
11.09.2018;11:05:00;5383;6.9;45
11.09.2018;11:15:00;5688;7.8;47
11.09.2018;11:25:00;5772;8.7;47
11.09.2018;11:35:00;6264;9.7;45
11.09.2018;11:45:00;6402;10.8;46
11.09.2018;11:55:00;6570;11.9;46
11.09.2018;12:05:00;6449;12.9;45
11.09.2018;12:15:00;6761;14.0;47
11.09.2018;12:25:00;6752;15.2;44
11.09.2018;12:35:00;7046;16.3;48
11.09.2018;12:45:00;7155;17.5;45
11.09.2018;12:55:00;7366;18.7;45
11.09.2018;13:05:00;7367;19.9;47
11.09.2018;13:15:00;7356;21.1;45
11.09.2018;13:25:00;7421;22.3;44
11.09.2018;13:35:00;7511;23.6;47
11.09.2018;13:45:00;7018;24.7;46
11.09.2018;13:55:00;7176;25.9;44
11.09.2018;14:05:00;7123;27.1;46
11.09.2018;14:15:00;7164;28.3;47
11.09.2018;14:25:00;7337;29.5;45
11.09.2018;14:35:00;7186;30.7;45
11.09.2018;14:45:00;7105;31.8;48
11.09.2018;14:55:00;6995;33.0;45
11.09.2018;15:05:00;6919;34.1;45
11.09.2018;15:15:00;6743;35.2;47
11.09.2018;15:25:00;6689;36.3;44
11.09.2018;15:35:00;6556;37.4;47
11.09.2018;15:45:00;6407;38.5;45
11.09.2018;15:55:00;6252;39.5;44
11.09.2018;16:05:00;5997;40.5;47
11.09.2018;16:15:00;5846;41.5;44
11.09.2018;16:25:00;5485;42.4;48
11.09.2018;16:35:00;4887;43.3;44
11.09.2018;16:45:00;4291;44.0;46
11.09.2018;16:55:00;4040;44.7;48
11.09.2018;17:05:00;3761;45.3;48
11.09.2018;17:15:00;3730;45.9;49
11.09.2018;17:25:00;3385;46.5;44
11.09.2018;17:35:00;3159;47.0;44
11.09.2018;17:45:00;2845;47.5;45
11.09.2018;17:55:00;2684;47.9;45
11.09.2018;18:05:00;2339;48.4;45
11.09.2018;18:15:00;1919;48.7;45
11.09.2018;18:25:00;1591;49.0;44
11.09.2018;18:35:00;1369;49.2;43
11.09.2018;18:45:00;830;49.4;42
11.09.2018;18:55:00;522;49.5;41
11.09.2018;19:05:00;351;49.5;40
11.09.2018;19:15:00;296;49.6;40
11.09.2018;19:25:00;222;49.6;39
11.09.2018;19:35:00;174;49.6;39
11.09.2018;19:45:00;126;49.7;39
11.09.2018;19:55:00;79;49.7;39
11.09.2018;20:05:00;0;49.7;0
11.09.2018;20:15:00;0;49.7;0
11.09.2018;20:25:00;0;49.7;0
11.09.2018;20:35:00;0;49.7;0
11.09.2018;20:45:00;0;49.7;0
11.09.2018;20:55:00;0;49.7;0
11.09.2018;21:05:00;0;49.7;0
11.09.2018;21:15:00;0;49.7;0
11.09.2018;21:25:00;0;49.7;0
11.09.2018;21:35:00;0;49.7;0
11.09.2018;21:45:00;0;49.7;0
11.09.2018;21:55:00;0;49.7;0
11.09.2018;22:05:00;0;49.7;0
11.09.2018;22:15:00;0;49.7;0
11.09.2018;22:25:00;0;49.7;0
11.09.2018;22:35:00;0;49.7;0
11.09.2018;22:45:00;0;49.7;0
11.09.2018;22:55:00;0;49.7;0
11.09.2018;23:05:00;0;49.7;0
11.09.2018;23:15:00;0;49.7;0
11.09.2018;23:25:00;0;49.7;0
11.09.2018;23:35:00;0;49.7;0
11.09.2018;23:45:00;0;49.7;0
11.09.2018;23:55:00;0;49.7;0
12.09.2018;00:05:00;0;0;0
12.09.2018;00:25:00;0;0;0
12.09.2018;00:35:00;0;0;0
12.09.2018;01:00:00;0;0;0
12.09.2018;01:10:00;0;0;0
12.09.2018;01:20:00;0;0;0
12.09.2018;01:40:00;0;0;0
12.09.2018;01:50:00;0;0;0
12.09.2018;02:00:00;0;0;0
12.09.2018;02:10:00;0;0;0
12.09.2018;02:20:00;0;0;0
12.09.2018;02:30:00;0;0;0
12.09.2018;02:40:00;0;0;0
12.09.2018;02:50:00;0;0;0
12.09.2018;03:00:00;0;0;0
12.09.2018;03:10:00;0;0;0
12.09.2018;03:30:00;0;0;0
12.09.2018;03:40:00;0;0;0
12.09.2018;04:00:00;0;0;0
12.09.2018;04:10:00;0;0;0
12.09.2018;04:20:00;0;0;0
12.09.2018;04:30:00;0;0;0
12.09.2018;04:40:00;0;0;0
12.09.2018;04:50:00;0;0;0
12.09.2018;05:00:00;0;0;0
12.09.2018;05:10:00;0;0;0
12.09.2018;05:20:00;0;0;0
12.09.2018;05:30:00;0;0;0
12.09.2018;05:40:00;0;0;0
12.09.2018;05:50:00;0;0;0
12.09.2018;06:00:00;0;0;0
12.09.2018;06:10:00;0;0;0
12.09.2018;06:20:00;0;0;0
12.09.2018;06:30:00;0;0;0
12.09.2018;06:40:00;0;0;0
12.09.2018;06:50:00;0;0;0
12.09.2018;07:00:00;0;0;0
12.09.2018;07:10:00;131;0;28
12.09.2018;07:20:00;176;0;30
12.09.2018;07:30:00;221;0;30
12.09.2018;07:40:00;264;0.1;31
12.09.2018;07:50:00;304;0.1;31
12.09.2018;08:00:00;348;0.2;32
12.09.2018;08:10:00;385;0.2;32
12.09.2018;08:20:00;417;0.3;32
12.09.2018;08:30:00;452;0.4;32
12.09.2018;08:40:00;720;0.5;33
12.09.2018;08:50:00;1052;0.6;33
12.09.2018;09:00:00;1214;0.8;33
12.09.2018;09:10:00;1376;1.0;33
12.09.2018;09:20:00;1545;1.3;34
12.09.2018;09:30:00;1717;1.6;34
12.09.2018;09:40:00;1873;1.9;35
12.09.2018;09:50:00;2035;2.2;35
12.09.2018;10:00:00;2188;2.6;36
12.09.2018;10:10:00;2329;2.9;37
12.09.2018;10:20:00;2481;3.3;37
12.09.2018;10:30:00;4218;4.0;39
12.09.2018;10:40:00;4614;4.7;41
12.09.2018;10:50:00;4872;5.5;43
12.09.2018;11:00:00;5249;6.4;45
12.09.2018;11:10:00;5571;7.3;47
12.09.2018;11:20:00;5874;8.2;46
12.09.2018;11:30:00;6061;9.2;46
12.09.2018;11:40:00;6231;10.3;47
12.09.2018;11:50:00;6386;11.3;46
12.09.2018;12:00:00;6534;12.4;46
12.09.2018;12:10:00;6718;13.5;47
12.09.2018;12:20:00;6527;14.6;44
12.09.2018;12:30:00;6996;15.7;47
12.09.2018;12:40:00;7044;16.9;44
12.09.2018;12:50:00;7068;18.0;47
12.09.2018;13:00:00;7122;19.2;46
12.09.2018;13:10:00;7117;20.4;44
12.09.2018;13:20:00;7167;21.6;47
12.09.2018;13:30:00;7183;22.7;46
12.09.2018;13:40:00;7127;23.9;44
12.09.2018;13:50:00;7114;25.1;47
12.09.2018;14:00:00;7110;26.3;47
12.09.2018;14:10:00;7101;27.4;44
12.09.2018;14:20:00;7065;28.6;45
12.09.2018;14:30:00;7058;29.8;47
12.09.2018;14:40:00;6956;30.9;45
12.09.2018;14:50:00;6654;32.0;46
12.09.2018;15:00:00;6565;33.1;47
12.09.2018;15:10:00;6517;34.1;44
12.09.2018;15:20:00;6579;35.3;48
12.09.2018;15:30:00;6350;36.3;45
12.09.2018;15:40:00;6171;37.3;45
12.09.2018;15:50:00;5959;38.3;47
12.09.2018;16:00:00;5811;39.3;44
12.09.2018;16:10:00;5627;40.2;47
12.09.2018;16:20:00;5425;41.1;44
12.09.2018;16:30:00;4835;42.0;47
12.09.2018;16:40:00;4297;42.7;49
12.09.2018;16:50:00;4106;43.4;44
12.09.2018;17:00:00;3708;44.0;46
12.09.2018;17:10:00;2949;44.6;46
12.09.2018;17:20:00;3273;45.1;47
12.09.2018;17:30:00;3001;45.6;47
12.09.2018;17:40:00;2727;46.0;46
12.09.2018;17:50:00;2737;46.5;46
12.09.2018;18:00:00;2354;46.9;46
12.09.2018;18:10:00;1737;47.2;45
12.09.2018;18:20:00;1113;47.4;44
12.09.2018;18:30:00;839;47.5;43
12.09.2018;18:40:00;785;47.7;42
12.09.2018;18:50:00;603;47.8;41
12.09.2018;19:00:00;469;47.9;40
12.09.2018;19:10:00;330;47.9;40
12.09.2018;19:20:00;195;48.0;40
12.09.2018;19:30:00;126;48.0;39
12.09.2018;19:40:00;87;48.0;39
12.09.2018;19:50:00;0;48.0;0
12.09.2018;20:00:00;0;48.0;0
12.09.2018;20:10:00;0;48.0;0
12.09.2018;20:20:00;0;48.0;0
12.09.2018;20:30:00;0;48.0;0
12.09.2018;20:40:00;0;48.0;0
12.09.2018;20:50:00;0;48.0;0
12.09.2018;21:00:00;0;48.0;0
12.09.2018;21:10:00;0;48.0;0
12.09.2018;21:20:00;0;48.0;0
12.09.2018;21:30:00;0;48.0;0
12.09.2018;21:40:00;0;48.0;0
12.09.2018;21:50:00;0;48.0;0
12.09.2018;22:00:00;0;48.0;0
12.09.2018;22:10:00;0;48.0;0
12.09.2018;22:20:00;0;48.0;0
12.09.2018;22:30:00;0;48.0;0
12.09.2018;22:40:00;0;48.0;0
12.09.2018;22:50:00;0;48.0;0
12.09.2018;23:00:00;0;48.0;0
12.09.2018;23:10:00;0;48.0;0
12.09.2018;23:20:00;0;48.0;0
12.09.2018;23:30:00;0;48.0;0
12.09.2018;23:40:00;0;48.0;0
12.09.2018;23:50:00;0;48.0;0
13.09.2018;00:00:00;0;0;0
13.09.2018;00:10:00;0;0;0
13.09.2018;00:20:00;0;0;0
13.09.2018;00:30:00;0;0;0
13.09.2018;01:00:00;0;0;0
13.09.2018;01:05:00;0;0;0
13.09.2018;01:15:00;0;0;0
13.09.2018;01:25:00;0;0;0
13.09.2018;01:35:00;0;0;0
13.09.2018;01:55:00;0;0;0
13.09.2018;02:05:00;0;0;0
13.09.2018;02:15:00;0;0;0
13.09.2018;02:25:00;0;0;0
13.09.2018;02:35:00;0;0;0
13.09.2018;02:45:00;0;0;0
13.09.2018;02:55:00;0;0;0
13.09.2018;03:05:00;0;0;0
13.09.2018;03:15:00;0;0;0
13.09.2018;03:35:00;0;0;0
13.09.2018;03:55:00;0;0;0
13.09.2018;04:05:00;0;0;0
13.09.2018;04:25:00;0;0;0
13.09.2018;04:35:00;0;0;0
13.09.2018;04:45:00;0;0;0
13.09.2018;04:55:00;0;0;0
13.09.2018;05:05:00;0;0;0
13.09.2018;05:15:00;0;0;0
13.09.2018;05:25:00;0;0;0
13.09.2018;05:35:00;0;0;0
13.09.2018;05:45:00;0;0;0
13.09.2018;05:55:00;0;0;0
13.09.2018;06:05:00;0;0;0
13.09.2018;06:15:00;0;0;0
13.09.2018;06:25:00;0;0;0
13.09.2018;06:35:00;0;0;0
13.09.2018;06:45:00;0;0;0
13.09.2018;06:55:00;0;0;0
13.09.2018;07:05:00;0;0;28
13.09.2018;07:15:00;153;0;29
13.09.2018;07:25:00;243;0;30
13.09.2018;07:35:00;327;0.1;31
13.09.2018;07:45:00;423;0.1;31
13.09.2018;07:55:00;423;0.2;32
13.09.2018;08:05:00;448;0.3;32
13.09.2018;08:15:00;505;0.3;32
13.09.2018;08:25:00;550;0.4;33
13.09.2018;08:35:00;624;0.5;33
13.09.2018;08:45:00;960;0.7;33
13.09.2018;08:55:00;1152;0.9;33
13.09.2018;09:05:00;1331;1.1;33
13.09.2018;09:15:00;1564;1.3;34
13.09.2018;09:25:00;1924;1.6;34
13.09.2018;09:35:00;2010;2.0;35
13.09.2018;09:45:00;2082;2.3;36
13.09.2018;09:55:00;2261;2.7;36
13.09.2018;10:05:00;2476;3.1;37
13.09.2018;10:15:00;2605;3.5;38
13.09.2018;10:25:00;2760;3.9;39
13.09.2018;10:35:00;2638;4.4;39
13.09.2018;10:45:00;3242;4.9;40
13.09.2018;10:55:00;4507;5.6;41
13.09.2018;11:05:00;4850;6.4;44
13.09.2018;11:15:00;5100;7.2;45
13.09.2018;11:25:00;5759;8.1;47
13.09.2018;11:35:00;5918;9.1;44
13.09.2018;11:45:00;6060;10.1;47
13.09.2018;11:55:00;6201;11.1;44
13.09.2018;12:05:00;6305;12.1;47
13.09.2018;12:15:00;6492;13.2;44
13.09.2018;12:25:00;6622;14.3;48
13.09.2018;12:35:00;6709;15.4;44
13.09.2018;12:45:00;6934;16.5;47
13.09.2018;12:55:00;7260;17.7;46
13.09.2018;13:05:00;7565;19.0;44
13.09.2018;13:15:00;6383;20.1;48
13.09.2018;13:25:00;4337;20.8;44
13.09.2018;13:35:00;5743;21.7;47
13.09.2018;13:45:00;6696;22.8;44
13.09.2018;13:55:00;4797;23.8;45
13.09.2018;14:05:00;4386;24.5;45
13.09.2018;14:15:00;4605;25.3;48
13.09.2018;14:25:00;8034;26.5;45
13.09.2018;14:35:00;7140;27.7;47
13.09.2018;14:45:00;6803;28.8;44
13.09.2018;14:55:00;6823;30.0;46
13.09.2018;15:05:00;5623;31.0;45
13.09.2018;15:15:00;6455;32.1;44
13.09.2018;15:25:00;6188;33.1;47
13.09.2018;15:35:00;5802;34.1;44
13.09.2018;15:45:00;5919;35.0;47
13.09.2018;15:55:00;5670;36.0;45
13.09.2018;16:05:00;5469;36.9;48
13.09.2018;16:15:00;2534;37.6;43
13.09.2018;16:25:00;3100;38.1;44
13.09.2018;16:35:00;1480;38.4;44
13.09.2018;16:45:00;1696;38.6;43
13.09.2018;16:55:00;1387;38.8;42
13.09.2018;17:05:00;897;39.0;41
13.09.2018;17:15:00;703;39.1;41
13.09.2018;17:25:00;1314;39.3;40
13.09.2018;17:35:00;1808;39.6;41
13.09.2018;17:45:00;1532;39.9;41
13.09.2018;17:55:00;909;40.1;40
13.09.2018;18:05:00;463;40.2;40
13.09.2018;18:15:00;379;40.2;39
13.09.2018;18:25:00;544;40.3;39
13.09.2018;18:35:00;527;40.4;39
13.09.2018;18:45:00;317;40.5;38
13.09.2018;18:55:00;220;40.5;38
13.09.2018;19:05:00;175;40.5;38
13.09.2018;19:15:00;101;40.6;38
13.09.2018;19:25:00;0;40.6;0
13.09.2018;19:35:00;0;40.6;0
13.09.2018;19:45:00;0;40.6;0
13.09.2018;19:55:00;0;40.6;0
13.09.2018;20:05:00;0;40.6;0
13.09.2018;20:15:00;0;40.6;0
13.09.2018;20:25:00;0;40.6;0
13.09.2018;20:35:00;0;40.6;0
13.09.2018;20:45:00;0;40.6;0
13.09.2018;20:55:00;0;40.6;0
13.09.2018;21:05:00;0;40.6;0
13.09.2018;21:15:00;0;40.6;0
13.09.2018;21:25:00;0;40.6;0
13.09.2018;21:35:00;0;40.6;0
13.09.2018;21:45:00;0;40.6;0
13.09.2018;21:55:00;0;40.6;0
13.09.2018;22:05:00;0;40.6;0
13.09.2018;22:15:00;0;40.6;0
13.09.2018;22:25:00;0;40.6;0
13.09.2018;22:35:00;0;40.6;0
13.09.2018;22:45:00;0;40.6;0
13.09.2018;22:55:00;0;40.6;0
13.09.2018;23:05:00;0;40.6;0
13.09.2018;23:15:00;0;40.6;0
13.09.2018;23:25:00;0;40.6;0
13.09.2018;23:35:00;0;40.6;0
13.09.2018;23:45:00;0;40.6;0
13.09.2018;23:55:00;0;40.6;0
14.09.2018;00:15:00;0;0;0
14.09.2018;00:30:00;0;0;0
14.09.2018;01:00:00;0;0;0
14.09.2018;01:05:00;0;0;0
14.09.2018;01:25:00;0;0;0
14.09.2018;01:45:00;0;0;0
14.09.2018;02:05:00;0;0;0
14.09.2018;02:15:00;0;0;0
14.09.2018;02:25:00;0;0;0
14.09.2018;02:35:00;0;0;0
14.09.2018;02:45:00;0;0;0
14.09.2018;02:55:00;0;0;0
14.09.2018;03:05:00;0;0;0
14.09.2018;03:25:00;0;0;0
14.09.2018;03:45:00;0;0;0
14.09.2018;03:55:00;0;0;0
14.09.2018;04:05:00;0;0;0
14.09.2018;04:15:00;0;0;0
14.09.2018;04:25:00;0;0;0
14.09.2018;04:35:00;0;0;0
14.09.2018;04:45:00;0;0;0
14.09.2018;04:55:00;0;0;0
14.09.2018;05:05:00;0;0;0
14.09.2018;05:15:00;0;0;0
14.09.2018;05:25:00;0;0;0
14.09.2018;05:35:00;0;0;0
14.09.2018;05:45:00;0;0;0
14.09.2018;05:55:00;0;0;0
14.09.2018;06:05:00;0;0;0
14.09.2018;06:15:00;0;0;0
14.09.2018;06:25:00;0;0;0
14.09.2018;06:35:00;0;0;0
14.09.2018;06:45:00;0;0;0
14.09.2018;06:55:00;0;0;0
14.09.2018;07:05:00;0;0;0
14.09.2018;07:25:00;125;0;29
14.09.2018;07:30:00;135;0;30
14.09.2018;07:40:00;216;0;30
14.09.2018;07:50:00;299;0.1;31
14.09.2018;08:00:00;457;0.1;31
14.09.2018;08:10:00;708;0.2;32
14.09.2018;08:20:00;849;0.4;32
14.09.2018;08:30:00;748;0.5;32
14.09.2018;08:40:00;888;0.6;33
14.09.2018;08:50:00;1205;0.8;33
14.09.2018;09:00:00;889;1.0;33
14.09.2018;09:10:00;1192;1.2;33
14.09.2018;09:20:00;1474;1.4;34
14.09.2018;09:30:00;1557;1.7;34
14.09.2018;09:40:00;1656;1.9;35
14.09.2018;09:50:00;1590;2.2;35
14.09.2018;10:00:00;2618;2.5;36
14.09.2018;10:10:00;1484;2.8;36
14.09.2018;10:20:00;1804;3.1;36
14.09.2018;10:30:00;2431;3.4;37
14.09.2018;10:40:00;1540;3.8;37
14.09.2018;10:50:00;1946;4.1;37
14.09.2018;11:00:00;3053;4.5;38
14.09.2018;11:10:00;5783;5.4;41
14.09.2018;11:20:00;4879;6.1;43
14.09.2018;11:30:00;1911;6.5;42
14.09.2018;11:40:00;2420;6.8;41
14.09.2018;11:50:00;8096;7.8;45
14.09.2018;12:00:00;2320;8.5;46
14.09.2018;12:10:00;3968;9.0;45
14.09.2018;12:20:00;7873;10.3;45
14.09.2018;12:30:00;8341;11.7;47
14.09.2018;12:40:00;8649;13.1;46
14.09.2018;12:50:00;3103;13.8;43
14.09.2018;13:00:00;5479;14.8;46
14.09.2018;13:10:00;8114;15.8;47
14.09.2018;13:20:00;7568;17.1;44
14.09.2018;13:30:00;2535;17.7;45
14.09.2018;13:40:00;1897;18.0;44
14.09.2018;13:50:00;7284;18.7;45
14.09.2018;14:00:00;8069;20.1;44
14.09.2018;14:10:00;2830;21.0;43
14.09.2018;14:20:00;3018;21.4;42
14.09.2018;14:30:00;6681;22.1;44
14.09.2018;14:40:00;7339;23.4;44
14.09.2018;14:50:00;7213;24.6;47
14.09.2018;15:00:00;7198;25.7;46
14.09.2018;15:10:00;6646;26.8;44
14.09.2018;15:20:00;7314;27.9;46
14.09.2018;15:30:00;6695;28.9;46
14.09.2018;15:40:00;6703;30.0;44
14.09.2018;15:50:00;4555;30.9;45
14.09.2018;16:00:00;5945;31.9;45
14.09.2018;16:10:00;4810;32.8;46
14.09.2018;16:20:00;3439;33.4;47
14.09.2018;16:30:00;2028;33.8;46
14.09.2018;16:40:00;2418;34.1;45
14.09.2018;16:50:00;2662;34.6;45
14.09.2018;17:00:00;2865;35.1;45
14.09.2018;17:10:00;3156;35.6;45
14.09.2018;17:20:00;2620;36.0;45
14.09.2018;17:30:00;2356;36.4;45
14.09.2018;17:40:00;1498;36.7;43
14.09.2018;17:50:00;1559;36.9;43
14.09.2018;18:00:00;1185;37.2;42
14.09.2018;18:10:00;1246;37.4;41
14.09.2018;18:20:00;1189;37.6;41
14.09.2018;18:30:00;1071;37.8;40
14.09.2018;18:45:00;601;37.9;39
14.09.2018;18:55:00;366;38.0;39
14.09.2018;19:15:00;188;38.1;38
14.09.2018;19:25:00;203;38.1;38
14.09.2018;19:35:00;149;38.2;38
14.09.2018;19:45:00;34;38.2;38
14.09.2018;19:55:00;0;38.2;0
14.09.2018;20:05:00;0;38.2;0
14.09.2018;20:15:00;0;38.2;0
14.09.2018;20:25:00;0;38.2;0
14.09.2018;20:35:00;0;38.2;0
14.09.2018;20:45:00;0;38.2;0
14.09.2018;20:55:00;0;38.2;0
14.09.2018;21:05:00;0;38.2;0
14.09.2018;21:15:00;0;38.2;0
14.09.2018;21:25:00;0;38.2;0
14.09.2018;21:35:00;0;38.2;0
14.09.2018;21:45:00;0;38.2;0
14.09.2018;21:55:00;0;38.2;0
14.09.2018;22:05:00;0;38.2;0
14.09.2018;22:15:00;0;38.2;0
14.09.2018;22:25:00;0;38.2;0
14.09.2018;22:35:00;0;38.2;0
14.09.2018;22:45:00;0;38.2;0
14.09.2018;22:55:00;0;38.2;0
14.09.2018;23:05:00;0;38.2;0
14.09.2018;23:15:00;0;38.2;0
14.09.2018;23:25:00;0;38.2;0
14.09.2018;23:35:00;0;38.2;0
14.09.2018;23:45:00;0;38.2;0
14.09.2018;23:55:00;0;38.2;0
15.09.2018;00:05:00;0;0;0
15.09.2018;00:15:00;0;0;0
15.09.2018;00:25:00;0;0;0
15.09.2018;00:35:00;0;0;0
15.09.2018;01:00:00;0;0;0
15.09.2018;01:05:00;0;0;0
15.09.2018;01:25:00;0;0;0
15.09.2018;01:35:00;0;0;0
15.09.2018;01:45:00;0;0;0
15.09.2018;02:05:00;0;0;0
15.09.2018;02:15:00;0;0;0
15.09.2018;02:25:00;0;0;0
15.09.2018;02:35:00;0;0;0
15.09.2018;02:45:00;0;0;0
15.09.2018;02:55:00;0;0;0
15.09.2018;03:00:00;0;0;0
15.09.2018;03:10:00;0;0;0
15.09.2018;03:30:00;0;0;0
15.09.2018;03:40:00;0;0;0
15.09.2018;03:50:00;0;0;0
15.09.2018;04:00:00;0;0;0
15.09.2018;04:10:00;0;0;0
15.09.2018;04:20:00;0;0;0
15.09.2018;04:30:00;0;0;0
15.09.2018;04:40:00;0;0;0
15.09.2018;04:50:00;0;0;0
15.09.2018;05:00:00;0;0;0
15.09.2018;05:10:00;0;0;0
15.09.2018;05:20:00;0;0;0
15.09.2018;05:30:00;0;0;0
15.09.2018;05:40:00;0;0;0
15.09.2018;05:50:00;0;0;0
15.09.2018;06:00:00;0;0;0
15.09.2018;06:10:00;0;0;0
15.09.2018;06:20:00;0;0;0
15.09.2018;06:30:00;0;0;0
15.09.2018;06:40:00;0;0;0
15.09.2018;06:50:00;0;0;0
15.09.2018;07:00:00;0;0;0
15.09.2018;07:20:00;155;0;29
15.09.2018;07:30:00;194;0;30
15.09.2018;07:40:00;295;0;31
15.09.2018;07:50:00;490;0.1;31
15.09.2018;08:00:00;383;0.2;32
15.09.2018;08:10:00;344;0.2;32
15.09.2018;08:20:00;377;0.3;32
15.09.2018;08:30:00;533;0.4;32
15.09.2018;08:40:00;1373;0.6;33
15.09.2018;08:50:00;1225;0.8;33
15.09.2018;09:00:00;860;0.9;33
15.09.2018;09:10:00;810;1.1;33
15.09.2018;09:20:00;935;1.2;34
15.09.2018;09:30:00;1721;1.4;34
15.09.2018;09:40:00;2229;1.8;34
15.09.2018;09:50:00;2539;2.2;36
15.09.2018;10:00:00;2175;2.5;36
15.09.2018;10:10:00;3262;2.9;37
15.09.2018;10:20:00;2939;3.5;38
15.09.2018;10:30:00;2910;4.0;39
15.09.2018;10:40:00;2782;4.4;39
15.09.2018;10:50:00;2875;5.0;40
15.09.2018;11:00:00;3635;5.5;40
15.09.2018;11:10:00;4122;6.1;41
15.09.2018;11:20:00;4237;6.9;43
15.09.2018;11:30:00;6174;7.8;46
15.09.2018;11:40:00;6462;8.8;47
15.09.2018;11:50:00;2029;9.2;42
15.09.2018;12:00:00;7464;10.0;45
15.09.2018;12:10:00;2465;10.6;45
15.09.2018;12:20:00;6765;11.5;47
15.09.2018;12:30:00;6882;12.6;44
15.09.2018;12:40:00;6895;13.9;44
15.09.2018;12:50:00;2582;14.2;42
15.09.2018;13:00:00;8397;15.4;47
15.09.2018;13:10:00;3152;16.0;43
15.09.2018;13:20:00;7628;17.0;46
15.09.2018;13:30:00;2438;17.8;42
15.09.2018;13:40:00;6349;18.6;44
15.09.2018;13:50:00;6794;19.7;44
15.09.2018;14:00:00;5475;20.8;44
15.09.2018;14:10:00;3211;21.6;45
15.09.2018;14:20:00;4284;22.1;45
15.09.2018;14:30:00;3076;22.6;45
15.09.2018;14:40:00;7818;23.9;44
15.09.2018;14:50:00;3032;24.7;45
15.09.2018;15:00:00;7137;25.6;47
15.09.2018;15:10:00;6501;26.7;45
15.09.2018;15:20:00;7150;27.7;47
15.09.2018;15:30:00;4409;28.4;43
15.09.2018;15:40:00;6824;29.5;47
15.09.2018;15:50:00;6275;30.6;45
15.09.2018;16:00:00;6269;31.6;46
15.09.2018;16:10:00;3177;32.1;42
15.09.2018;16:20:00;2867;32.8;45
15.09.2018;16:30:00;5485;33.8;48
15.09.2018;16:40:00;4180;34.4;43
15.09.2018;16:50:00;1794;34.8;44
15.09.2018;17:00:00;2544;35.2;44
15.09.2018;17:10:00;2551;35.7;44
15.09.2018;17:20:00;2764;36.1;44
15.09.2018;17:30:00;2406;36.5;44
15.09.2018;17:40:00;2103;36.8;43
15.09.2018;17:50:00;1858;37.1;43
15.09.2018;18:00:00;1586;37.4;42
15.09.2018;18:10:00;1406;37.7;42
15.09.2018;18:20:00;1185;37.9;41
15.09.2018;18:30:00;904;38.0;40
15.09.2018;18:40:00;614;38.1;40
15.09.2018;18:50:00;427;38.2;39
15.09.2018;19:00:00;312;38.3;39
15.09.2018;19:10:00;260;38.3;38
15.09.2018;19:20:00;208;38.4;38
15.09.2018;19:30:00;150;38.4;38
15.09.2018;19:40:00;106;38.4;38
15.09.2018;19:50:00;0;38.4;0
15.09.2018;20:00:00;0;38.4;0
15.09.2018;20:10:00;0;38.4;0
15.09.2018;20:20:00;0;38.4;0
15.09.2018;20:30:00;0;38.4;0
15.09.2018;20:40:00;0;38.4;0
15.09.2018;20:50:00;0;38.4;0
15.09.2018;21:00:00;0;38.4;0
15.09.2018;21:10:00;0;38.4;0
15.09.2018;21:20:00;0;38.4;0
15.09.2018;21:30:00;0;38.4;0
15.09.2018;21:40:00;0;38.4;0
15.09.2018;21:50:00;0;38.4;0
15.09.2018;22:00:00;0;38.4;0
15.09.2018;22:10:00;0;38.4;0
15.09.2018;22:20:00;0;38.4;0
15.09.2018;22:30:00;0;38.4;0
15.09.2018;22:40:00;0;38.4;0
15.09.2018;22:50:00;0;38.4;0
15.09.2018;23:00:00;0;38.4;0
15.09.2018;23:10:00;0;38.4;0
15.09.2018;23:20:00;0;38.4;0
15.09.2018;23:30:00;0;38.4;0
15.09.2018;23:40:00;0;38.4;0
15.09.2018;23:50:00;0;38.4;0
16.09.2018;00:00:00;0;0;0
16.09.2018;00:15:00;0;0;0
16.09.2018;00:25:00;0;0;0
16.09.2018;00:55:00;0;0;0
16.09.2018;01:00:00;0;0;0
16.09.2018;01:10:00;0;0;0
16.09.2018;01:20:00;0;0;0
16.09.2018;01:30:00;0;0;0
16.09.2018;01:50:00;0;0;0
16.09.2018;02:10:00;0;0;0
16.09.2018;02:20:00;0;0;0
16.09.2018;02:30:00;0;0;0
16.09.2018;02:40:00;0;0;0
16.09.2018;02:50:00;0;0;0
16.09.2018;03:00:00;0;0;0
16.09.2018;03:20:00;0;0;0
16.09.2018;03:40:00;0;0;0
16.09.2018;03:50:00;0;0;0
16.09.2018;04:00:00;0;0;0
16.09.2018;04:10:00;0;0;0
16.09.2018;04:20:00;0;0;0
16.09.2018;04:30:00;0;0;0
16.09.2018;04:40:00;0;0;0
16.09.2018;04:50:00;0;0;0
16.09.2018;05:00:00;0;0;0
16.09.2018;05:10:00;0;0;0
16.09.2018;05:20:00;0;0;0
16.09.2018;05:30:00;0;0;0
16.09.2018;05:40:00;0;0;0
16.09.2018;05:50:00;0;0;0
16.09.2018;06:00:00;0;0;0
16.09.2018;06:10:00;0;0;0
16.09.2018;06:30:00;0;0;0
16.09.2018;06:40:00;0;0;0
16.09.2018;07:00:00;0;0;0
16.09.2018;07:05:00;0;0;0
16.09.2018;07:15:00;137;0;28
16.09.2018;07:25:00;196;0;30
16.09.2018;07:35:00;263;0;30
16.09.2018;07:45:00;334;0.1;31
16.09.2018;07:55:00;400;0.1;31
16.09.2018;08:05:00;476;0.2;32
16.09.2018;08:15:00;544;0.3;32
16.09.2018;08:25:00;609;0.4;32
16.09.2018;08:35:00;676;0.5;32
16.09.2018;08:45:00;773;0.6;33
16.09.2018;08:55:00;1207;0.8;33
16.09.2018;09:05:00;1277;1.0;33
16.09.2018;09:15:00;1508;1.3;33
16.09.2018;09:25:00;2008;1.6;34
16.09.2018;09:35:00;1532;1.8;34
16.09.2018;09:45:00;1808;2.1;35
16.09.2018;09:55:00;2260;2.5;36
16.09.2018;10:05:00;2534;2.9;36
16.09.2018;10:15:00;2652;3.3;37
16.09.2018;10:25:00;2818;3.8;38
16.09.2018;10:35:00;2970;4.3;39
16.09.2018;10:45:00;3292;4.8;39
16.09.2018;10:55:00;4283;5.5;41
16.09.2018;11:05:00;5018;6.2;42
16.09.2018;11:15:00;5590;7.1;45
16.09.2018;11:25:00;5898;8.1;47
16.09.2018;11:35:00;5914;9.1;46
16.09.2018;11:45:00;6279;10.1;46
16.09.2018;11:55:00;5980;11.1;47
16.09.2018;12:05:00;6155;12.1;45
16.09.2018;12:15:00;6706;13.2;47
16.09.2018;12:25:00;6496;14.3;46
16.09.2018;12:35:00;5956;15.3;45
16.09.2018;12:45:00;6453;16.4;47
16.09.2018;12:55:00;6820;17.5;44
16.09.2018;13:05:00;6270;18.6;48
16.09.2018;13:15:00;6477;19.7;45
16.09.2018;13:25:00;5788;20.7;45
16.09.2018;13:35:00;5663;21.7;46
16.09.2018;13:45:00;3800;22.3;47
16.09.2018;13:55:00;4070;23.0;48
16.09.2018;14:05:00;4654;23.8;47
16.09.2018;14:15:00;4568;24.6;44
16.09.2018;14:25:00;5267;25.4;47
16.09.2018;14:35:00;4008;26.2;44
16.09.2018;14:45:00;5538;27.0;46
16.09.2018;14:55:00;3578;27.7;47
16.09.2018;15:05:00;3686;28.3;47
16.09.2018;15:15:00;3940;29.0;48
16.09.2018;15:25:00;4096;29.7;44
16.09.2018;15:35:00;4029;30.4;45
16.09.2018;15:45:00;2066;30.8;44
16.09.2018;15:55:00;1788;31.1;44
16.09.2018;16:05:00;1792;31.4;43
16.09.2018;16:15:00;1671;31.7;42
16.09.2018;16:25:00;1504;31.9;42
16.09.2018;16:35:00;1424;32.2;41
16.09.2018;16:45:00;1575;32.4;41
16.09.2018;16:55:00;1379;32.7;41
16.09.2018;17:05:00;953;32.8;40
16.09.2018;17:15:00;1025;33.0;40
16.09.2018;17:25:00;990;33.2;39
16.09.2018;17:35:00;879;33.3;39
16.09.2018;17:45:00;588;33.4;38
16.09.2018;17:55:00;488;33.5;38
16.09.2018;18:05:00;659;33.6;38
16.09.2018;18:15:00;571;33.7;38
16.09.2018;18:25:00;544;33.8;38
16.09.2018;18:35:00;500;33.9;37
16.09.2018;18:45:00;385;33.9;37
16.09.2018;18:55:00;335;34.0;37
16.09.2018;19:05:00;277;34.0;37
16.09.2018;19:15:00;204;34.1;37
16.09.2018;19:25:00;159;34.1;37
16.09.2018;19:35:00;137;34.1;37
16.09.2018;19:45:00;0;34.1;0
16.09.2018;19:55:00;0;34.1;0
16.09.2018;20:05:00;0;34.1;0
16.09.2018;20:15:00;0;34.1;0
16.09.2018;20:25:00;0;34.1;0
16.09.2018;20:35:00;0;34.1;0
16.09.2018;20:45:00;0;34.1;0
16.09.2018;20:55:00;0;34.1;0
16.09.2018;21:05:00;0;34.1;0
16.09.2018;21:15:00;0;34.1;0
16.09.2018;21:25:00;0;34.1;0
16.09.2018;21:35:00;0;34.1;0
16.09.2018;21:45:00;0;34.1;0
16.09.2018;21:55:00;0;34.1;0
16.09.2018;22:05:00;0;34.1;0
16.09.2018;22:15:00;0;34.1;0
16.09.2018;22:25:00;0;34.1;0
16.09.2018;22:35:00;0;34.1;0
16.09.2018;22:45:00;0;34.1;0
16.09.2018;22:55:00;0;34.1;0
16.09.2018;23:05:00;0;34.1;0
16.09.2018;23:15:00;0;34.1;0
16.09.2018;23:25:00;0;34.1;0
16.09.2018;23:35:00;0;34.1;0
16.09.2018;23:45:00;0;34.1;0
16.09.2018;23:55:00;0;34.1;0
17.09.2018;00:05:00;0;0;0
17.09.2018;00:25:00;0;0;0
17.09.2018;00:35:00;0;0;0
17.09.2018;01:00:00;0;0;0
17.09.2018;01:20:00;0;0;0
17.09.2018;01:40:00;0;0;0
17.09.2018;02:00:00;0;0;0
17.09.2018;02:10:00;0;0;0
17.09.2018;02:20:00;0;0;0
17.09.2018;02:30:00;0;0;0
17.09.2018;02:40:00;0;0;0
17.09.2018;02:50:00;0;0;0
17.09.2018;03:00:00;0;0;0
17.09.2018;03:30:00;0;0;0
17.09.2018;03:40:00;0;0;0
17.09.2018;03:50:00;0;0;0
17.09.2018;04:00:00;0;0;0
17.09.2018;04:10:00;0;0;0
17.09.2018;04:20:00;0;0;0
17.09.2018;04:30:00;0;0;0
17.09.2018;04:40:00;0;0;0
17.09.2018;04:50:00;0;0;0
17.09.2018;05:00:00;0;0;0
17.09.2018;05:10:00;0;0;0
17.09.2018;05:20:00;0;0;0
17.09.2018;05:30:00;0;0;0
17.09.2018;05:40:00;0;0;0
17.09.2018;05:50:00;0;0;0
17.09.2018;06:00:00;0;0;0
17.09.2018;06:10:00;0;0;0
17.09.2018;06:20:00;0;0;0
17.09.2018;06:30:00;0;0;0
17.09.2018;06:40:00;0;0;0
17.09.2018;06:50:00;0;0;0
17.09.2018;07:00:00;0;0;0
17.09.2018;07:20:00;139;0;28
17.09.2018;07:30:00;195;0;30
17.09.2018;07:40:00;248;0;30
17.09.2018;08:00:00;341;0.1;31
17.09.2018;08:20:00;425;0.3;32
17.09.2018;08:30:00;476;0.3;32
17.09.2018;08:40:00;534;0.4;32
17.09.2018;08:50:00;949;0.5;32
17.09.2018;09:00:00;1164;0.7;33
17.09.2018;09:10:00;1341;0.9;33
17.09.2018;09:20:00;1510;1.2;33
17.09.2018;09:30:00;1683;1.5;34
17.09.2018;09:40:00;1850;1.8;34
17.09.2018;09:50:00;2012;2.1;35
17.09.2018;10:00:00;2175;2.4;36
17.09.2018;10:10:00;2330;2.8;36
17.09.2018;10:20:00;2476;3.2;37
17.09.2018;10:30:00;2644;3.6;38
17.09.2018;10:40:00;4449;4.3;40
17.09.2018;10:50:00;4845;5.1;42
17.09.2018;11:00:00;5108;6.0;44
17.09.2018;11:10:00;5382;6.8;46
17.09.2018;11:20:00;5787;7.8;47
17.09.2018;11:30:00;6009;8.8;44
17.09.2018;11:40:00;6192;9.8;47
17.09.2018;11:50:00;6346;10.8;44
17.09.2018;12:00:00;6512;11.9;47
17.09.2018;12:10:00;6624;13.0;44
17.09.2018;12:20:00;6733;14.1;47
17.09.2018;12:30:00;6818;15.2;44
17.09.2018;12:40:00;6897;16.3;47
17.09.2018;12:50:00;6957;17.5;46
17.09.2018;13:00:00;6964;18.6;44
17.09.2018;13:10:00;6997;19.8;48
17.09.2018;13:20:00;7058;20.9;44
17.09.2018;13:30:00;7016;22.1;46
17.09.2018;13:40:00;6974;23.2;47
17.09.2018;13:50:00;7036;24.4;44
17.09.2018;14:00:00;7043;25.6;46
17.09.2018;14:10:00;6996;26.7;47
17.09.2018;14:20:00;6957;27.9;44
17.09.2018;14:30:00;6886;29.0;45
17.09.2018;14:40:00;6805;30.1;47
17.09.2018;14:50:00;6707;31.2;44
17.09.2018;15:00:00;6563;32.3;47
17.09.2018;15:10:00;6421;33.4;46
17.09.2018;15:20:00;6327;34.4;44
17.09.2018;15:30:00;6251;35.5;47
17.09.2018;15:40:00;6043;36.5;44
17.09.2018;15:50:00;5871;37.5;48
17.09.2018;16:00:00;5691;38.4;45
17.09.2018;16:10:00;5481;39.3;48
17.09.2018;16:20:00;5140;40.2;44
17.09.2018;16:30:00;4633;41.0;47
17.09.2018;16:40:00;3785;41.6;48
17.09.2018;16:50:00;3809;42.3;48
17.09.2018;17:00:00;3581;42.9;49
17.09.2018;17:10:00;3357;43.4;49
17.09.2018;17:20:00;3208;44.0;48
17.09.2018;17:30:00;2898;44.4;48
17.09.2018;17:40:00;2670;44.9;47
17.09.2018;17:50:00;2414;45.3;47
17.09.2018;18:00:00;1971;45.6;46
17.09.2018;18:10:00;1556;45.9;45
17.09.2018;18:20:00;1299;46.2;44
17.09.2018;18:30:00;740;46.3;42
17.09.2018;18:40:00;558;46.4;41
17.09.2018;18:50:00;483;46.5;41
17.09.2018;19:00:00;244;46.5;40
17.09.2018;19:10:00;208;46.6;40
17.09.2018;19:20:00;163;46.6;39
17.09.2018;19:30:00;120;46.6;39
17.09.2018;19:40:00;0;46.6;39
17.09.2018;19:50:00;0;46.6;0
17.09.2018;20:00:00;0;46.6;0
17.09.2018;20:10:00;0;46.6;0
17.09.2018;20:20:00;0;46.6;0
17.09.2018;20:30:00;0;46.6;0
17.09.2018;20:40:00;0;46.6;0
17.09.2018;20:50:00;0;46.6;0
17.09.2018;21:00:00;0;46.6;0
17.09.2018;21:10:00;0;46.6;0
17.09.2018;21:20:00;0;46.6;0
17.09.2018;21:30:00;0;46.6;0
17.09.2018;21:40:00;0;46.6;0
17.09.2018;21:50:00;0;46.6;0
17.09.2018;22:00:00;0;46.6;0
17.09.2018;22:10:00;0;46.6;0
17.09.2018;22:20:00;0;46.6;0
17.09.2018;22:30:00;0;46.6;0
17.09.2018;22:40:00;0;46.6;0
17.09.2018;22:50:00;0;46.6;0
17.09.2018;23:00:00;0;46.6;0
17.09.2018;23:10:00;0;46.6;0
17.09.2018;23:20:00;0;46.6;0
17.09.2018;23:30:00;0;46.6;0
17.09.2018;23:40:00;0;46.6;0
17.09.2018;23:50:00;0;46.6;0
18.09.2018;00:00:00;0;0;0
18.09.2018;00:10:00;0;0;0
18.09.2018;00:20:00;0;0;0
18.09.2018;00:30:00;0;0;0
18.09.2018;01:05:00;0;0;0
18.09.2018;01:15:00;0;0;0
18.09.2018;01:35:00;0;0;0
18.09.2018;01:55:00;0;0;0
18.09.2018;02:05:00;0;0;0
18.09.2018;02:25:00;0;0;0
18.09.2018;02:35:00;0;0;0
18.09.2018;02:45:00;0;0;0
18.09.2018;02:55:00;0;0;0
18.09.2018;03:00:00;0;0;0
18.09.2018;03:20:00;0;0;0
18.09.2018;03:40:00;0;0;0
18.09.2018;03:50:00;0;0;0
18.09.2018;04:00:00;0;0;0
18.09.2018;04:10:00;0;0;0
18.09.2018;04:20:00;0;0;0
18.09.2018;04:30:00;0;0;0
18.09.2018;04:40:00;0;0;0
18.09.2018;04:50:00;0;0;0
18.09.2018;05:00:00;0;0;0
18.09.2018;05:10:00;0;0;0
18.09.2018;05:20:00;0;0;0
18.09.2018;05:30:00;0;0;0
18.09.2018;05:40:00;0;0;0
18.09.2018;05:50:00;0;0;0
18.09.2018;06:10:00;0;0;0
18.09.2018;06:15:00;0;0;0
18.09.2018;06:25:00;0;0;0
18.09.2018;06:45:00;0;0;0
18.09.2018;06:55:00;0;0;0
18.09.2018;07:05:00;0;0;0
18.09.2018;07:15:00;117;0;28
18.09.2018;07:25:00;173;0;30
18.09.2018;07:35:00;229;0;30
18.09.2018;07:45:00;403;0.1;31
18.09.2018;07:55:00;438;0.2;31
18.09.2018;08:05:00;483;0.2;32
18.09.2018;08:15:00;608;0.3;32
18.09.2018;08:25:00;658;0.4;32
18.09.2018;08:35:00;621;0.5;32
18.09.2018;08:45:00;762;0.7;33
18.09.2018;08:55:00;948;0.8;33
18.09.2018;09:05:00;925;1.0;33
18.09.2018;09:15:00;938;1.1;33
18.09.2018;09:25:00;1248;1.3;33
18.09.2018;09:35:00;1687;1.6;34
18.09.2018;09:45:00;1928;1.9;34
18.09.2018;09:55:00;2099;2.2;35
18.09.2018;10:05:00;1739;2.5;36
18.09.2018;10:15:00;2099;2.8;36
18.09.2018;10:25:00;3131;3.3;37
18.09.2018;10:35:00;2948;3.8;38
18.09.2018;10:45:00;3131;4.3;39
18.09.2018;10:55:00;4640;5.0;40
18.09.2018;11:05:00;5867;5.9;43
18.09.2018;11:15:00;5298;6.8;46
18.09.2018;11:25:00;6029;7.8;48
18.09.2018;11:35:00;6586;8.8;45
18.09.2018;11:45:00;6084;9.8;46
18.09.2018;11:55:00;5534;10.8;44
18.09.2018;12:05:00;2361;11.3;43
18.09.2018;12:15:00;1591;11.6;42
18.09.2018;12:25:00;1666;11.8;41
18.09.2018;12:35:00;1860;12.1;41
18.09.2018;12:45:00;2156;12.5;41
18.09.2018;12:55:00;2270;12.9;41
18.09.2018;13:05:00;2194;13.2;41
18.09.2018;13:15:00;2288;13.6;41
18.09.2018;13:25:00;1810;13.9;41
18.09.2018;13:35:00;1363;14.2;40
18.09.2018;13:45:00;1629;14.4;40
18.09.2018;13:55:00;1682;14.7;40
18.09.2018;14:05:00;1854;15.0;40
18.09.2018;14:15:00;3769;15.5;40
18.09.2018;14:25:00;3826;16.2;44
18.09.2018;14:35:00;5121;17.0;44
18.09.2018;14:45:00;6729;18.0;47
18.09.2018;14:55:00;5077;19.1;43
18.09.2018;15:05:00;6043;20.0;45
18.09.2018;15:15:00;6520;21.0;45
18.09.2018;15:25:00;6343;22.1;47
18.09.2018;15:35:00;6084;23.1;44
18.09.2018;15:45:00;5877;24.1;47
18.09.2018;15:55:00;5683;25.1;44
18.09.2018;16:05:00;5482;26.0;47
18.09.2018;16:15:00;5179;26.8;45
18.09.2018;16:25:00;4813;27.7;45
18.09.2018;16:35:00;4027;28.4;47
18.09.2018;16:45:00;3914;29.0;48
18.09.2018;16:55:00;3613;29.6;48
18.09.2018;17:05:00;3411;30.2;48
18.09.2018;17:15:00;3247;30.7;48
18.09.2018;17:25:00;3021;31.2;48
18.09.2018;17:35:00;2769;31.7;47
18.09.2018;17:45:00;2516;32.1;46
18.09.2018;17:55:00;2114;32.5;46
18.09.2018;18:05:00;1696;32.8;45
18.09.2018;18:15:00;1379;33.0;44
18.09.2018;18:25:00;786;33.2;42
18.09.2018;18:35:00;350;33.3;41
18.09.2018;18:55:00;259;33.4;40
18.09.2018;19:05:00;196;33.4;39
18.09.2018;19:15:00;136;33.4;39
18.09.2018;19:25:00;107;33.4;39
18.09.2018;19:35:00;0;33.4;39
18.09.2018;19:45:00;0;33.4;0
18.09.2018;19:55:00;0;33.4;0
18.09.2018;20:05:00;0;33.4;0
18.09.2018;20:15:00;0;33.4;0
18.09.2018;20:25:00;0;33.4;0
18.09.2018;20:35:00;0;33.4;0
18.09.2018;20:45:00;0;33.4;0
18.09.2018;20:55:00;0;33.4;0
18.09.2018;21:05:00;0;33.4;0
18.09.2018;21:15:00;0;33.4;0
18.09.2018;21:25:00;0;33.4;0
18.09.2018;21:35:00;0;33.4;0
18.09.2018;21:45:00;0;33.4;0
18.09.2018;21:55:00;0;33.4;0
18.09.2018;22:05:00;0;33.4;0
18.09.2018;22:15:00;0;33.4;0
18.09.2018;22:25:00;0;33.4;0
18.09.2018;22:35:00;0;33.4;0
18.09.2018;22:45:00;0;33.4;0
18.09.2018;22:55:00;0;33.4;0
18.09.2018;23:05:00;0;33.4;0
18.09.2018;23:15:00;0;33.4;0
18.09.2018;23:25:00;0;33.4;0
18.09.2018;23:35:00;0;33.4;0
18.09.2018;23:45:00;0;33.4;0
18.09.2018;23:55:00;0;33.4;0
19.09.2018;00:05:00;0;0;0
19.09.2018;00:15:00;0;0;0
19.09.2018;00:35:00;0;0;0
19.09.2018;01:00:00;0;0;0
19.09.2018;01:30:00;0;0;0
19.09.2018;01:40:00;0;0;0
19.09.2018;02:10:00;0;0;0
19.09.2018;02:20:00;0;0;0
19.09.2018;02:30:00;0;0;0
19.09.2018;02:40:00;0;0;0
19.09.2018;02:50:00;0;0;0
19.09.2018;03:05:00;0;0;0
19.09.2018;03:25:00;0;0;0
19.09.2018;03:45:00;0;0;0
19.09.2018;03:55:00;0;0;0
19.09.2018;04:05:00;0;0;0
19.09.2018;04:15:00;0;0;0
19.09.2018;04:25:00;0;0;0
19.09.2018;04:35:00;0;0;0
19.09.2018;04:45:00;0;0;0
19.09.2018;04:55:00;0;0;0
19.09.2018;05:05:00;0;0;0
19.09.2018;05:15:00;0;0;0
19.09.2018;05:25:00;0;0;0
19.09.2018;05:35:00;0;0;0
19.09.2018;05:45:00;0;0;0
19.09.2018;05:55:00;0;0;0
19.09.2018;06:05:00;0;0;0
19.09.2018;06:15:00;0;0;0
19.09.2018;06:25:00;0;0;0
19.09.2018;06:50:00;0;0;0
19.09.2018;07:00:00;0;0;0
19.09.2018;07:10:00;0;0;0
19.09.2018;07:20:00;128;0;28
19.09.2018;07:30:00;172;0;30
19.09.2018;07:40:00;216;0;30
19.09.2018;07:50:00;281;0.1;31
19.09.2018;08:00:00;345;0.1;31
19.09.2018;08:10:00;385;0.2;32
19.09.2018;08:20:00;431;0.3;32
19.09.2018;08:30:00;473;0.3;32
19.09.2018;08:40:00;525;0.4;32
19.09.2018;08:50:00;781;0.5;33
19.09.2018;09:00:00;1127;0.7;33
19.09.2018;09:10:00;1295;0.9;33
19.09.2018;09:20:00;1462;1.1;33
19.09.2018;09:30:00;1638;1.4;34
19.09.2018;09:40:00;1809;1.7;34
19.09.2018;09:50:00;1978;2.0;35
19.09.2018;10:00:00;2140;2.4;36
19.09.2018;10:10:00;2301;2.7;36
19.09.2018;10:20:00;2433;3.1;37
19.09.2018;10:30:00;2552;3.5;38
19.09.2018;10:40:00;3046;4.0;38
19.09.2018;10:50:00;4595;4.7;40
19.09.2018;11:00:00;4856;5.5;42
19.09.2018;11:10:00;5191;6.4;44
19.09.2018;11:20:00;5513;7.3;46
19.09.2018;11:30:00;5795;8.2;48
19.09.2018;11:40:00;5953;9.2;44
19.09.2018;11:50:00;6113;10.2;48
19.09.2018;12:00:00;6251;11.2;44
19.09.2018;12:10:00;6408;12.3;48
19.09.2018;12:20:00;6534;13.3;45
19.09.2018;12:30:00;6616;14.4;46
19.09.2018;12:40:00;6750;15.5;46
19.09.2018;12:50:00;6801;16.7;44
19.09.2018;13:00:00;6827;17.8;47
19.09.2018;13:10:00;6813;18.9;44
19.09.2018;13:20:00;6825;20.0;47
19.09.2018;13:30:00;6816;21.2;46
19.09.2018;13:40:00;6891;22.3;45
19.09.2018;13:50:00;6877;23.4;48
19.09.2018;14:00:00;6797;24.5;44
19.09.2018;14:10:00;6698;25.7;46
19.09.2018;14:20:00;6587;26.7;46
19.09.2018;14:30:00;6473;27.8;44
19.09.2018;14:40:00;6456;28.9;47
19.09.2018;14:50:00;6353;29.9;45
19.09.2018;15:00:00;6290;31.0;45
19.09.2018;15:10:00;6192;32.0;47
19.09.2018;15:20:00;6059;33.0;44
19.09.2018;15:30:00;5900;34.0;48
19.09.2018;15:40:00;5727;34.9;44
19.09.2018;15:50:00;5491;35.9;48
19.09.2018;16:00:00;5298;36.8;44
19.09.2018;16:10:00;5132;37.6;47
19.09.2018;16:20:00;4740;38.4;44
19.09.2018;16:30:00;4149;39.1;45
19.09.2018;16:40:00;3747;39.7;46
19.09.2018;16:50:00;3515;40.3;47
19.09.2018;17:00:00;3315;40.9;48
19.09.2018;17:10:00;2146;41.3;47
19.09.2018;17:20:00;1913;41.6;45
19.09.2018;17:30:00;2505;42.0;45
19.09.2018;17:40:00;2476;42.4;45
19.09.2018;17:50:00;2041;42.8;45
19.09.2018;18:00:00;1591;43.0;44
19.09.2018;18:10:00;1226;43.3;43
19.09.2018;18:20:00;854;43.4;42
19.09.2018;18:40:00;393;43.6;40
19.09.2018;18:45:00;367;43.6;40
19.09.2018;19:05:00;249;43.7;39
19.09.2018;19:15:00;193;43.7;39
19.09.2018;19:25:00;130;43.8;39
19.09.2018;19:35:00;43;43.8;38
19.09.2018;19:45:00;0;43.8;0
19.09.2018;19:55:00;0;43.8;0
19.09.2018;20:05:00;0;43.8;0
19.09.2018;20:15:00;0;43.8;0
19.09.2018;20:25:00;0;43.8;0
19.09.2018;20:35:00;0;43.8;0
19.09.2018;20:45:00;0;43.8;0
19.09.2018;20:55:00;0;43.8;0
19.09.2018;21:05:00;0;43.8;0
19.09.2018;21:15:00;0;43.8;0
19.09.2018;21:25:00;0;43.8;0
19.09.2018;21:35:00;0;43.8;0
19.09.2018;21:45:00;0;43.8;0
19.09.2018;21:55:00;0;43.8;0
19.09.2018;22:05:00;0;43.8;0
19.09.2018;22:15:00;0;43.8;0
19.09.2018;22:25:00;0;43.8;0
19.09.2018;22:35:00;0;43.8;0
19.09.2018;22:45:00;0;43.8;0
19.09.2018;22:55:00;0;43.8;0
19.09.2018;23:05:00;0;43.8;0
19.09.2018;23:15:00;0;43.8;0
19.09.2018;23:25:00;0;43.8;0
19.09.2018;23:35:00;0;43.8;0
19.09.2018;23:45:00;0;43.8;0
19.09.2018;23:55:00;0;43.8;0
20.09.2018;00:05:00;0;0;0
20.09.2018;00:15:00;0;0;0
20.09.2018;00:25:00;0;0;0
20.09.2018;00:35:00;0;0;0
20.09.2018;01:00:00;0;0;0
20.09.2018;01:05:00;0;0;0
20.09.2018;01:25:00;0;0;0
20.09.2018;01:35:00;0;0;0
20.09.2018;01:45:00;0;0;0
20.09.2018;01:55:00;0;0;0
20.09.2018;02:05:00;0;0;0
20.09.2018;02:15:00;0;0;0
20.09.2018;02:25:00;0;0;0
20.09.2018;02:35:00;0;0;0
20.09.2018;02:45:00;0;0;0
20.09.2018;02:55:00;0;0;0
20.09.2018;03:05:00;0;0;0
20.09.2018;03:15:00;0;0;0
20.09.2018;03:25:00;0;0;0
20.09.2018;03:35:00;0;0;0
20.09.2018;03:55:00;0;0;0
20.09.2018;04:05:00;0;0;0
20.09.2018;04:15:00;0;0;0
20.09.2018;04:25:00;0;0;0
20.09.2018;04:35:00;0;0;0
20.09.2018;04:45:00;0;0;0
20.09.2018;04:55:00;0;0;0
20.09.2018;05:05:00;0;0;0
20.09.2018;05:15:00;0;0;0
20.09.2018;05:25:00;0;0;0
20.09.2018;05:35:00;0;0;0
20.09.2018;05:45:00;0;0;0
20.09.2018;05:55:00;0;0;0
20.09.2018;06:05:00;0;0;0
20.09.2018;06:15:00;0;0;0
20.09.2018;06:25:00;0;0;0
20.09.2018;06:35:00;0;0;0
20.09.2018;06:45:00;0;0;0
20.09.2018;07:05:00;0;0;0
20.09.2018;07:10:00;0;0;0
20.09.2018;07:20:00;133;0;29
20.09.2018;07:30:00;184;0;30
20.09.2018;07:40:00;241;0;30
20.09.2018;07:50:00;291;0.1;31
20.09.2018;08:00:00;353;0.1;31
20.09.2018;08:10:00;422;0.2;32
20.09.2018;08:20:00;495;0.3;32
20.09.2018;08:30:00;558;0.4;32
20.09.2018;08:40:00;619;0.5;32
20.09.2018;08:50:00;802;0.6;33
20.09.2018;09:00:00;1151;0.8;33
20.09.2018;09:10:00;1358;1.0;33
20.09.2018;09:20:00;1535;1.2;33
20.09.2018;09:30:00;1684;1.5;34
20.09.2018;09:40:00;1819;1.8;35
20.09.2018;09:50:00;1982;2.1;35
20.09.2018;10:00:00;2087;2.5;36
20.09.2018;10:10:00;2283;2.8;36
20.09.2018;10:20:00;2431;3.2;37
20.09.2018;10:30:00;2561;3.6;38
20.09.2018;10:40:00;3057;4.1;38
20.09.2018;10:50:00;4492;4.8;40
20.09.2018;11:00:00;4786;5.6;42
20.09.2018;11:10:00;5118;6.4;44
20.09.2018;11:20:00;5414;7.3;46
20.09.2018;11:30:00;5751;8.2;48
20.09.2018;11:40:00;5899;9.2;44
20.09.2018;11:50:00;6069;10.2;47
20.09.2018;12:00:00;6224;11.2;44
20.09.2018;12:10:00;6329;12.2;48
20.09.2018;12:20:00;6484;13.3;44
20.09.2018;12:30:00;6542;14.4;47
20.09.2018;12:40:00;6636;15.5;45
20.09.2018;12:50:00;6715;16.6;46
20.09.2018;13:00:00;6734;17.7;47
20.09.2018;13:10:00;6710;18.8;44
20.09.2018;13:20:00;6782;19.9;48
20.09.2018;13:30:00;6862;21.0;45
20.09.2018;13:40:00;6684;22.2;46
20.09.2018;13:50:00;6735;23.3;47
20.09.2018;14:00:00;6785;24.4;44
20.09.2018;14:10:00;6660;25.5;48
20.09.2018;14:20:00;6718;26.6;45
20.09.2018;14:30:00;6637;27.7;45
20.09.2018;14:40:00;6553;28.8;47
20.09.2018;14:50:00;6380;29.8;44
20.09.2018;15:00:00;6251;30.9;47
20.09.2018;15:10:00;6217;31.9;45
20.09.2018;15:20:00;6100;32.9;45
