Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
20.09.2018;15:30:00;6018;33.9;47
20.09.2018;15:40:00;5841;34.9;44
20.09.2018;15:50:00;5590;35.8;48
20.09.2018;16:00:00;5392;36.7;44
20.09.2018;16:10:00;5257;37.6;47
20.09.2018;16:20:00;4861;38.4;46
20.09.2018;16:30:00;3922;39.1;45
20.09.2018;16:40:00;3857;39.7;46
20.09.2018;16:50:00;3506;40.3;47
20.09.2018;17:00:00;3405;40.9;48
20.09.2018;17:10:00;3177;41.4;48
20.09.2018;17:20:00;2963;41.9;47
20.09.2018;17:30:00;2641;42.4;47
20.09.2018;17:40:00;2454;42.8;46
20.09.2018;17:50:00;2154;43.2;46
20.09.2018;18:00:00;1699;43.5;45
20.09.2018;18:10:00;1337;43.7;44
20.09.2018;18:20:00;927;43.9;43
20.09.2018;18:45:00;284;44.1;40
20.09.2018;18:55:00;263;44.1;40
20.09.2018;19:05:00;213;44.2;40
20.09.2018;19:15:00;163;44.2;39
20.09.2018;19:25:00;112;44.2;39
20.09.2018;19:35:00;0;44.2;0
20.09.2018;19:45:00;0;44.2;0
20.09.2018;19:55:00;0;44.2;0
20.09.2018;20:05:00;0;44.2;0
20.09.2018;20:15:00;0;44.2;0
20.09.2018;20:25:00;0;44.2;0
20.09.2018;20:35:00;0;44.2;0
20.09.2018;20:45:00;0;44.2;0
20.09.2018;20:55:00;0;44.2;0
20.09.2018;21:05:00;0;44.2;0
20.09.2018;21:15:00;0;44.2;0
20.09.2018;21:25:00;0;44.2;0
20.09.2018;21:35:00;0;44.2;0
20.09.2018;21:45:00;0;44.2;0
20.09.2018;21:55:00;0;44.2;0
20.09.2018;22:05:00;0;44.2;0
20.09.2018;22:15:00;0;44.2;0
20.09.2018;22:25:00;0;44.2;0
20.09.2018;22:35:00;0;44.2;0
20.09.2018;22:45:00;0;44.2;0
20.09.2018;22:55:00;0;44.2;0
20.09.2018;23:05:00;0;44.2;0
20.09.2018;23:15:00;0;44.2;0
20.09.2018;23:25:00;0;44.2;0
20.09.2018;23:35:00;0;44.2;0
20.09.2018;23:45:00;0;44.2;0
20.09.2018;23:55:00;0;44.2;0
21.09.2018;00:05:00;0;0;0
21.09.2018;00:15:00;0;0;0
21.09.2018;00:25:00;0;0;0
21.09.2018;00:35:00;0;0;0
21.09.2018;01:00:00;0;0;0
21.09.2018;01:05:00;0;0;0
21.09.2018;01:15:00;0;0;0
21.09.2018;01:35:00;0;0;0
21.09.2018;01:45:00;0;0;0
21.09.2018;01:55:00;0;0;0
21.09.2018;02:05:00;0;0;0
21.09.2018;02:15:00;0;0;0
21.09.2018;02:25:00;0;0;0
21.09.2018;02:45:00;0;0;0
21.09.2018;02:55:00;0;0;0
21.09.2018;03:05:00;0;0;0
21.09.2018;03:15:00;0;0;0
21.09.2018;03:25:00;0;0;0
21.09.2018;03:35:00;0;0;0
21.09.2018;03:55:00;0;0;0
21.09.2018;04:05:00;0;0;0
21.09.2018;04:15:00;0;0;0
21.09.2018;04:25:00;0;0;0
21.09.2018;04:35:00;0;0;0
21.09.2018;04:45:00;0;0;0
21.09.2018;04:55:00;0;0;0
21.09.2018;05:05:00;0;0;0
21.09.2018;05:15:00;0;0;0
21.09.2018;05:25:00;0;0;0
21.09.2018;05:35:00;0;0;0
21.09.2018;05:45:00;0;0;0
21.09.2018;05:55:00;0;0;0
21.09.2018;06:05:00;0;0;0
21.09.2018;06:15:00;0;0;0
21.09.2018;06:25:00;0;0;0
21.09.2018;06:35:00;0;0;0
21.09.2018;06:45:00;0;0;0
21.09.2018;06:55:00;0;0;0
21.09.2018;07:05:00;0;0;0
21.09.2018;07:15:00;21;0;28
21.09.2018;07:35:00;196;0;30
21.09.2018;07:40:00;217;0;31
21.09.2018;08:00:00;323;0.1;31
21.09.2018;08:10:00;373;0.2;32
21.09.2018;08:30:00;440;0.3;32
21.09.2018;08:40:00;481;0.4;33
21.09.2018;08:50:00;542;0.5;33
21.09.2018;09:00:00;1043;0.6;33
21.09.2018;09:10:00;1287;0.8;33
21.09.2018;09:20:00;1513;1.1;33
21.09.2018;09:30:00;1766;1.4;34
21.09.2018;09:40:00;2107;1.7;35
21.09.2018;09:50:00;2490;2.1;36
21.09.2018;10:00:00;2681;2.5;37
21.09.2018;10:10:00;3176;3.0;38
21.09.2018;10:20:00;2544;3.4;38
21.09.2018;10:30:00;3922;4.0;39
21.09.2018;10:40:00;3003;4.5;40
21.09.2018;10:50:00;2848;5.0;41
21.09.2018;11:00:00;3162;5.5;41
21.09.2018;11:10:00;2502;6.0;41
21.09.2018;11:20:00;2822;6.4;41
21.09.2018;11:30:00;2317;6.8;41
21.09.2018;11:40:00;5594;7.6;43
21.09.2018;11:50:00;7682;8.7;47
21.09.2018;12:00:00;2865;9.6;42
21.09.2018;12:10:00;3076;10.0;42
21.09.2018;12:20:00;3761;10.8;45
21.09.2018;12:30:00;4382;11.6;46
21.09.2018;12:40:00;3131;12.2;46
21.09.2018;12:50:00;4041;12.8;46
21.09.2018;13:00:00;5485;13.8;44
21.09.2018;13:10:00;6521;14.9;47
21.09.2018;13:20:00;4695;15.7;47
21.09.2018;13:30:00;3403;16.3;43
21.09.2018;13:40:00;4204;17.0;45
21.09.2018;13:50:00;6352;18.0;46
21.09.2018;14:00:00;6076;18.7;44
21.09.2018;14:10:00;5308;19.8;44
21.09.2018;14:20:00;3600;20.4;44
21.09.2018;14:30:00;2511;20.9;44
21.09.2018;14:40:00;2312;21.3;44
21.09.2018;14:50:00;4205;21.8;44
21.09.2018;15:00:00;3684;22.4;46
21.09.2018;15:10:00;3274;23.1;47
21.09.2018;15:20:00;2095;23.4;45
21.09.2018;15:30:00;1267;23.7;43
21.09.2018;15:40:00;863;23.8;42
21.09.2018;15:50:00;948;23.9;41
21.09.2018;16:00:00;1318;24.1;41
21.09.2018;16:10:00;1455;24.4;40
21.09.2018;16:20:00;1359;24.6;40
21.09.2018;16:30:00;2238;24.9;40
21.09.2018;16:40:00;1313;25.2;40
21.09.2018;16:50:00;552;25.3;39
21.09.2018;17:00:00;525;25.4;39
21.09.2018;17:10:00;686;25.5;38
21.09.2018;17:20:00;703;25.6;38
21.09.2018;17:30:00;414;25.7;38
21.09.2018;17:40:00;406;25.8;38
21.09.2018;17:50:00;496;25.8;38
21.09.2018;18:00:00;325;25.9;38
21.09.2018;18:10:00;334;26.0;37
21.09.2018;18:20:00;457;26.0;37
21.09.2018;18:30:00;380;26.1;37
21.09.2018;18:40:00;397;26.2;37
21.09.2018;18:50:00;265;26.2;37
21.09.2018;19:00:00;145;26.2;37
21.09.2018;19:10:00;85;26.3;37
21.09.2018;19:20:00;0;26.3;0
21.09.2018;19:30:00;0;26.3;0
21.09.2018;19:40:00;0;26.3;0
21.09.2018;19:50:00;0;26.3;0
21.09.2018;20:00:00;0;26.3;0
21.09.2018;20:10:00;0;26.3;0
21.09.2018;20:20:00;0;26.3;0
21.09.2018;20:30:00;0;26.3;0
21.09.2018;20:40:00;0;26.3;0
21.09.2018;20:50:00;0;26.3;0
21.09.2018;21:00:00;0;26.3;0
21.09.2018;21:10:00;0;26.3;0
21.09.2018;21:20:00;0;26.3;0
21.09.2018;21:30:00;0;26.3;0
21.09.2018;21:40:00;0;26.3;0
21.09.2018;21:50:00;0;26.3;0
21.09.2018;22:00:00;0;26.3;0
21.09.2018;22:10:00;0;26.3;0
21.09.2018;22:20:00;0;26.3;0
21.09.2018;22:30:00;0;26.3;0
21.09.2018;22:40:00;0;26.3;0
21.09.2018;22:50:00;0;26.3;0
21.09.2018;23:00:00;0;26.3;0
21.09.2018;23:10:00;0;26.3;0
21.09.2018;23:20:00;0;26.3;0
21.09.2018;23:30:00;0;26.3;0
21.09.2018;23:40:00;0;26.3;0
21.09.2018;23:50:00;0;26.3;0
22.09.2018;00:00:00;0;0;0
22.09.2018;00:10:00;0;0;0
22.09.2018;00:20:00;0;0;0
22.09.2018;00:30:00;0;0;0
22.09.2018;01:00:00;0;0;0
22.09.2018;01:05:00;0;0;0
22.09.2018;01:15:00;0;0;0
22.09.2018;01:25:00;0;0;0
22.09.2018;01:35:00;0;0;0
22.09.2018;01:45:00;0;0;0
22.09.2018;01:55:00;0;0;0
22.09.2018;02:05:00;0;0;0
22.09.2018;02:25:00;0;0;0
22.09.2018;02:35:00;0;0;0
22.09.2018;02:45:00;0;0;0
22.09.2018;02:55:00;0;0;0
22.09.2018;03:05:00;0;0;0
22.09.2018;03:25:00;0;0;0
22.09.2018;03:35:00;0;0;0
22.09.2018;03:55:00;0;0;0
22.09.2018;04:05:00;0;0;0
22.09.2018;04:15:00;0;0;0
22.09.2018;04:25:00;0;0;0
22.09.2018;04:35:00;0;0;0
22.09.2018;04:45:00;0;0;0
22.09.2018;04:55:00;0;0;0
22.09.2018;05:05:00;0;0;0
22.09.2018;05:15:00;0;0;0
22.09.2018;05:25:00;0;0;0
22.09.2018;05:35:00;0;0;0
22.09.2018;05:45:00;0;0;0
22.09.2018;05:55:00;0;0;0
22.09.2018;06:05:00;0;0;0
22.09.2018;06:15:00;0;0;0
22.09.2018;06:25:00;0;0;0
22.09.2018;06:35:00;0;0;0
22.09.2018;06:45:00;0;0;0
22.09.2018;06:55:00;0;0;0
22.09.2018;07:05:00;0;0;0
22.09.2018;07:15:00;0;0;0
22.09.2018;07:35:00;203;0;29
22.09.2018;07:40:00;255;0;30
22.09.2018;08:00:00;481;0.1;31
22.09.2018;08:10:00;540;0.2;31
22.09.2018;08:20:00;682;0.3;32
22.09.2018;08:30:00;815;0.5;32
22.09.2018;08:40:00;1130;0.6;32
22.09.2018;08:50:00;1208;0.8;32
22.09.2018;09:00:00;1309;1.0;33
22.09.2018;09:10:00;1583;1.3;33
22.09.2018;09:20:00;1665;1.6;34
22.09.2018;09:30:00;1840;1.8;34
22.09.2018;09:40:00;1923;2.2;35
22.09.2018;09:50:00;1787;2.5;35
22.09.2018;10:00:00;1746;2.8;36
22.09.2018;10:10:00;2884;3.2;36
22.09.2018;10:20:00;2915;3.7;37
22.09.2018;10:30:00;3193;4.2;39
22.09.2018;10:40:00;3057;4.7;39
22.09.2018;10:50:00;3140;5.2;40
22.09.2018;11:00:00;4227;5.9;41
22.09.2018;11:10:00;4189;6.6;43
22.09.2018;11:20:00;3060;7.1;42
22.09.2018;11:30:00;5567;7.9;44
22.09.2018;11:40:00;4981;8.8;47
22.09.2018;11:50:00;5203;9.6;47
22.09.2018;12:00:00;5780;10.5;48
22.09.2018;12:10:00;5291;11.4;44
22.09.2018;12:20:00;4569;12.3;47
22.09.2018;12:30:00;4453;12.9;47
22.09.2018;12:40:00;3707;13.6;47
22.09.2018;12:50:00;3344;14.2;47
22.09.2018;13:00:00;3160;14.7;46
22.09.2018;13:10:00;3417;15.3;46
22.09.2018;13:20:00;5346;15.9;46
22.09.2018;13:30:00;6780;17.0;44
22.09.2018;13:40:00;6761;18.0;47
22.09.2018;13:50:00;6609;19.2;44
22.09.2018;14:00:00;6813;20.4;46
22.09.2018;14:10:00;6676;21.5;46
22.09.2018;14:20:00;6734;22.6;44
22.09.2018;14:30:00;7108;23.8;47
22.09.2018;14:40:00;6651;24.9;46
22.09.2018;14:50:00;6788;26.0;44
22.09.2018;15:00:00;6354;27.1;47
22.09.2018;15:10:00;6207;28.1;44
22.09.2018;15:20:00;6080;29.1;47
22.09.2018;15:30:00;5960;30.0;44
22.09.2018;15:40:00;4818;30.8;46
22.09.2018;15:50:00;4562;31.6;48
22.09.2018;16:00:00;2396;32.1;47
22.09.2018;16:10:00;4061;32.7;47
22.09.2018;16:20:00;4189;33.4;49
22.09.2018;16:30:00;3354;34.0;48
22.09.2018;16:40:00;2793;34.5;47
22.09.2018;16:50:00;2809;35.0;47
22.09.2018;17:00:00;3208;35.5;47
22.09.2018;17:10:00;1561;35.8;45
22.09.2018;17:20:00;2067;36.1;44
22.09.2018;17:30:00;1512;36.4;43
22.09.2018;17:40:00;619;36.5;42
22.09.2018;17:50:00;783;36.7;41
22.09.2018;18:00:00;1100;36.8;40
22.09.2018;18:10:00;628;37.0;40
22.09.2018;18:20:00;697;37.1;39
22.09.2018;18:30:00;399;37.2;39
22.09.2018;18:40:00;337;37.2;38
22.09.2018;18:50:00;232;37.3;38
22.09.2018;19:00:00;128;37.3;38
22.09.2018;19:10:00;43;37.3;38
22.09.2018;19:20:00;0;37.3;0
22.09.2018;19:30:00;0;37.3;0
22.09.2018;19:40:00;0;37.3;0
22.09.2018;19:50:00;0;37.3;0
22.09.2018;20:00:00;0;37.3;0
22.09.2018;20:10:00;0;37.3;0
22.09.2018;20:20:00;0;37.3;0
22.09.2018;20:30:00;0;37.3;0
22.09.2018;20:40:00;0;37.3;0
22.09.2018;20:50:00;0;37.3;0
22.09.2018;21:00:00;0;37.3;0
22.09.2018;21:10:00;0;37.3;0
22.09.2018;21:20:00;0;37.3;0
22.09.2018;21:30:00;0;37.3;0
22.09.2018;21:40:00;0;37.3;0
22.09.2018;21:50:00;0;37.3;0
22.09.2018;22:00:00;0;37.3;0
22.09.2018;22:10:00;0;37.3;0
22.09.2018;22:20:00;0;37.3;0
22.09.2018;22:30:00;0;37.3;0
22.09.2018;22:40:00;0;37.3;0
22.09.2018;22:50:00;0;37.3;0
22.09.2018;23:00:00;0;37.3;0
22.09.2018;23:10:00;0;37.3;0
22.09.2018;23:20:00;0;37.3;0
22.09.2018;23:30:00;0;37.3;0
22.09.2018;23:40:00;0;37.3;0
22.09.2018;23:50:00;0;37.3;0
23.09.2018;00:00:00;0;0;0
23.09.2018;00:10:00;0;0;0
23.09.2018;00:30:00;0;0;0
23.09.2018;00:40:00;0;0;0
23.09.2018;01:00:00;0;0;0
23.09.2018;01:05:00;0;0;0
23.09.2018;01:15:00;0;0;0
23.09.2018;01:35:00;0;0;0
23.09.2018;01:45:00;0;0;0
23.09.2018;01:55:00;0;0;0
23.09.2018;02:15:00;0;0;0
23.09.2018;02:35:00;0;0;0
23.09.2018;02:45:00;0;0;0
23.09.2018;02:55:00;0;0;0
23.09.2018;03:05:00;0;0;0
23.09.2018;03:25:00;0;0;0
23.09.2018;03:45:00;0;0;0
23.09.2018;03:55:00;0;0;0
23.09.2018;04:05:00;0;0;0
23.09.2018;04:15:00;0;0;0
23.09.2018;04:25:00;0;0;0
23.09.2018;04:35:00;0;0;0
23.09.2018;04:45:00;0;0;0
23.09.2018;04:55:00;0;0;0
23.09.2018;05:05:00;0;0;0
23.09.2018;05:15:00;0;0;0
23.09.2018;05:25:00;0;0;0
23.09.2018;05:35:00;0;0;0
23.09.2018;05:45:00;0;0;0
23.09.2018;05:55:00;0;0;0
23.09.2018;06:05:00;0;0;0
23.09.2018;06:15:00;0;0;0
23.09.2018;06:25:00;0;0;0
23.09.2018;06:35:00;0;0;0
23.09.2018;06:45:00;0;0;0
23.09.2018;06:55:00;0;0;0
23.09.2018;07:05:00;0;0;0
23.09.2018;07:15:00;0;0;0
23.09.2018;07:25:00;89;0;28
23.09.2018;07:35:00;158;0;29
23.09.2018;07:45:00;244;0;30
23.09.2018;07:55:00;277;0.1;31
23.09.2018;08:05:00;268;0.1;31
23.09.2018;08:15:00;322;0.2;31
23.09.2018;08:25:00;416;0.2;32
23.09.2018;08:35:00;595;0.3;32
23.09.2018;08:45:00;835;0.4;32
23.09.2018;08:55:00;836;0.6;33
23.09.2018;09:05:00;1002;0.7;33
23.09.2018;09:15:00;887;0.9;33
23.09.2018;09:25:00;901;1.0;33
23.09.2018;09:35:00;1222;1.2;33
23.09.2018;09:45:00;1215;1.4;34
23.09.2018;09:55:00;1253;1.6;34
23.09.2018;10:05:00;1846;1.9;34
23.09.2018;10:15:00;1329;2.2;35
23.09.2018;10:25:00;1145;2.4;35
23.09.2018;10:35:00;1172;2.5;35
23.09.2018;10:45:00;1636;2.8;35
23.09.2018;10:55:00;1654;3.1;36
23.09.2018;11:05:00;3039;3.5;36
23.09.2018;11:15:00;5612;4.4;41
23.09.2018;11:25:00;7100;5.4;44
23.09.2018;11:35:00;7156;6.7;47
23.09.2018;11:45:00;4625;7.6;44
23.09.2018;11:55:00;5252;8.3;45
23.09.2018;12:05:00;5934;9.4;45
23.09.2018;12:15:00;5491;10.4;47
23.09.2018;12:25:00;6562;11.6;44
23.09.2018;12:35:00;7454;12.8;47
23.09.2018;12:45:00;5706;13.9;45
23.09.2018;12:55:00;3335;14.4;45
23.09.2018;13:05:00;2950;14.9;45
23.09.2018;13:15:00;7553;16.0;46
23.09.2018;13:25:00;7302;17.3;47
23.09.2018;13:35:00;7286;18.3;45
23.09.2018;13:45:00;7298;19.5;44
23.09.2018;13:55:00;5421;20.6;47
23.09.2018;14:05:00;7422;21.8;45
23.09.2018;14:15:00;7240;23.0;44
23.09.2018;14:25:00;7050;24.1;48
23.09.2018;14:35:00;6197;25.2;45
23.09.2018;14:45:00;7199;26.4;45
23.09.2018;14:55:00;6722;27.6;47
23.09.2018;15:05:00;6860;28.7;44
23.09.2018;15:15:00;6614;29.7;47
23.09.2018;15:25:00;6594;30.8;46
23.09.2018;15:35:00;6475;31.9;44
23.09.2018;15:45:00;4827;32.8;47
23.09.2018;15:55:00;5952;33.9;44
23.09.2018;16:05:00;4590;34.5;45
23.09.2018;16:15:00;4743;35.2;47
23.09.2018;16:25:00;2904;35.7;47
23.09.2018;16:35:00;4076;36.3;47
23.09.2018;16:45:00;3105;37.0;48
23.09.2018;16:55:00;1416;37.2;45
23.09.2018;17:05:00;1988;37.5;44
23.09.2018;17:15:00;2292;37.9;44
23.09.2018;17:25:00;2091;38.2;44
23.09.2018;17:35:00;1677;38.5;43
23.09.2018;17:45:00;1311;38.8;42
23.09.2018;17:55:00;1219;39.0;42
23.09.2018;18:05:00;626;39.1;41
23.09.2018;18:15:00;614;39.2;40
23.09.2018;18:25:00;429;39.3;39
23.09.2018;18:35:00;395;39.4;39
23.09.2018;18:45:00;238;39.4;39
23.09.2018;18:55:00;183;39.4;38
23.09.2018;19:05:00;108;39.5;38
23.09.2018;19:15:00;100;39.5;38
23.09.2018;19:25:00;0;39.5;38
23.09.2018;19:35:00;0;39.5;0
23.09.2018;19:45:00;0;39.5;0
23.09.2018;19:55:00;0;39.5;0
23.09.2018;20:05:00;0;39.5;0
23.09.2018;20:15:00;0;39.5;0
23.09.2018;20:25:00;0;39.5;0
23.09.2018;20:35:00;0;39.5;0
23.09.2018;20:45:00;0;39.5;0
23.09.2018;20:55:00;0;39.5;0
23.09.2018;21:05:00;0;39.5;0
23.09.2018;21:15:00;0;39.5;0
23.09.2018;21:25:00;0;39.5;0
23.09.2018;21:35:00;0;39.5;0
23.09.2018;21:45:00;0;39.5;0
23.09.2018;21:55:00;0;39.5;0
23.09.2018;22:05:00;0;39.5;0
23.09.2018;22:15:00;0;39.5;0
23.09.2018;22:25:00;0;39.5;0
23.09.2018;22:35:00;0;39.5;0
23.09.2018;22:45:00;0;39.5;0
23.09.2018;22:55:00;0;39.5;0
23.09.2018;23:05:00;0;39.5;0
23.09.2018;23:15:00;0;39.5;0
23.09.2018;23:25:00;0;39.5;0
23.09.2018;23:35:00;0;39.5;0
23.09.2018;23:45:00;0;39.5;0
23.09.2018;23:55:00;0;39.5;0
24.09.2018;00:05:00;0;0;0
24.09.2018;00:15:00;0;0;0
24.09.2018;00:25:00;0;0;0
24.09.2018;00:35:00;0;0;0
24.09.2018;01:05:00;0;0;0
24.09.2018;01:15:00;0;0;0
24.09.2018;01:35:00;0;0;0
24.09.2018;01:45:00;0;0;0
24.09.2018;01:55:00;0;0;0
24.09.2018;02:05:00;0;0;0
24.09.2018;02:15:00;0;0;0
24.09.2018;02:25:00;0;0;0
24.09.2018;02:35:00;0;0;0
24.09.2018;02:45:00;0;0;0
24.09.2018;02:55:00;0;0;0
24.09.2018;03:00:00;0;0;0
24.09.2018;03:20:00;0;0;0
24.09.2018;03:30:00;0;0;0
24.09.2018;03:50:00;0;0;0
24.09.2018;04:00:00;0;0;0
24.09.2018;04:10:00;0;0;0
24.09.2018;04:20:00;0;0;0
24.09.2018;04:30:00;0;0;0
24.09.2018;04:40:00;0;0;0
24.09.2018;04:50:00;0;0;0
24.09.2018;05:00:00;0;0;0
24.09.2018;05:10:00;0;0;0
24.09.2018;05:20:00;0;0;0
24.09.2018;05:30:00;0;0;0
24.09.2018;05:40:00;0;0;0
24.09.2018;05:50:00;0;0;0
24.09.2018;06:00:00;0;0;0
24.09.2018;06:20:00;0;0;0
24.09.2018;06:25:00;0;0;0
24.09.2018;06:35:00;0;0;0
24.09.2018;06:45:00;0;0;0
24.09.2018;06:55:00;0;0;0
24.09.2018;07:05:00;0;0;0
24.09.2018;07:15:00;0;0;0
24.09.2018;07:25:00;0;0;28
24.09.2018;07:35:00;85;0;29
24.09.2018;07:45:00;117;0;30
24.09.2018;07:55:00;170;0;30
24.09.2018;08:05:00;149;0;31
24.09.2018;08:15:00;196;0.1;31
24.09.2018;08:25:00;238;0.1;31
24.09.2018;08:35:00;411;0.2;32
24.09.2018;08:45:00;739;0.3;32
24.09.2018;08:55:00;818;0.4;32
24.09.2018;09:05:00;877;0.5;32
24.09.2018;09:15:00;907;0.7;33
24.09.2018;09:25:00;842;0.8;33
24.09.2018;09:35:00;1368;1.0;33
24.09.2018;09:45:00;1707;1.3;33
24.09.2018;09:55:00;2433;1.7;34
24.09.2018;10:05:00;3053;2.1;35
24.09.2018;10:15:00;2517;2.5;36
24.09.2018;10:25:00;2212;2.9;37
24.09.2018;10:35:00;2770;3.3;37
24.09.2018;10:45:00;3035;3.8;38
24.09.2018;10:55:00;3154;4.3;39
24.09.2018;11:05:00;3298;4.8;39
24.09.2018;11:15:00;2885;5.4;40
24.09.2018;11:25:00;2607;5.8;40
24.09.2018;11:35:00;2894;6.2;40
24.09.2018;11:45:00;3554;6.7;40
24.09.2018;11:55:00;3138;7.3;41
24.09.2018;12:05:00;4302;7.9;42
24.09.2018;12:15:00;4471;8.7;44
24.09.2018;12:25:00;1922;9.0;42
24.09.2018;12:35:00;8513;10.3;47
24.09.2018;12:45:00;8872;11.7;47
24.09.2018;12:55:00;3682;12.7;42
24.09.2018;13:05:00;4724;13.4;43
24.09.2018;13:15:00;3850;14.2;46
24.09.2018;13:25:00;2323;14.7;45
24.09.2018;13:35:00;2115;15.1;44
24.09.2018;13:45:00;3128;15.5;43
24.09.2018;13:55:00;8721;17.0;45
24.09.2018;14:05:00;8110;18.0;46
24.09.2018;14:15:00;7790;19.0;46
24.09.2018;14:25:00;8274;20.3;47
24.09.2018;14:35:00;5081;21.4;43
24.09.2018;14:45:00;4298;22.4;47
24.09.2018;14:55:00;6320;23.5;44
24.09.2018;15:05:00;7876;24.7;46
24.09.2018;15:15:00;5921;25.8;45
24.09.2018;15:25:00;6058;26.9;44
24.09.2018;15:35:00;4665;27.6;46
24.09.2018;15:45:00;6472;28.6;44
24.09.2018;15:55:00;6612;29.7;47
24.09.2018;16:05:00;5688;30.7;44
24.09.2018;16:15:00;5579;31.7;47
24.09.2018;16:25:00;4965;32.5;44
24.09.2018;16:35:00;4450;33.3;45
24.09.2018;16:45:00;4429;34.0;47
24.09.2018;16:55:00;4345;34.7;48
24.09.2018;17:05:00;1664;35.2;47
24.09.2018;17:15:00;588;35.3;44
24.09.2018;17:25:00;3617;35.7;44
24.09.2018;17:35:00;3042;36.3;45
24.09.2018;17:45:00;2767;36.7;45
24.09.2018;17:55:00;2000;37.1;44
24.09.2018;18:05:00;1338;37.3;43
24.09.2018;18:15:00;713;37.5;41
24.09.2018;18:25:00;722;37.6;40
24.09.2018;18:35:00;280;37.7;39
24.09.2018;18:55:00;217;37.7;38
24.09.2018;19:05:00;169;37.8;38
24.09.2018;19:15:00;136;37.8;38
24.09.2018;19:25:00;101;37.8;38
24.09.2018;19:35:00;0;37.8;0
24.09.2018;19:45:00;0;37.8;0
24.09.2018;19:55:00;0;37.8;0
24.09.2018;20:05:00;0;37.8;0
24.09.2018;20:15:00;0;37.8;0
24.09.2018;20:25:00;0;37.8;0
24.09.2018;20:35:00;0;37.8;0
24.09.2018;20:45:00;0;37.8;0
24.09.2018;20:55:00;0;37.8;0
24.09.2018;21:05:00;0;37.8;0
24.09.2018;21:15:00;0;37.8;0
24.09.2018;21:25:00;0;37.8;0
24.09.2018;21:35:00;0;37.8;0
24.09.2018;21:45:00;0;37.8;0
24.09.2018;21:55:00;0;37.8;0
24.09.2018;22:05:00;0;37.8;0
24.09.2018;22:15:00;0;37.8;0
24.09.2018;22:25:00;0;37.8;0
24.09.2018;22:35:00;0;37.8;0
24.09.2018;22:45:00;0;37.8;0
24.09.2018;22:55:00;0;37.8;0
24.09.2018;23:05:00;0;37.8;0
24.09.2018;23:15:00;0;37.8;0
24.09.2018;23:25:00;0;37.8;0
24.09.2018;23:35:00;0;37.8;0
24.09.2018;23:45:00;0;37.8;0
24.09.2018;23:55:00;0;37.8;0
25.09.2018;00:05:00;0;0;0
25.09.2018;00:15:00;0;0;0
25.09.2018;00:25:00;0;0;0
25.09.2018;00:55:00;0;0;0
25.09.2018;01:00:00;0;0;0
25.09.2018;01:10:00;0;0;0
25.09.2018;01:30:00;0;0;0
25.09.2018;01:40:00;0;0;0
25.09.2018;01:50:00;0;0;0
25.09.2018;02:00:00;0;0;0
25.09.2018;02:20:00;0;0;0
25.09.2018;02:30:00;0;0;0
25.09.2018;02:40:00;0;0;0
25.09.2018;02:50:00;0;0;0
25.09.2018;03:00:00;0;0;0
25.09.2018;03:10:00;0;0;0
25.09.2018;03:20:00;0;0;0
25.09.2018;03:55:00;0;0;0
25.09.2018;04:05:00;0;0;0
25.09.2018;04:25:00;0;0;0
25.09.2018;04:35:00;0;0;0
25.09.2018;04:45:00;0;0;0
25.09.2018;04:55:00;0;0;0
25.09.2018;05:05:00;0;0;0
25.09.2018;05:15:00;0;0;0
25.09.2018;05:25:00;0;0;0
25.09.2018;05:35:00;0;0;0
25.09.2018;05:45:00;0;0;0
25.09.2018;05:55:00;0;0;0
25.09.2018;06:05:00;0;0;0
25.09.2018;06:15:00;0;0;0
25.09.2018;06:25:00;0;0;0
25.09.2018;06:35:00;0;0;0
25.09.2018;06:45:00;0;0;0
25.09.2018;06:55:00;0;0;0
25.09.2018;07:05:00;0;0;0
25.09.2018;07:15:00;0;0;0
25.09.2018;07:25:00;109;0;27
25.09.2018;07:35:00;168;0;29
25.09.2018;07:45:00;212;0;29
25.09.2018;07:55:00;250;0.1;30
25.09.2018;08:05:00;283;0.1;30
25.09.2018;08:15:00;317;0.2;31
25.09.2018;08:25:00;348;0.2;31
25.09.2018;08:35:00;386;0.3;31
25.09.2018;08:45:00;425;0.3;31
25.09.2018;08:55:00;464;0.4;32
25.09.2018;09:05:00;1107;0.6;32
25.09.2018;09:15:00;1381;0.8;32
25.09.2018;09:25:00;1570;1.0;32
25.09.2018;09:35:00;1773;1.3;33
25.09.2018;09:45:00;1974;1.6;34
25.09.2018;09:55:00;2172;2.0;34
25.09.2018;10:05:00;2253;2.4;35
25.09.2018;10:15:00;3611;2.9;36
25.09.2018;10:25:00;4214;3.5;38
25.09.2018;10:35:00;4264;4.2;40
25.09.2018;10:45:00;4703;5.0;42
25.09.2018;10:55:00;3547;5.6;42
25.09.2018;11:05:00;5328;6.4;43
25.09.2018;11:15:00;4038;7.2;45
25.09.2018;11:25:00;3645;7.8;44
25.09.2018;11:35:00;6625;8.8;47
25.09.2018;11:45:00;6420;9.8;44
25.09.2018;11:55:00;6978;10.9;48
25.09.2018;12:05:00;5982;12.0;45
25.09.2018;12:15:00;7334;13.2;46
25.09.2018;12:25:00;7379;14.4;47
25.09.2018;12:35:00;7435;15.6;44
25.09.2018;12:45:00;6312;16.7;46
25.09.2018;12:55:00;7618;18.0;47
25.09.2018;13:05:00;7591;19.2;45
25.09.2018;13:15:00;7648;20.5;44
25.09.2018;13:25:00;7636;21.8;47
25.09.2018;13:35:00;7616;23.0;46
25.09.2018;13:45:00;7671;24.3;44
25.09.2018;13:55:00;7636;25.5;46
25.09.2018;14:05:00;7629;26.8;47
25.09.2018;14:15:00;7485;28.0;44
25.09.2018;14:25:00;7360;29.2;45
25.09.2018;14:35:00;7282;30.4;47
25.09.2018;14:45:00;7223;31.6;44
25.09.2018;14:55:00;7023;32.8;44
25.09.2018;15:05:00;6883;34.0;47
25.09.2018;15:15:00;6870;35.1;45
25.09.2018;15:25:00;6694;36.2;45
25.09.2018;15:35:00;6472;37.3;47
25.09.2018;15:45:00;6272;38.3;44
25.09.2018;15:55:00;6073;39.3;48
25.09.2018;16:05:00;5704;40.3;44
25.09.2018;16:15:00;5407;41.2;47
25.09.2018;16:25:00;4888;42.0;45
25.09.2018;16:35:00;4311;42.7;45
25.09.2018;16:45:00;3975;43.4;46
25.09.2018;16:55:00;3777;44.1;47
25.09.2018;17:05:00;3577;44.7;47
25.09.2018;17:15:00;3317;45.2;47
25.09.2018;17:25:00;3005;45.7;47
25.09.2018;17:35:00;2702;46.2;46
25.09.2018;17:45:00;2254;46.6;45
25.09.2018;17:55:00;1845;46.9;44
25.09.2018;18:05:00;1237;47.1;43
25.09.2018;18:15:00;775;47.3;41
25.09.2018;18:25:00;706;47.4;40
25.09.2018;18:35:00;271;47.5;39
25.09.2018;18:45:00;242;47.5;39
25.09.2018;18:55:00;204;47.5;38
25.09.2018;19:05:00;160;47.6;38
25.09.2018;19:15:00;121;47.6;38
25.09.2018;19:25:00;92;47.6;37
25.09.2018;19:35:00;0;47.6;0
25.09.2018;19:45:00;0;47.6;0
25.09.2018;19:55:00;0;47.6;0
25.09.2018;20:05:00;0;47.6;0
25.09.2018;20:15:00;0;47.6;0
25.09.2018;20:25:00;0;47.6;0
25.09.2018;20:35:00;0;47.6;0
25.09.2018;20:45:00;0;47.6;0
25.09.2018;20:55:00;0;47.6;0
25.09.2018;21:05:00;0;47.6;0
25.09.2018;21:15:00;0;47.6;0
25.09.2018;21:25:00;0;47.6;0
25.09.2018;21:35:00;0;47.6;0
25.09.2018;21:45:00;0;47.6;0
25.09.2018;21:55:00;0;47.6;0
25.09.2018;22:05:00;0;47.6;0
25.09.2018;22:15:00;0;47.6;0
25.09.2018;22:25:00;0;47.6;0
25.09.2018;22:35:00;0;47.6;0
25.09.2018;22:45:00;0;47.6;0
25.09.2018;22:55:00;0;47.6;0
25.09.2018;23:05:00;0;47.6;0
25.09.2018;23:15:00;0;47.6;0
25.09.2018;23:25:00;0;47.6;0
25.09.2018;23:35:00;0;47.6;0
25.09.2018;23:45:00;0;47.6;0
25.09.2018;23:55:00;0;47.6;0
26.09.2018;00:05:00;0;0;0
26.09.2018;00:15:00;0;0;0
26.09.2018;00:35:00;0;0;0
26.09.2018;01:00:00;0;0;0
26.09.2018;01:15:00;0;0;0
26.09.2018;01:35:00;0;0;0
26.09.2018;01:55:00;0;0;0
26.09.2018;02:05:00;0;0;0
26.09.2018;02:15:00;0;0;0
26.09.2018;02:25:00;0;0;0
26.09.2018;02:35:00;0;0;0
26.09.2018;02:45:00;0;0;0
26.09.2018;02:55:00;0;0;0
26.09.2018;03:00:00;0;0;0
26.09.2018;03:10:00;0;0;0
26.09.2018;03:30:00;0;0;0
26.09.2018;03:50:00;0;0;0
26.09.2018;04:00:00;0;0;0
26.09.2018;04:10:00;0;0;0
26.09.2018;04:20:00;0;0;0
26.09.2018;04:30:00;0;0;0
26.09.2018;04:40:00;0;0;0
26.09.2018;04:50:00;0;0;0
26.09.2018;05:00:00;0;0;0
26.09.2018;05:10:00;0;0;0
26.09.2018;05:20:00;0;0;0
26.09.2018;05:30:00;0;0;0
26.09.2018;05:40:00;0;0;0
26.09.2018;05:50:00;0;0;0
26.09.2018;06:00:00;0;0;0
26.09.2018;06:20:00;0;0;0
26.09.2018;06:25:00;0;0;0
26.09.2018;06:35:00;0;0;0
26.09.2018;06:55:00;0;0;0
26.09.2018;07:05:00;0;0;0
26.09.2018;07:15:00;0;0;0
26.09.2018;07:25:00;61;0;26
26.09.2018;07:35:00;141;0;28
26.09.2018;07:45:00;209;0;29
26.09.2018;07:55:00;249;0;29
26.09.2018;08:05:00;285;0.1;30
26.09.2018;08:15:00;316;0.1;30
26.09.2018;08:25:00;355;0.2;31
26.09.2018;08:35:00;387;0.3;31
26.09.2018;08:45:00;418;0.3;31
26.09.2018;08:55:00;460;0.4;31
26.09.2018;09:05:00;738;0.5;31
26.09.2018;09:15:00;1339;0.7;32
26.09.2018;09:25:00;1546;1.0;32
26.09.2018;09:35:00;1754;1.2;32
26.09.2018;09:45:00;1940;1.6;33
26.09.2018;09:55:00;2088;1.9;34
26.09.2018;10:05:00;2259;2.3;35
26.09.2018;10:15:00;2569;2.7;35
26.09.2018;10:25:00;4207;3.3;37
26.09.2018;10:35:00;4469;4.1;39
26.09.2018;10:45:00;4747;4.8;41
26.09.2018;10:55:00;4974;5.7;43
26.09.2018;11:05:00;5318;6.5;44
26.09.2018;11:15:00;5628;7.4;46
26.09.2018;11:25:00;5878;8.4;47
26.09.2018;11:35:00;6375;9.4;44
26.09.2018;11:45:00;6511;10.5;47
26.09.2018;11:55:00;6649;11.6;44
26.09.2018;12:05:00;6781;12.7;47
26.09.2018;12:15:00;6886;13.8;44
26.09.2018;12:25:00;7014;15.0;48
26.09.2018;12:35:00;7113;16.1;45
26.09.2018;12:45:00;7198;17.3;45
26.09.2018;12:55:00;7297;18.5;47
26.09.2018;13:05:00;7335;19.7;45
26.09.2018;13:15:00;7383;21.0;44
26.09.2018;13:25:00;7452;22.2;47
26.09.2018;13:35:00;7171;23.4;46
26.09.2018;13:45:00;6643;24.5;44
26.09.2018;13:55:00;7161;25.7;47
26.09.2018;14:05:00;7341;26.9;47
26.09.2018;14:15:00;6679;28.0;44
26.09.2018;14:25:00;6138;29.0;47
26.09.2018;14:35:00;6980;30.1;44
26.09.2018;14:45:00;7036;31.3;46
26.09.2018;14:55:00;6639;32.4;46
26.09.2018;15:05:00;6860;33.5;44
26.09.2018;15:15:00;6292;34.6;47
26.09.2018;15:25:00;6742;35.6;44
26.09.2018;15:35:00;5910;36.7;48
26.09.2018;15:45:00;5067;37.5;44
26.09.2018;15:55:00;5473;38.5;47
26.09.2018;16:05:00;5489;39.4;44
26.09.2018;16:15:00;4669;40.2;47
26.09.2018;16:25:00;4234;40.9;47
26.09.2018;16:35:00;4065;41.6;48
26.09.2018;16:45:00;3726;42.2;48
26.09.2018;16:55:00;3708;42.9;48
26.09.2018;17:05:00;3199;43.4;47
26.09.2018;17:15:00;2575;43.9;46
26.09.2018;17:25:00;2848;44.4;46
26.09.2018;17:35:00;2363;44.8;45
26.09.2018;17:45:00;2009;45.1;44
26.09.2018;17:55:00;1509;45.4;43
26.09.2018;18:05:00;1151;45.6;42
26.09.2018;18:15:00;669;45.7;41
26.09.2018;18:25:00;579;45.8;40
26.09.2018;18:35:00;500;45.9;39
26.09.2018;18:55:00;314;46.0;38
26.09.2018;19:05:00;202;46.1;38
26.09.2018;19:15:00;130;46.1;37
26.09.2018;19:25:00;114;46.1;37
26.09.2018;19:35:00;88;46.1;37
26.09.2018;19:45:00;0;46.1;0
26.09.2018;19:55:00;0;46.1;0
26.09.2018;20:05:00;0;46.1;0
26.09.2018;20:15:00;0;46.1;0
26.09.2018;20:25:00;0;46.1;0
26.09.2018;20:35:00;0;46.1;0
26.09.2018;20:45:00;0;46.1;0
26.09.2018;20:55:00;0;46.1;0
26.09.2018;21:05:00;0;46.1;0
26.09.2018;21:15:00;0;46.1;0
26.09.2018;21:25:00;0;46.1;0
26.09.2018;21:35:00;0;46.1;0
26.09.2018;21:45:00;0;46.1;0
26.09.2018;21:55:00;0;46.1;0
26.09.2018;22:05:00;0;46.1;0
26.09.2018;22:15:00;0;46.1;0
26.09.2018;22:25:00;0;46.1;0
26.09.2018;22:35:00;0;46.1;0
26.09.2018;22:45:00;0;46.1;0
26.09.2018;22:55:00;0;46.1;0
26.09.2018;23:05:00;0;46.1;0
26.09.2018;23:15:00;0;46.1;0
26.09.2018;23:25:00;0;46.1;0
26.09.2018;23:35:00;0;46.1;0
26.09.2018;23:45:00;0;46.1;0
26.09.2018;23:55:00;0;46.1;0
27.09.2018;00:05:00;0;0;0
27.09.2018;00:15:00;0;0;0
27.09.2018;00:25:00;0;0;0
27.09.2018;00:35:00;0;0;0
27.09.2018;01:00:00;0;0;0
27.09.2018;01:05:00;0;0;0
27.09.2018;01:15:00;0;0;0
27.09.2018;01:25:00;0;0;0
27.09.2018;01:45:00;0;0;0
27.09.2018;02:05:00;0;0;0
27.09.2018;02:25:00;0;0;0
27.09.2018;02:35:00;0;0;0
27.09.2018;02:45:00;0;0;0
27.09.2018;02:55:00;0;0;0
27.09.2018;03:05:00;0;0;0
27.09.2018;03:25:00;0;0;0
27.09.2018;03:35:00;0;0;0
27.09.2018;03:55:00;0;0;0
27.09.2018;04:05:00;0;0;0
27.09.2018;04:15:00;0;0;0
27.09.2018;04:25:00;0;0;0
27.09.2018;04:35:00;0;0;0
27.09.2018;04:45:00;0;0;0
27.09.2018;04:55:00;0;0;0
27.09.2018;05:05:00;0;0;0
27.09.2018;05:15:00;0;0;0
27.09.2018;05:25:00;0;0;0
27.09.2018;05:35:00;0;0;0
27.09.2018;05:45:00;0;0;0
27.09.2018;05:55:00;0;0;0
27.09.2018;06:05:00;0;0;0
27.09.2018;06:15:00;0;0;0
27.09.2018;06:25:00;0;0;0
27.09.2018;06:35:00;0;0;0
27.09.2018;06:45:00;0;0;0
27.09.2018;06:55:00;0;0;0
27.09.2018;07:05:00;0;0;0
27.09.2018;07:25:00;66;0;26
27.09.2018;07:30:00;108;0;27
27.09.2018;07:40:00;183;0;28
27.09.2018;07:50:00;233;0;29
27.09.2018;08:00:00;274;0.1;30
27.09.2018;08:10:00;304;0.1;30
27.09.2018;08:20:00;331;0.2;30
27.09.2018;08:40:00;385;0.3;31
27.09.2018;08:50:00;418;0.4;31
27.09.2018;09:00:00;454;0.4;31
27.09.2018;09:10:00;1164;0.6;31
27.09.2018;09:20:00;1396;0.8;32
27.09.2018;09:30:00;1573;1.1;32
27.09.2018;09:40:00;1754;1.3;32
27.09.2018;09:50:00;1927;1.6;33
27.09.2018;10:00:00;2099;2.0;34
27.09.2018;10:10:00;2263;2.4;35
27.09.2018;10:20:00;2415;2.7;35
27.09.2018;10:30:00;2549;3.2;36
27.09.2018;10:40:00;3147;3.6;37
27.09.2018;10:50:00;4675;4.4;39
27.09.2018;11:00:00;4963;5.2;41
27.09.2018;11:10:00;5204;6.0;43
27.09.2018;11:20:00;5549;6.9;45
27.09.2018;11:30:00;5845;7.9;47
27.09.2018;11:40:00;6181;8.9;48
27.09.2018;11:50:00;6328;9.9;45
27.09.2018;12:00:00;6493;11.0;48
27.09.2018;12:10:00;6611;12.1;44
27.09.2018;12:20:00;6690;13.2;48
27.09.2018;12:30:00;6773;14.3;45
27.09.2018;12:40:00;6824;15.4;47
27.09.2018;12:50:00;6886;16.6;46
27.09.2018;13:00:00;6919;17.7;45
27.09.2018;13:10:00;6995;18.9;47
27.09.2018;13:20:00;6968;20.0;44
27.09.2018;13:30:00;6973;21.2;47
27.09.2018;13:40:00;6966;22.3;46
27.09.2018;13:50:00;6924;23.5;44
27.09.2018;14:00:00;6831;24.6;48
27.09.2018;14:10:00;6809;25.7;45
27.09.2018;14:20:00;6731;26.8;45
27.09.2018;14:30:00;6694;27.9;47
27.09.2018;14:40:00;6619;29.0;44
27.09.2018;14:50:00;6514;30.1;47
27.09.2018;15:00:00;6400;31.2;45
27.09.2018;15:10:00;6275;32.2;46
27.09.2018;15:20:00;6110;33.2;46
27.09.2018;15:30:00;5948;34.2;46
27.09.2018;15:40:00;5834;35.2;46
27.09.2018;15:50:00;5589;36.1;46
27.09.2018;16:00:00;5312;37.0;46
27.09.2018;16:10:00;5138;37.9;48
27.09.2018;16:20:00;4606;38.7;44
27.09.2018;16:30:00;4050;39.3;45
27.09.2018;16:40:00;3633;40.0;46
27.09.2018;16:50:00;3419;40.5;46
27.09.2018;17:00:00;3246;41.1;46
27.09.2018;17:10:00;3061;41.6;46
27.09.2018;17:20:00;2830;42.1;46
27.09.2018;17:30:00;2626;42.5;45
27.09.2018;17:40:00;2188;42.9;44
27.09.2018;17:50:00;1725;43.2;43
27.09.2018;18:00:00;1126;43.4;42
27.09.2018;18:10:00;713;43.5;41
27.09.2018;18:20:00;668;43.7;40
27.09.2018;18:30:00;258;43.7;39
27.09.2018;18:40:00;229;43.8;39
27.09.2018;18:45:00;212;43.8;38
27.09.2018;18:55:00;179;43.8;38
27.09.2018;19:05:00;142;43.8;38
27.09.2018;19:15:00;105;43.9;37
27.09.2018;19:25:00;0;43.9;0
27.09.2018;19:35:00;0;43.9;0
27.09.2018;19:45:00;0;43.9;0
27.09.2018;19:55:00;0;43.9;0
27.09.2018;20:05:00;0;43.9;0
27.09.2018;20:15:00;0;43.9;0
27.09.2018;20:25:00;0;43.9;0
27.09.2018;20:35:00;0;43.9;0
27.09.2018;20:45:00;0;43.9;0
27.09.2018;20:55:00;0;43.9;0
27.09.2018;21:05:00;0;43.9;0
27.09.2018;21:15:00;0;43.9;0
27.09.2018;21:25:00;0;43.9;0
27.09.2018;21:35:00;0;43.9;0
27.09.2018;21:45:00;0;43.9;0
27.09.2018;21:55:00;0;43.9;0
27.09.2018;22:05:00;0;43.9;0
27.09.2018;22:15:00;0;43.9;0
27.09.2018;22:25:00;0;43.9;0
27.09.2018;22:35:00;0;43.9;0
27.09.2018;23:35:00;0;43.9;0
27.09.2018;23:45:00;0;43.9;0
27.09.2018;23:55:00;0;43.9;0
28.09.2018;00:05:00;0;0;0
28.09.2018;00:25:00;0;0;0
28.09.2018;00:35:00;0;0;0
28.09.2018;01:00:00;0;0;0
28.09.2018;01:05:00;0;0;0
28.09.2018;01:15:00;0;0;0
28.09.2018;01:25:00;0;0;0
28.09.2018;01:35:00;0;0;0
28.09.2018;01:55:00;0;0;0
28.09.2018;02:05:00;0;0;0
28.09.2018;02:25:00;0;0;0
28.09.2018;02:45:00;0;0;0
28.09.2018;02:55:00;0;0;0
28.09.2018;03:00:00;0;0;0
28.09.2018;03:20:00;0;0;0
28.09.2018;03:30:00;0;0;0
28.09.2018;03:50:00;0;0;0
28.09.2018;04:00:00;0;0;0
28.09.2018;04:10:00;0;0;0
28.09.2018;04:20:00;0;0;0
28.09.2018;04:30:00;0;0;0
28.09.2018;04:40:00;0;0;0
28.09.2018;04:50:00;0;0;0
28.09.2018;05:00:00;0;0;0
28.09.2018;05:10:00;0;0;0
28.09.2018;05:20:00;0;0;0
28.09.2018;05:30:00;0;0;0
28.09.2018;05:40:00;0;0;0
28.09.2018;05:50:00;0;0;0
28.09.2018;06:00:00;0;0;0
28.09.2018;06:10:00;0;0;0
28.09.2018;06:20:00;0;0;0
28.09.2018;06:30:00;0;0;0
28.09.2018;06:40:00;0;0;0
28.09.2018;06:50:00;0;0;0
28.09.2018;07:00:00;0;0;0
28.09.2018;07:20:00;0;0;0
28.09.2018;07:25:00;26;0;26
28.09.2018;07:35:00;155;0;28
28.09.2018;07:45:00;207;0;29
28.09.2018;07:55:00;256;0;29
28.09.2018;08:05:00;305;0.1;30
28.09.2018;08:15:00;342;0.1;30
28.09.2018;08:25:00;377;0.2;30
28.09.2018;08:35:00;414;0.3;31
28.09.2018;08:45:00;448;0.3;31
28.09.2018;08:55:00;489;0.4;31
28.09.2018;09:05:00;536;0.5;31
28.09.2018;09:15:00;1250;0.7;32
28.09.2018;09:25:00;1434;0.9;32
28.09.2018;09:35:00;1614;1.2;32
28.09.2018;09:45:00;1789;1.5;33
28.09.2018;09:55:00;1948;1.8;33
28.09.2018;10:05:00;2112;2.1;34
28.09.2018;10:15:00;2269;2.5;35
28.09.2018;10:25:00;2424;2.9;36
28.09.2018;10:35:00;2562;3.3;36
28.09.2018;10:45:00;2691;3.8;37
28.09.2018;10:55:00;4565;4.4;38
28.09.2018;11:05:00;4918;5.2;40
28.09.2018;11:15:00;5127;6.0;42
28.09.2018;11:25:00;5490;6.9;44
28.09.2018;11:35:00;5846;7.8;46
28.09.2018;11:45:00;6034;8.8;48
28.09.2018;11:55:00;6189;9.8;44
28.09.2018;12:05:00;6299;10.9;47
28.09.2018;12:15:00;6416;11.9;44
28.09.2018;12:25:00;6525;13.0;47
28.09.2018;12:35:00;6610;14.1;44
28.09.2018;12:45:00;6689;15.2;48
28.09.2018;12:55:00;6754;16.3;45
28.09.2018;13:05:00;6873;17.4;47
28.09.2018;13:15:00;6851;18.6;46
28.09.2018;13:25:00;6857;19.7;45
28.09.2018;13:35:00;6830;20.8;47
28.09.2018;13:45:00;6804;22.0;44
28.09.2018;13:55:00;6744;23.1;48
28.09.2018;14:05:00;6752;24.2;45
28.09.2018;14:15:00;6513;25.3;47
28.09.2018;14:25:00;6537;26.3;45
28.09.2018;14:35:00;6388;27.4;45
28.09.2018;14:45:00;6412;28.5;46
28.09.2018;14:55:00;6345;29.5;44
28.09.2018;15:05:00;6196;30.5;47
28.09.2018;15:15:00;6050;31.6;44
28.09.2018;15:25:00;5877;32.5;48
28.09.2018;15:35:00;5710;33.5;44
28.09.2018;15:45:00;5474;34.4;47
28.09.2018;15:55:00;5258;35.3;44
28.09.2018;16:05:00;5092;36.1;46
28.09.2018;16:15:00;4662;36.9;48
28.09.2018;16:25:00;4166;37.6;48
28.09.2018;16:35:00;3702;38.2;48
28.09.2018;16:45:00;3356;38.8;48
28.09.2018;16:55:00;3134;39.3;47
28.09.2018;17:05:00;2940;39.8;47
28.09.2018;17:15:00;2675;40.3;46
28.09.2018;17:25:00;2447;40.7;45
28.09.2018;17:35:00;2207;41.1;45
28.09.2018;17:45:00;1724;41.4;44
28.09.2018;17:55:00;1143;41.6;42
28.09.2018;18:05:00;660;41.7;41
28.09.2018;18:15:00;508;41.8;40
28.09.2018;18:25:00;273;41.9;39
28.09.2018;18:35:00;317;41.9;39
28.09.2018;18:45:00;257;41.9;38
28.09.2018;18:55:00;181;42.0;38
28.09.2018;19:05:00;109;42.0;38
28.09.2018;19:15:00;0;42.0;0
28.09.2018;19:25:00;0;42.0;0
28.09.2018;19:35:00;0;42.0;0
28.09.2018;19:45:00;0;42.0;0
28.09.2018;19:55:00;0;42.0;0
28.09.2018;20:05:00;0;42.0;0
28.09.2018;20:15:00;0;42.0;0
28.09.2018;20:25:00;0;42.0;0
28.09.2018;20:35:00;0;42.0;0
28.09.2018;20:45:00;0;42.0;0
28.09.2018;20:55:00;0;42.0;0
28.09.2018;21:05:00;0;42.0;0
28.09.2018;21:15:00;0;42.0;0
28.09.2018;21:25:00;0;42.0;0
28.09.2018;21:35:00;0;42.0;0
28.09.2018;21:45:00;0;42.0;0
28.09.2018;21:55:00;0;42.0;0
28.09.2018;22:05:00;0;42.0;0
28.09.2018;22:15:00;0;42.0;0
28.09.2018;22:25:00;0;42.0;0
28.09.2018;22:35:00;0;42.0;0
28.09.2018;22:45:00;0;42.0;0
28.09.2018;22:55:00;0;42.0;0
28.09.2018;23:05:00;0;42.0;0
28.09.2018;23:15:00;0;42.0;0
28.09.2018;23:25:00;0;42.0;0
28.09.2018;23:35:00;0;42.0;0
28.09.2018;23:45:00;0;42.0;0
28.09.2018;23:55:00;0;42.0;0
29.09.2018;00:05:00;0;0;0
29.09.2018;00:25:00;0;0;0
29.09.2018;00:35:00;0;0;0
29.09.2018;01:00:00;0;0;0
29.09.2018;01:05:00;0;0;0
29.09.2018;01:25:00;0;0;0
29.09.2018;01:35:00;0;0;0
29.09.2018;01:45:00;0;0;0
29.09.2018;01:55:00;0;0;0
29.09.2018;02:15:00;0;0;0
29.09.2018;02:35:00;0;0;0
29.09.2018;02:45:00;0;0;0
29.09.2018;02:55:00;0;0;0
29.09.2018;03:05:00;0;0;0
29.09.2018;03:15:00;0;0;0
29.09.2018;03:35:00;0;0;0
29.09.2018;03:55:00;0;0;0
29.09.2018;04:05:00;0;0;0
29.09.2018;04:15:00;0;0;0
29.09.2018;04:25:00;0;0;0
29.09.2018;04:35:00;0;0;0
29.09.2018;04:45:00;0;0;0
29.09.2018;04:55:00;0;0;0
29.09.2018;05:05:00;0;0;0
29.09.2018;05:15:00;0;0;0
29.09.2018;05:25:00;0;0;0
29.09.2018;05:35:00;0;0;0
29.09.2018;05:45:00;0;0;0
29.09.2018;05:55:00;0;0;0
29.09.2018;06:05:00;0;0;0
29.09.2018;06:15:00;0;0;0
29.09.2018;06:25:00;0;0;0
29.09.2018;06:35:00;0;0;0
29.09.2018;06:45:00;0;0;0
29.09.2018;06:55:00;0;0;0
29.09.2018;07:05:00;0;0;0
29.09.2018;07:15:00;0;0;0
29.09.2018;07:35:00;0;0;27
29.09.2018;07:40:00;57;0;27
29.09.2018;07:50:00;170;0;28
29.09.2018;08:00:00;217;0;29
29.09.2018;08:20:00;332;0.1;30
29.09.2018;08:30:00;412;0.2;30
29.09.2018;08:40:00;512;0.3;31
29.09.2018;08:50:00;624;0.4;31
29.09.2018;09:00:00;592;0.5;31
29.09.2018;09:10:00;735;0.6;31
29.09.2018;09:20:00;875;0.7;32
29.09.2018;09:30:00;1020;0.9;32
29.09.2018;09:40:00;1028;1.0;32
29.09.2018;09:50:00;1399;1.3;32
29.09.2018;10:00:00;1601;1.5;33
29.09.2018;10:10:00;1691;1.8;33
29.09.2018;10:20:00;2003;2.1;34
29.09.2018;10:30:00;2262;2.5;34
29.09.2018;10:40:00;2367;2.9;35
29.09.2018;10:50:00;2830;3.3;36
29.09.2018;11:00:00;3178;3.8;37
29.09.2018;11:10:00;2603;4.3;38
29.09.2018;11:20:00;3560;4.8;38
29.09.2018;11:30:00;3439;5.4;40
29.09.2018;11:40:00;2952;5.9;40
29.09.2018;11:50:00;2677;6.4;40
29.09.2018;12:00:00;3917;7.0;41
29.09.2018;12:10:00;3772;7.6;41
29.09.2018;12:20:00;4627;8.4;43
29.09.2018;12:30:00;5435;9.4;46
29.09.2018;12:40:00;6778;10.4;48
29.09.2018;12:50:00;7110;11.6;45
29.09.2018;13:00:00;7025;12.7;45
29.09.2018;13:10:00;6832;13.9;47
29.09.2018;13:20:00;7072;15.0;44
29.09.2018;13:30:00;7293;16.2;47
29.09.2018;13:40:00;4722;17.0;43
29.09.2018;13:50:00;6849;18.1;47
29.09.2018;14:00:00;6364;19.1;44
29.09.2018;14:10:00;6454;20.2;48
29.09.2018;14:20:00;6678;21.3;45
29.09.2018;14:30:00;6671;22.3;47
29.09.2018;14:40:00;6792;23.5;46
29.09.2018;14:50:00;6301;24.5;46
29.09.2018;15:00:00;4875;25.3;45
29.09.2018;15:10:00;3860;26.1;47
29.09.2018;15:20:00;5477;27.0;48
29.09.2018;15:30:00;5724;27.9;44
29.09.2018;15:40:00;3315;28.6;46
29.09.2018;15:50:00;3178;29.1;45
29.09.2018;16:00:00;4246;29.7;46
29.09.2018;16:10:00;2856;30.2;45
29.09.2018;16:20:00;2563;30.7;45
29.09.2018;16:30:00;3372;31.2;45
29.09.2018;16:40:00;2198;31.7;44
29.09.2018;16:50:00;2540;32.0;44
29.09.2018;17:00:00;2340;32.5;43
29.09.2018;17:10:00;2160;32.8;43
29.09.2018;17:30:00;1191;33.3;41
29.09.2018;17:35:00;1415;33.4;41
29.09.2018;17:45:00;793;33.6;40
29.09.2018;17:55:00;817;33.7;39
29.09.2018;18:05:00;760;33.9;38
29.09.2018;18:15:00;744;34.0;38
29.09.2018;18:25:00;473;34.1;37
29.09.2018;18:35:00;345;34.1;37
29.09.2018;18:45:00;252;34.2;37
29.09.2018;18:55:00;195;34.2;37
29.09.2018;19:05:00;115;34.2;36
29.09.2018;19:15:00;87;34.2;36
29.09.2018;19:25:00;0;34.2;0
29.09.2018;19:35:00;0;34.2;0
29.09.2018;19:45:00;0;34.2;0
29.09.2018;19:55:00;0;34.2;0
29.09.2018;20:05:00;0;34.2;0
29.09.2018;20:15:00;0;34.2;0
29.09.2018;20:25:00;0;34.2;0
29.09.2018;20:35:00;0;34.2;0
29.09.2018;20:45:00;0;34.2;0
29.09.2018;20:55:00;0;34.2;0
29.09.2018;21:05:00;0;34.2;0
29.09.2018;21:15:00;0;34.2;0
29.09.2018;21:25:00;0;34.2;0
29.09.2018;21:35:00;0;34.2;0
29.09.2018;21:45:00;0;34.2;0
29.09.2018;21:55:00;0;34.2;0
29.09.2018;22:05:00;0;34.2;0
29.09.2018;22:15:00;0;34.2;0
29.09.2018;22:25:00;0;34.2;0
29.09.2018;22:35:00;0;34.2;0
29.09.2018;22:45:00;0;34.2;0
29.09.2018;22:55:00;0;34.2;0
29.09.2018;23:05:00;0;34.2;0
29.09.2018;23:15:00;0;34.2;0
29.09.2018;23:25:00;0;34.2;0
29.09.2018;23:35:00;0;34.2;0
29.09.2018;23:45:00;0;34.2;0
29.09.2018;23:55:00;0;34.2;0
30.09.2018;00:05:00;0;0;0
30.09.2018;00:15:00;0;0;0
30.09.2018;00:25:00;0;0;0
30.09.2018;00:35:00;0;0;0
30.09.2018;01:00:00;0;0;0
30.09.2018;01:05:00;0;0;0
30.09.2018;01:15:00;0;0;0
30.09.2018;01:25:00;0;0;0
30.09.2018;01:45:00;0;0;0
30.09.2018;01:55:00;0;0;0
30.09.2018;02:05:00;0;0;0
30.09.2018;02:25:00;0;0;0
30.09.2018;02:35:00;0;0;0
30.09.2018;02:45:00;0;0;0
30.09.2018;02:55:00;0;0;0
30.09.2018;03:05:00;0;0;0
30.09.2018;03:25:00;0;0;0
30.09.2018;03:45:00;0;0;0
30.09.2018;03:55:00;0;0;0
30.09.2018;04:05:00;0;0;0
30.09.2018;04:15:00;0;0;0
30.09.2018;04:25:00;0;0;0
30.09.2018;04:35:00;0;0;0
30.09.2018;04:45:00;0;0;0
30.09.2018;04:55:00;0;0;0
30.09.2018;05:05:00;0;0;0
30.09.2018;05:15:00;0;0;0
30.09.2018;05:25:00;0;0;0
30.09.2018;05:35:00;0;0;0
30.09.2018;05:45:00;0;0;0
30.09.2018;05:55:00;0;0;0
30.09.2018;06:05:00;0;0;0
30.09.2018;06:30:00;0;0;0
30.09.2018;06:40:00;0;0;0
30.09.2018;06:50:00;0;0;0
30.09.2018;07:00:00;0;0;0
30.09.2018;07:10:00;0;0;0
30.09.2018;07:20:00;0;0;0
30.09.2018;07:30:00;102;0;26
30.09.2018;07:40:00;181;0;28
30.09.2018;07:50:00;244;0;29
30.09.2018;08:00:00;307;0.1;29
30.09.2018;08:10:00;361;0.1;30
30.09.2018;08:20:00;415;0.2;30
30.09.2018;08:30:00;473;0.3;30
30.09.2018;08:40:00;526;0.4;31
30.09.2018;08:50:00;579;0.4;31
30.09.2018;09:00:00;627;0.5;31
30.09.2018;09:10:00;673;0.7;31
30.09.2018;09:20:00;1351;0.9;32
30.09.2018;09:30:00;1526;1.1;32
30.09.2018;09:40:00;1699;1.4;32
30.09.2018;09:50:00;1874;1.7;33
30.09.2018;10:00:00;2040;2.0;34
30.09.2018;10:10:00;2207;2.4;34
30.09.2018;10:20:00;2369;2.7;35
30.09.2018;10:30:00;2510;3.2;36
30.09.2018;10:40:00;2642;3.6;36
30.09.2018;10:50:00;2770;4.0;37
30.09.2018;11:00:00;4011;4.6;38
30.09.2018;11:10:00;4886;5.4;40
30.09.2018;11:20:00;5162;6.2;42
30.09.2018;11:30:00;5487;7.1;44
30.09.2018;11:40:00;5838;8.1;46
30.09.2018;11:50:00;5959;9.0;48
30.09.2018;12:00:00;6119;10.1;44
30.09.2018;12:10:00;6222;11.1;47
30.09.2018;12:20:00;6330;12.1;44
30.09.2018;12:30:00;6449;13.2;47
30.09.2018;12:40:00;6508;14.2;44
30.09.2018;12:50:00;6562;15.3;47
30.09.2018;13:00:00;6630;16.4;44
30.09.2018;13:10:00;6647;17.5;47
30.09.2018;13:20:00;6653;18.6;44
30.09.2018;13:30:00;6664;19.7;48
30.09.2018;13:40:00;6701;20.8;44
30.09.2018;13:50:00;6661;21.9;48
30.09.2018;14:00:00;6648;23.0;45
30.09.2018;14:10:00;5366;24.0;48
30.09.2018;14:20:00;6176;25.0;44
30.09.2018;14:30:00;6387;26.0;47
30.09.2018;14:40:00;6390;27.1;44
30.09.2018;14:50:00;6597;28.2;48
30.09.2018;15:00:00;4767;29.1;45
30.09.2018;15:10:00;5596;29.9;46
30.09.2018;15:20:00;3823;30.7;43
30.09.2018;15:30:00;4292;31.3;44
30.09.2018;15:40:00;5822;32.2;46
30.09.2018;15:50:00;4415;32.9;47
30.09.2018;16:00:00;5457;33.8;45
30.09.2018;16:10:00;2171;34.2;43
30.09.2018;16:20:00;4330;34.8;43
30.09.2018;16:30:00;4600;35.6;46
30.09.2018;16:40:00;3470;36.2;47
30.09.2018;16:50:00;3183;36.7;46
30.09.2018;17:00:00;2913;37.2;46
30.09.2018;17:10:00;2609;37.7;45
30.09.2018;17:20:00;2325;38.1;45
30.09.2018;17:30:00;2415;38.5;44
30.09.2018;17:40:00;1059;38.7;42
30.09.2018;17:50:00;1306;38.9;42
30.09.2018;18:00:00;819;39.0;40
30.09.2018;18:10:00;529;39.1;39
30.09.2018;18:20:00;313;39.2;39
30.09.2018;18:45:00;249;39.3;38
30.09.2018;18:55:00;165;39.3;37
30.09.2018;19:05:00;102;39.4;37
30.09.2018;19:25:00;0;39.4;0
30.09.2018;19:35:00;0;39.4;0
30.09.2018;19:45:00;0;39.4;0
30.09.2018;19:55:00;0;39.4;0
30.09.2018;20:05:00;0;39.4;0
30.09.2018;20:15:00;0;39.4;0
30.09.2018;20:25:00;0;39.4;0
30.09.2018;20:35:00;0;39.4;0
30.09.2018;20:45:00;0;39.4;0
30.09.2018;20:55:00;0;39.4;0
30.09.2018;21:05:00;0;39.4;0
30.09.2018;21:15:00;0;39.4;0
30.09.2018;21:25:00;0;39.4;0
30.09.2018;21:35:00;0;39.4;0
30.09.2018;21:45:00;0;39.4;0
30.09.2018;21:55:00;0;39.4;0
30.09.2018;22:05:00;0;39.4;0
30.09.2018;22:15:00;0;39.4;0
30.09.2018;22:25:00;0;39.4;0
30.09.2018;22:35:00;0;39.4;0
30.09.2018;22:45:00;0;39.4;0
30.09.2018;22:55:00;0;39.4;0
30.09.2018;23:05:00;0;39.4;0
30.09.2018;23:15:00;0;39.4;0
30.09.2018;23:25:00;0;39.4;0
30.09.2018;23:35:00;0;39.4;0
30.09.2018;23:45:00;0;39.4;0
30.09.2018;23:55:00;0;39.4;0
01.10.2018;00:20:00;0;0;0
01.10.2018;00:30:00;0;0;0
01.10.2018;00:40:00;0;0;0
01.10.2018;01:00:00;0;0;0
01.10.2018;01:05:00;0;0;0
01.10.2018;01:15:00;0;0;0
01.10.2018;01:25:00;0;0;0
01.10.2018;01:45:00;0;0;0
01.10.2018;01:55:00;0;0;0
01.10.2018;02:05:00;0;0;0
01.10.2018;02:25:00;0;0;0
01.10.2018;02:35:00;0;0;0
01.10.2018;02:45:00;0;0;0
01.10.2018;02:55:00;0;0;0
01.10.2018;03:05:00;0;0;0
01.10.2018;03:15:00;0;0;0
01.10.2018;03:35:00;0;0;0
01.10.2018;03:55:00;0;0;0
01.10.2018;04:05:00;0;0;0
01.10.2018;04:15:00;0;0;0
01.10.2018;04:25:00;0;0;0
01.10.2018;04:35:00;0;0;0
01.10.2018;04:45:00;0;0;0
01.10.2018;04:55:00;0;0;0
01.10.2018;05:05:00;0;0;0
01.10.2018;05:15:00;0;0;0
01.10.2018;05:25:00;0;0;0
01.10.2018;05:35:00;0;0;0
01.10.2018;05:45:00;0;0;0
01.10.2018;05:55:00;0;0;0
01.10.2018;06:05:00;0;0;0
01.10.2018;06:15:00;0;0;0
01.10.2018;06:25:00;0;0;0
01.10.2018;06:35:00;0;0;0
01.10.2018;06:45:00;0;0;0
01.10.2018;06:55:00;0;0;0
01.10.2018;07:05:00;0;0;0
01.10.2018;07:15:00;0;0;0
01.10.2018;07:25:00;0;0;0
01.10.2018;07:35:00;0;0;0
01.10.2018;07:45:00;0;0;0
01.10.2018;07:55:00;0;0;0
01.10.2018;08:05:00;0;0;27
01.10.2018;08:15:00;152;0;28
01.10.2018;08:25:00;224;0;29
01.10.2018;08:35:00;325;0;29
01.10.2018;08:45:00;391;0.1;30
01.10.2018;08:55:00;498;0.2;30
01.10.2018;09:05:00;604;0.3;30
01.10.2018;09:15:00;631;0.4;31
01.10.2018;09:25:00;671;0.5;31
01.10.2018;09:35:00;804;0.6;31
01.10.2018;09:45:00;997;0.8;31
01.10.2018;09:55:00;1134;1.0;32
01.10.2018;10:05:00;1326;1.2;32
01.10.2018;10:15:00;1436;1.4;32
01.10.2018;10:25:00;1468;1.6;32
01.10.2018;10:35:00;1656;1.9;33
01.10.2018;10:45:00;1905;2.2;33
01.10.2018;10:55:00;2133;2.6;34
01.10.2018;11:05:00;2056;2.9;35
01.10.2018;11:15:00;2097;3.3;35
01.10.2018;11:25:00;2042;3.6;35
01.10.2018;11:35:00;2312;4.0;36
01.10.2018;11:45:00;2389;4.4;36
01.10.2018;11:55:00;2229;4.7;37
01.10.2018;12:05:00;2063;5.1;37
01.10.2018;12:15:00;1895;5.4;37
01.10.2018;12:25:00;2016;5.7;37
01.10.2018;12:35:00;2005;6.0;37
01.10.2018;12:45:00;2051;6.4;37
01.10.2018;12:55:00;1512;6.7;37
01.10.2018;13:05:00;1544;6.9;37
01.10.2018;13:15:00;1762;7.2;37
01.10.2018;13:25:00;1922;7.5;37
01.10.2018;13:35:00;1725;7.8;37
01.10.2018;13:45:00;1691;8.1;37
01.10.2018;13:55:00;1755;8.4;37
01.10.2018;14:05:00;1181;8.6;36
01.10.2018;14:15:00;1045;8.8;36
01.10.2018;14:25:00;1119;9.0;36
01.10.2018;14:35:00;1172;9.1;35
01.10.2018;14:45:00;1477;9.4;35
01.10.2018;14:55:00;1538;9.6;36
01.10.2018;15:05:00;546;9.8;35
01.10.2018;15:15:00;381;9.8;35
01.10.2018;15:25:00;209;9.9;35
01.10.2018;15:35:00;335;9.9;35
01.10.2018;15:45:00;757;10.0;35
01.10.2018;15:55:00;1097;10.2;35
01.10.2018;16:05:00;1014;10.4;34
01.10.2018;16:15:00;758;10.5;34
01.10.2018;16:25:00;789;10.6;34
01.10.2018;16:35:00;494;10.7;34
01.10.2018;16:45:00;513;10.8;34
01.10.2018;16:55:00;726;10.9;34
01.10.2018;17:05:00;593;11.0;34
01.10.2018;17:15:00;1001;11.2;34
01.10.2018;17:25:00;1155;11.4;34
01.10.2018;17:35:00;1138;11.6;34
01.10.2018;17:45:00;1036;11.7;34
01.10.2018;17:55:00;893;11.9;34
01.10.2018;18:05:00;693;12.0;34
01.10.2018;18:15:00;474;12.1;34
01.10.2018;18:25:00;331;12.2;34
01.10.2018;18:35:00;290;12.2;34
01.10.2018;18:45:00;246;12.2;34
01.10.2018;18:55:00;234;12.3;34
01.10.2018;19:05:00;105;12.3;34
01.10.2018;19:15:00;0;12.3;0
01.10.2018;19:25:00;0;12.3;0
01.10.2018;19:35:00;0;12.3;0
01.10.2018;19:45:00;0;12.3;0
01.10.2018;19:55:00;0;12.3;0
01.10.2018;20:05:00;0;12.3;0
01.10.2018;20:15:00;0;12.3;0
01.10.2018;20:25:00;0;12.3;0
01.10.2018;20:35:00;0;12.3;0
01.10.2018;20:45:00;0;12.3;0
01.10.2018;20:55:00;0;12.3;0
01.10.2018;21:05:00;0;12.3;0
01.10.2018;21:15:00;0;12.3;0
01.10.2018;21:25:00;0;12.3;0
01.10.2018;21:35:00;0;12.3;0
01.10.2018;21:45:00;0;12.3;0
01.10.2018;21:55:00;0;12.3;0
01.10.2018;22:05:00;0;12.3;0
01.10.2018;22:15:00;0;12.3;0
01.10.2018;22:25:00;0;12.3;0
01.10.2018;22:35:00;0;12.3;0
01.10.2018;22:45:00;0;12.3;0
01.10.2018;22:55:00;0;12.3;0
01.10.2018;23:05:00;0;12.3;0
01.10.2018;23:15:00;0;12.3;0
01.10.2018;23:25:00;0;12.3;0
01.10.2018;23:35:00;0;12.3;0
01.10.2018;23:45:00;0;12.3;0
01.10.2018;23:55:00;0;12.3;0
02.10.2018;00:05:00;0;0;0
02.10.2018;00:25:00;0;0;0
02.10.2018;00:35:00;0;0;0
02.10.2018;01:00:00;0;0;0
02.10.2018;01:15:00;0;0;0
02.10.2018;01:25:00;0;0;0
02.10.2018;01:35:00;0;0;0
