Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
02.10.2018;01:45:00;0;0;0
02.10.2018;01:55:00;0;0;0
02.10.2018;02:05:00;0;0;0
02.10.2018;02:15:00;0;0;0
02.10.2018;02:25:00;0;0;0
02.10.2018;02:35:00;0;0;0
02.10.2018;02:45:00;0;0;0
02.10.2018;02:55:00;0;0;0
02.10.2018;03:05:00;0;0;0
02.10.2018;03:15:00;0;0;0
02.10.2018;03:25:00;0;0;0
02.10.2018;03:45:00;0;0;0
02.10.2018;03:55:00;0;0;0
02.10.2018;04:05:00;0;0;0
02.10.2018;04:15:00;0;0;0
02.10.2018;04:25:00;0;0;0
02.10.2018;04:35:00;0;0;0
02.10.2018;04:45:00;0;0;0
02.10.2018;04:55:00;0;0;0
02.10.2018;05:05:00;0;0;0
02.10.2018;05:15:00;0;0;0
02.10.2018;05:25:00;0;0;0
02.10.2018;05:35:00;0;0;0
02.10.2018;05:45:00;0;0;0
02.10.2018;05:55:00;0;0;0
02.10.2018;06:05:00;0;0;0
02.10.2018;06:15:00;0;0;0
02.10.2018;06:25:00;0;0;0
02.10.2018;06:35:00;0;0;0
02.10.2018;06:45:00;0;0;0
02.10.2018;06:55:00;0;0;0
02.10.2018;07:05:00;0;0;0
02.10.2018;07:15:00;0;0;0
02.10.2018;07:25:00;0;0;0
02.10.2018;07:35:00;129;0;27
02.10.2018;07:45:00;170;0;28
02.10.2018;07:55:00;234;0;28
02.10.2018;08:05:00;509;0.1;29
02.10.2018;08:15:00;545;0.2;29
02.10.2018;08:25:00;383;0.3;30
02.10.2018;08:35:00;546;0.3;30
02.10.2018;08:45:00;577;0.4;30
02.10.2018;08:55:00;878;0.6;30
02.10.2018;09:05:00;767;0.7;31
02.10.2018;09:15:00;891;0.8;31
02.10.2018;09:25:00;785;1.0;31
02.10.2018;09:35:00;1330;1.1;31
02.10.2018;09:45:00;1523;1.4;31
02.10.2018;09:55:00;1118;1.6;32
02.10.2018;10:05:00;2066;1.9;32
02.10.2018;10:15:00;3343;2.4;34
02.10.2018;10:25:00;3290;2.9;35
02.10.2018;10:35:00;2345;3.4;36
02.10.2018;10:45:00;3115;3.9;37
02.10.2018;10:55:00;4657;4.5;38
02.10.2018;11:05:00;4908;5.3;40
02.10.2018;11:15:00;5443;6.2;42
02.10.2018;11:25:00;5634;7.1;44
02.10.2018;11:35:00;6371;8.2;47
02.10.2018;11:45:00;1427;8.6;44
02.10.2018;11:55:00;4415;9.4;46
02.10.2018;12:05:00;4671;10.1;45
02.10.2018;12:15:00;4298;10.7;45
02.10.2018;12:25:00;6537;11.8;47
02.10.2018;12:35:00;6955;13.0;46
02.10.2018;12:45:00;5528;14.0;43
02.10.2018;12:55:00;3893;14.6;43
02.10.2018;13:05:00;8123;15.9;47
02.10.2018;13:15:00;6231;17.0;46
02.10.2018;13:25:00;3265;17.6;46
02.10.2018;13:35:00;7728;18.9;44
02.10.2018;13:45:00;6630;20.0;48
02.10.2018;13:55:00;3948;20.8;43
02.10.2018;14:05:00;4173;21.4;44
02.10.2018;14:15:00;3906;22.2;46
02.10.2018;14:25:00;2778;22.7;45
02.10.2018;14:35:00;2764;23.1;44
02.10.2018;14:45:00;2523;23.6;43
02.10.2018;14:55:00;2839;24.0;43
02.10.2018;15:05:00;2339;24.5;43
02.10.2018;15:15:00;2821;24.9;42
02.10.2018;15:25:00;2416;25.3;42
02.10.2018;15:35:00;3029;25.8;42
02.10.2018;15:45:00;2795;26.2;42
02.10.2018;15:55:00;2317;26.7;42
02.10.2018;16:05:00;2457;27.0;41
02.10.2018;16:15:00;1886;27.4;41
02.10.2018;16:25:00;1763;27.6;40
02.10.2018;16:35:00;1732;28.0;40
02.10.2018;16:45:00;1673;28.2;39
02.10.2018;16:55:00;1374;28.5;39
02.10.2018;17:05:00;1115;28.7;38
02.10.2018;17:15:00;711;28.8;37
02.10.2018;17:25:00;513;28.9;36
02.10.2018;17:35:00;504;29.0;36
02.10.2018;17:45:00;449;29.1;36
02.10.2018;17:55:00;352;29.1;36
02.10.2018;18:05:00;328;29.2;36
02.10.2018;18:15:00;207;29.2;35
02.10.2018;18:25:00;180;29.2;35
02.10.2018;18:35:00;151;29.3;35
02.10.2018;18:45:00;108;29.3;35
02.10.2018;18:55:00;87;29.3;35
02.10.2018;19:05:00;0;29.3;0
02.10.2018;19:15:00;0;29.3;0
02.10.2018;19:25:00;0;29.3;0
02.10.2018;19:35:00;0;29.3;0
02.10.2018;19:45:00;0;29.3;0
02.10.2018;19:55:00;0;29.3;0
02.10.2018;20:05:00;0;29.3;0
02.10.2018;20:15:00;0;29.3;0
02.10.2018;20:25:00;0;29.3;0
02.10.2018;20:35:00;0;29.3;0
02.10.2018;20:45:00;0;29.3;0
02.10.2018;20:55:00;0;29.3;0
02.10.2018;21:05:00;0;29.3;0
02.10.2018;21:15:00;0;29.3;0
02.10.2018;21:25:00;0;29.3;0
02.10.2018;21:35:00;0;29.3;0
02.10.2018;21:45:00;0;29.3;0
02.10.2018;21:55:00;0;29.3;0
02.10.2018;22:05:00;0;29.3;0
02.10.2018;22:15:00;0;29.3;0
02.10.2018;22:25:00;0;29.3;0
02.10.2018;22:35:00;0;29.3;0
02.10.2018;22:45:00;0;29.3;0
02.10.2018;22:55:00;0;29.3;0
02.10.2018;23:05:00;0;29.3;0
02.10.2018;23:15:00;0;29.3;0
02.10.2018;23:25:00;0;29.3;0
02.10.2018;23:35:00;0;29.3;0
02.10.2018;23:45:00;0;29.3;0
02.10.2018;23:55:00;0;29.3;0
03.10.2018;00:05:00;0;0;0
03.10.2018;00:15:00;0;0;0
03.10.2018;00:25:00;0;0;0
03.10.2018;00:35:00;0;0;0
03.10.2018;01:00:00;0;0;0
03.10.2018;01:05:00;0;0;0
03.10.2018;01:15:00;0;0;0
03.10.2018;01:25:00;0;0;0
03.10.2018;01:35:00;0;0;0
03.10.2018;01:55:00;0;0;0
03.10.2018;02:05:00;0;0;0
03.10.2018;02:15:00;0;0;0
03.10.2018;02:35:00;0;0;0
03.10.2018;02:45:00;0;0;0
03.10.2018;02:55:00;0;0;0
03.10.2018;03:00:00;0;0;0
03.10.2018;03:10:00;0;0;0
03.10.2018;03:30:00;0;0;0
03.10.2018;03:40:00;0;0;0
03.10.2018;03:50:00;0;0;0
03.10.2018;04:00:00;0;0;0
03.10.2018;04:10:00;0;0;0
03.10.2018;04:20:00;0;0;0
03.10.2018;04:30:00;0;0;0
03.10.2018;04:40:00;0;0;0
03.10.2018;04:50:00;0;0;0
03.10.2018;05:00:00;0;0;0
03.10.2018;05:10:00;0;0;0
03.10.2018;05:20:00;0;0;0
03.10.2018;05:30:00;0;0;0
03.10.2018;05:40:00;0;0;0
03.10.2018;05:50:00;0;0;0
03.10.2018;06:00:00;0;0;0
03.10.2018;06:10:00;0;0;0
03.10.2018;06:20:00;0;0;0
03.10.2018;06:30:00;0;0;0
03.10.2018;06:40:00;0;0;0
03.10.2018;06:50:00;0;0;0
03.10.2018;07:00:00;0;0;0
03.10.2018;07:10:00;0;0;0
03.10.2018;07:20:00;0;0;0
03.10.2018;07:30:00;0;0;0
03.10.2018;07:40:00;97;0;26
03.10.2018;07:50:00;154;0;27
03.10.2018;08:00:00;216;0;28
03.10.2018;08:10:00;296;0.1;29
03.10.2018;08:20:00;422;0.1;29
03.10.2018;08:30:00;477;0.2;29
03.10.2018;08:40:00;531;0.3;30
03.10.2018;08:50:00;581;0.4;30
03.10.2018;09:00:00;699;0.5;30
03.10.2018;09:10:00;835;0.6;31
03.10.2018;09:20:00;920;0.8;31
03.10.2018;09:30:00;1069;1.0;31
03.10.2018;09:40:00;1061;1.1;31
03.10.2018;09:50:00;1357;1.3;31
03.10.2018;10:00:00;1082;1.5;32
03.10.2018;10:10:00;908;1.7;32
03.10.2018;10:20:00;937;1.8;32
03.10.2018;10:30:00;1006;2.0;32
03.10.2018;10:40:00;1055;2.2;32
03.10.2018;10:50:00;1291;2.4;32
03.10.2018;11:00:00;1458;2.6;33
03.10.2018;11:10:00;1810;2.9;33
03.10.2018;11:20:00;1983;3.2;34
03.10.2018;11:30:00;1935;3.6;34
03.10.2018;11:40:00;3127;4.0;35
03.10.2018;11:50:00;2481;4.5;36
03.10.2018;12:00:00;2267;4.8;36
03.10.2018;12:10:00;1862;5.2;36
03.10.2018;12:20:00;1704;5.5;36
03.10.2018;12:30:00;1345;5.7;36
03.10.2018;12:40:00;1235;5.9;35
03.10.2018;12:50:00;1893;6.2;35
03.10.2018;13:00:00;2146;6.5;36
03.10.2018;13:10:00;2144;6.9;36
03.10.2018;13:20:00;4434;7.5;37
03.10.2018;13:30:00;5176;8.3;40
03.10.2018;13:40:00;3410;9.1;42
03.10.2018;13:50:00;4206;9.7;42
03.10.2018;14:00:00;2169;10.1;41
03.10.2018;14:10:00;2051;10.5;40
03.10.2018;14:20:00;3244;10.9;40
03.10.2018;14:30:00;3470;11.5;41
03.10.2018;14:40:00;2221;11.9;40
03.10.2018;14:50:00;2138;12.3;40
03.10.2018;15:00:00;2451;12.7;40
03.10.2018;15:10:00;2757;13.1;40
03.10.2018;15:20:00;2554;13.5;40
03.10.2018;15:30:00;2263;13.9;40
03.10.2018;15:40:00;1803;14.2;39
03.10.2018;15:50:00;1484;14.5;38
03.10.2018;16:00:00;1846;14.8;38
03.10.2018;16:10:00;2034;15.1;38
03.10.2018;16:20:00;1709;15.4;38
03.10.2018;16:30:00;1492;15.7;38
03.10.2018;16:40:00;1467;15.9;37
03.10.2018;16:50:00;1500;16.2;37
03.10.2018;17:00:00;1293;16.4;37
03.10.2018;17:10:00;1061;16.6;36
03.10.2018;17:20:00;1037;16.7;36
03.10.2018;17:30:00;1099;16.9;36
03.10.2018;17:40:00;1113;17.1;36
03.10.2018;17:50:00;946;17.3;35
03.10.2018;18:00:00;737;17.4;35
03.10.2018;18:10:00;466;17.5;35
03.10.2018;18:20:00;496;17.6;35
03.10.2018;18:30:00;425;17.6;35
03.10.2018;18:40:00;276;17.7;35
03.10.2018;18:50:00;171;17.7;35
03.10.2018;19:00:00;110;17.7;34
03.10.2018;19:10:00;78;17.7;34
03.10.2018;19:20:00;0;17.7;0
03.10.2018;19:30:00;0;17.7;0
03.10.2018;19:40:00;0;17.7;0
03.10.2018;19:50:00;0;17.7;0
03.10.2018;20:00:00;0;17.7;0
03.10.2018;20:10:00;0;17.7;0
03.10.2018;20:20:00;0;17.7;0
03.10.2018;20:30:00;0;17.7;0
03.10.2018;20:40:00;0;17.7;0
03.10.2018;20:50:00;0;17.7;0
03.10.2018;21:00:00;0;17.7;0
03.10.2018;21:10:00;0;17.7;0
03.10.2018;21:20:00;0;17.7;0
03.10.2018;21:30:00;0;17.7;0
03.10.2018;21:40:00;0;17.7;0
03.10.2018;21:50:00;0;17.7;0
03.10.2018;22:00:00;0;17.7;0
03.10.2018;22:10:00;0;17.7;0
03.10.2018;22:20:00;0;17.7;0
03.10.2018;22:30:00;0;17.7;0
03.10.2018;22:40:00;0;17.7;0
03.10.2018;22:50:00;0;17.7;0
03.10.2018;23:00:00;0;17.7;0
03.10.2018;23:10:00;0;17.7;0
03.10.2018;23:20:00;0;17.7;0
03.10.2018;23:30:00;0;17.7;0
03.10.2018;23:40:00;0;17.7;0
03.10.2018;23:50:00;0;17.7;0
04.10.2018;00:00:00;0;0;0
04.10.2018;00:10:00;0;0;0
04.10.2018;00:20:00;0;0;0
04.10.2018;00:30:00;0;0;0
04.10.2018;00:55:00;0;0;0
04.10.2018;01:05:00;0;0;0
04.10.2018;01:15:00;0;0;0
04.10.2018;01:35:00;0;0;0
04.10.2018;01:45:00;0;0;0
04.10.2018;01:55:00;0;0;0
04.10.2018;02:05:00;0;0;0
04.10.2018;02:15:00;0;0;0
04.10.2018;02:25:00;0;0;0
04.10.2018;02:35:00;0;0;0
04.10.2018;02:45:00;0;0;0
04.10.2018;02:55:00;0;0;0
04.10.2018;03:00:00;0;0;0
04.10.2018;03:10:00;0;0;0
04.10.2018;03:30:00;0;0;0
04.10.2018;03:40:00;0;0;0
04.10.2018;03:50:00;0;0;0
04.10.2018;04:00:00;0;0;0
04.10.2018;04:10:00;0;0;0
04.10.2018;04:20:00;0;0;0
04.10.2018;04:30:00;0;0;0
04.10.2018;04:40:00;0;0;0
04.10.2018;04:50:00;0;0;0
04.10.2018;05:00:00;0;0;0
04.10.2018;05:10:00;0;0;0
04.10.2018;05:20:00;0;0;0
04.10.2018;05:30:00;0;0;0
04.10.2018;05:40:00;0;0;0
04.10.2018;05:50:00;0;0;0
04.10.2018;06:00:00;0;0;0
04.10.2018;06:10:00;0;0;0
04.10.2018;06:20:00;0;0;0
04.10.2018;06:30:00;0;0;0
04.10.2018;06:40:00;0;0;0
04.10.2018;06:50:00;0;0;0
04.10.2018;07:00:00;0;0;0
04.10.2018;07:10:00;0;0;0
04.10.2018;07:20:00;0;0;0
04.10.2018;07:30:00;0;0;0
04.10.2018;07:40:00;139;0;26
04.10.2018;07:50:00;205;0;28
04.10.2018;08:00:00;275;0;28
04.10.2018;08:10:00;370;0.1;29
04.10.2018;08:20:00;425;0.2;29
04.10.2018;08:30:00;550;0.3;30
04.10.2018;08:40:00;541;0.3;30
04.10.2018;08:50:00;604;0.4;30
04.10.2018;09:00:00;683;0.5;30
04.10.2018;09:10:00;674;0.7;31
04.10.2018;09:20:00;893;0.8;31
04.10.2018;09:30:00;907;0.9;31
04.10.2018;09:40:00;1018;1.1;31
04.10.2018;09:50:00;1160;1.3;31
04.10.2018;10:00:00;1250;1.5;32
04.10.2018;10:10:00;1356;1.7;32
04.10.2018;10:20:00;1413;1.9;32
04.10.2018;10:30:00;1405;2.2;32
04.10.2018;10:40:00;1319;2.4;33
04.10.2018;10:50:00;1593;2.7;33
04.10.2018;11:00:00;1734;2.9;34
04.10.2018;11:10:00;1814;3.2;34
04.10.2018;11:20:00;2645;3.6;34
04.10.2018;11:30:00;3275;4.1;36
04.10.2018;11:40:00;1759;4.4;36
04.10.2018;11:50:00;3660;4.9;37
04.10.2018;12:00:00;4030;5.8;40
04.10.2018;12:10:00;6861;6.8;43
04.10.2018;12:20:00;6870;7.9;46
04.10.2018;12:30:00;6829;9.0;47
04.10.2018;12:40:00;6931;10.2;45
04.10.2018;12:50:00;7025;11.3;46
04.10.2018;13:00:00;6065;12.4;46
04.10.2018;13:10:00;7050;13.6;44
04.10.2018;13:20:00;7022;14.7;47
04.10.2018;13:30:00;7009;15.9;44
04.10.2018;13:40:00;6895;17.0;47
04.10.2018;13:50:00;6312;18.1;46
04.10.2018;14:00:00;6177;19.1;48
04.10.2018;14:10:00;6768;20.2;45
04.10.2018;14:20:00;6681;21.3;45
04.10.2018;14:30:00;6673;22.4;47
04.10.2018;14:40:00;6552;23.5;44
04.10.2018;14:50:00;6404;24.6;47
04.10.2018;15:00:00;6315;25.6;44
04.10.2018;15:10:00;6179;26.6;48
04.10.2018;15:20:00;6054;27.6;44
04.10.2018;15:30:00;5916;28.6;48
04.10.2018;15:40:00;5724;29.6;44
04.10.2018;15:50:00;5452;30.5;47
04.10.2018;16:00:00;5100;31.3;48
04.10.2018;16:10:00;4773;32.1;44
04.10.2018;16:20:00;4140;32.9;45
04.10.2018;16:30:00;3689;33.5;46
04.10.2018;16:40:00;3461;34.0;46
04.10.2018;16:50:00;3186;34.6;46
04.10.2018;17:00:00;2946;35.1;45
04.10.2018;17:10:00;2687;35.5;45
04.10.2018;17:20:00;2435;35.9;44
04.10.2018;17:30:00;1947;36.3;43
04.10.2018;17:40:00;1212;36.5;42
04.10.2018;17:50:00;877;36.7;40
04.10.2018;18:00:00;761;36.8;40
04.10.2018;18:10:00;629;36.9;39
04.10.2018;18:20:00;276;37.0;38
04.10.2018;18:30:00;248;37.0;38
04.10.2018;18:40:00;199;37.1;37
04.10.2018;18:50:00;151;37.1;37
04.10.2018;19:00:00;110;37.1;37
04.10.2018;19:10:00;0;37.1;0
04.10.2018;19:20:00;0;37.1;0
04.10.2018;19:30:00;0;37.1;0
04.10.2018;19:40:00;0;37.1;0
04.10.2018;19:50:00;0;37.1;0
04.10.2018;20:00:00;0;37.1;0
04.10.2018;20:10:00;0;37.1;0
04.10.2018;20:20:00;0;37.1;0
04.10.2018;20:30:00;0;37.1;0
04.10.2018;20:40:00;0;37.1;0
04.10.2018;20:50:00;0;37.1;0
04.10.2018;21:00:00;0;37.1;0
04.10.2018;21:10:00;0;37.1;0
04.10.2018;21:20:00;0;37.1;0
04.10.2018;21:30:00;0;37.1;0
04.10.2018;21:40:00;0;37.1;0
04.10.2018;21:50:00;0;37.1;0
04.10.2018;22:00:00;0;37.1;0
04.10.2018;22:10:00;0;37.1;0
04.10.2018;22:20:00;0;37.1;0
04.10.2018;22:30:00;0;37.1;0
04.10.2018;22:40:00;0;37.1;0
04.10.2018;22:50:00;0;37.1;0
04.10.2018;23:00:00;0;37.1;0
04.10.2018;23:10:00;0;37.1;0
04.10.2018;23:20:00;0;37.1;0
04.10.2018;23:30:00;0;37.1;0
04.10.2018;23:40:00;0;37.1;0
04.10.2018;23:50:00;0;37.1;0
05.10.2018;00:00:00;0;0;0
05.10.2018;00:20:00;0;0;0
05.10.2018;00:30:00;0;0;0
05.10.2018;00:40:00;0;0;0
05.10.2018;01:00:00;0;0;0
05.10.2018;01:15:00;0;0;0
05.10.2018;01:25:00;0;0;0
05.10.2018;01:35:00;0;0;0
05.10.2018;01:45:00;0;0;0
05.10.2018;01:55:00;0;0;0
05.10.2018;02:05:00;0;0;0
05.10.2018;02:15:00;0;0;0
05.10.2018;02:25:00;0;0;0
05.10.2018;02:35:00;0;0;0
05.10.2018;02:45:00;0;0;0
05.10.2018;02:55:00;0;0;0
05.10.2018;03:00:00;0;0;0
05.10.2018;03:10:00;0;0;0
05.10.2018;03:30:00;0;0;0
05.10.2018;03:50:00;0;0;0
05.10.2018;04:00:00;0;0;0
05.10.2018;04:10:00;0;0;0
05.10.2018;04:20:00;0;0;0
05.10.2018;04:30:00;0;0;0
05.10.2018;04:40:00;0;0;0
05.10.2018;04:50:00;0;0;0
05.10.2018;05:00:00;0;0;0
05.10.2018;05:10:00;0;0;0
05.10.2018;05:20:00;0;0;0
05.10.2018;05:30:00;0;0;0
05.10.2018;05:40:00;0;0;0
05.10.2018;05:50:00;0;0;0
05.10.2018;06:00:00;0;0;0
05.10.2018;06:10:00;0;0;0
05.10.2018;06:20:00;0;0;0
05.10.2018;06:30:00;0;0;0
05.10.2018;06:40:00;0;0;0
05.10.2018;06:50:00;0;0;0
05.10.2018;07:00:00;0;0;0
05.10.2018;07:10:00;0;0;0
05.10.2018;07:20:00;0;0;0
05.10.2018;07:30:00;0;0;0
05.10.2018;07:40:00;134;0;26
05.10.2018;07:50:00;190;0;28
05.10.2018;08:00:00;243;0;28
05.10.2018;08:10:00;301;0.1;29
05.10.2018;08:20:00;357;0.1;29
05.10.2018;08:30:00;385;0.2;30
05.10.2018;08:40:00;426;0.3;30
05.10.2018;08:50:00;480;0.3;30
05.10.2018;09:00:00;521;0.4;30
05.10.2018;09:10:00;560;0.5;31
05.10.2018;09:20:00;608;0.6;31
05.10.2018;09:30:00;1442;0.8;31
05.10.2018;09:40:00;1613;1.1;31
05.10.2018;09:50:00;1789;1.4;32
05.10.2018;10:00:00;1961;1.7;32
05.10.2018;10:10:00;2119;2.0;33
05.10.2018;10:20:00;2268;2.4;34
05.10.2018;10:30:00;2428;2.8;35
05.10.2018;10:40:00;2560;3.2;35
05.10.2018;10:50:00;2688;3.6;36
05.10.2018;11:00:00;4000;4.2;37
05.10.2018;11:10:00;4736;5.0;39
05.10.2018;11:20:00;5025;5.8;41
05.10.2018;11:30:00;5361;6.6;43
05.10.2018;11:40:00;5585;7.6;45
05.10.2018;11:50:00;5926;8.5;47
05.10.2018;12:00:00;6075;9.5;48
05.10.2018;12:10:00;6203;10.5;44
05.10.2018;12:20:00;6336;11.6;48
05.10.2018;12:30:00;6415;12.6;44
05.10.2018;12:40:00;6557;13.7;47
05.10.2018;12:50:00;6611;14.8;44
05.10.2018;13:00:00;6654;15.9;48
05.10.2018;13:10:00;6634;17.0;44
05.10.2018;13:20:00;6607;18.1;48
05.10.2018;13:30:00;6502;19.2;44
05.10.2018;13:40:00;6271;20.2;48
05.10.2018;13:50:00;5619;21.2;44
05.10.2018;14:00:00;5505;22.1;46
05.10.2018;14:10:00;6372;23.1;45
05.10.2018;14:20:00;6308;24.2;46
05.10.2018;14:30:00;6204;25.2;45
05.10.2018;14:40:00;6100;26.2;46
05.10.2018;14:50:00;5979;27.2;46
05.10.2018;15:00:00;5863;28.2;46
05.10.2018;15:10:00;5818;29.1;47
05.10.2018;15:20:00;5715;30.1;45
05.10.2018;15:30:00;5510;31.0;48
05.10.2018;15:40:00;5328;31.9;44
05.10.2018;15:50:00;5058;32.7;47
05.10.2018;16:00:00;4833;33.5;48
05.10.2018;16:10:00;4474;34.3;49
05.10.2018;16:20:00;3731;34.9;48
05.10.2018;16:30:00;3475;35.5;48
05.10.2018;16:40:00;3244;36.1;47
05.10.2018;16:50:00;3041;36.6;47
05.10.2018;17:00:00;2821;37.1;46
05.10.2018;17:10:00;2570;37.5;45
05.10.2018;17:20:00;2292;37.9;44
05.10.2018;17:30:00;1688;38.2;43
05.10.2018;17:40:00;1042;38.4;42
05.10.2018;17:50:00;913;38.5;41
05.10.2018;18:00:00;714;38.7;40
05.10.2018;18:10:00;598;38.8;39
05.10.2018;18:20:00;251;38.8;38
05.10.2018;18:30:00;233;38.8;38
05.10.2018;18:40:00;202;38.9;37
05.10.2018;18:50:00;155;38.9;37
05.10.2018;19:00:00;112;38.9;37
05.10.2018;19:10:00;99;38.9;37
05.10.2018;19:20:00;0;38.9;0
05.10.2018;19:30:00;0;38.9;0
05.10.2018;19:40:00;0;38.9;0
05.10.2018;19:50:00;0;38.9;0
05.10.2018;20:00:00;0;38.9;0
05.10.2018;20:10:00;0;38.9;0
05.10.2018;20:20:00;0;38.9;0
05.10.2018;20:30:00;0;38.9;0
05.10.2018;20:40:00;0;38.9;0
05.10.2018;20:50:00;0;38.9;0
05.10.2018;21:00:00;0;38.9;0
05.10.2018;21:10:00;0;38.9;0
05.10.2018;21:20:00;0;38.9;0
05.10.2018;21:30:00;0;38.9;0
05.10.2018;21:40:00;0;38.9;0
05.10.2018;21:50:00;0;38.9;0
05.10.2018;22:00:00;0;38.9;0
05.10.2018;22:10:00;0;38.9;0
05.10.2018;22:20:00;0;38.9;0
05.10.2018;22:30:00;0;38.9;0
05.10.2018;22:40:00;0;38.9;0
05.10.2018;22:50:00;0;38.9;0
05.10.2018;23:00:00;0;38.9;0
05.10.2018;23:10:00;0;38.9;0
05.10.2018;23:20:00;0;38.9;0
05.10.2018;23:30:00;0;38.9;0
05.10.2018;23:40:00;0;38.9;0
05.10.2018;23:50:00;0;38.9;0
06.10.2018;00:00:00;0;0;0
06.10.2018;00:10:00;0;0;0
06.10.2018;00:20:00;0;0;0
06.10.2018;00:30:00;0;0;0
06.10.2018;00:40:00;0;0;0
06.10.2018;01:00:00;0;0;0
06.10.2018;01:10:00;0;0;0
06.10.2018;01:20:00;0;0;0
06.10.2018;01:40:00;0;0;0
06.10.2018;01:50:00;0;0;0
06.10.2018;02:00:00;0;0;0
06.10.2018;02:10:00;0;0;0
06.10.2018;02:20:00;0;0;0
06.10.2018;02:30:00;0;0;0
06.10.2018;02:40:00;0;0;0
06.10.2018;02:50:00;0;0;0
06.10.2018;03:05:00;0;0;0
06.10.2018;03:25:00;0;0;0
06.10.2018;03:45:00;0;0;0
06.10.2018;03:55:00;0;0;0
06.10.2018;04:05:00;0;0;0
06.10.2018;04:15:00;0;0;0
06.10.2018;04:25:00;0;0;0
06.10.2018;04:35:00;0;0;0
06.10.2018;04:45:00;0;0;0
06.10.2018;04:55:00;0;0;0
06.10.2018;05:05:00;0;0;0
06.10.2018;05:15:00;0;0;0
06.10.2018;05:25:00;0;0;0
06.10.2018;05:35:00;0;0;0
06.10.2018;05:45:00;0;0;0
06.10.2018;05:55:00;0;0;0
06.10.2018;06:05:00;0;0;0
06.10.2018;06:15:00;0;0;0
06.10.2018;06:25:00;0;0;0
06.10.2018;06:35:00;0;0;0
06.10.2018;06:45:00;0;0;0
06.10.2018;06:55:00;0;0;0
06.10.2018;07:05:00;0;0;0
06.10.2018;07:15:00;0;0;0
06.10.2018;07:25:00;0;0;0
06.10.2018;07:35:00;52;0;26
06.10.2018;07:45:00;199;0;27
06.10.2018;07:55:00;275;0;28
06.10.2018;08:05:00;283;0.1;29
06.10.2018;08:15:00;417;0.1;29
06.10.2018;08:25:00;582;0.2;30
06.10.2018;08:35:00;616;0.3;30
06.10.2018;08:45:00;663;0.4;30
06.10.2018;08:55:00;712;0.5;31
06.10.2018;09:05:00;956;0.7;31
06.10.2018;09:15:00;1376;0.9;31
06.10.2018;09:25:00;1458;1.1;31
06.10.2018;09:35:00;1272;1.4;32
06.10.2018;09:45:00;1174;1.6;32
06.10.2018;09:55:00;1252;1.8;32
06.10.2018;10:05:00;1205;2.0;32
06.10.2018;10:15:00;1338;2.2;33
06.10.2018;10:25:00;1336;2.4;33
06.10.2018;10:35:00;1352;2.6;33
06.10.2018;10:45:00;1498;2.9;33
06.10.2018;10:55:00;3220;3.3;34
06.10.2018;11:05:00;4377;4.0;37
06.10.2018;11:15:00;5185;4.8;39
06.10.2018;11:25:00;2287;5.3;40
06.10.2018;11:35:00;3410;6.0;41
06.10.2018;11:45:00;4235;6.7;42
06.10.2018;11:55:00;2246;7.0;40
06.10.2018;12:05:00;2935;7.5;40
06.10.2018;12:15:00;3251;8.1;41
06.10.2018;12:25:00;3316;8.6;41
06.10.2018;12:35:00;3785;9.2;42
06.10.2018;12:45:00;4125;9.9;43
06.10.2018;12:55:00;3675;10.5;43
06.10.2018;13:05:00;3214;11.1;43
06.10.2018;13:15:00;3897;11.7;43
06.10.2018;13:25:00;3261;12.2;44
06.10.2018;13:35:00;3163;12.8;43
06.10.2018;13:45:00;2909;13.3;43
06.10.2018;13:55:00;4940;13.9;43
06.10.2018;14:05:00;7724;15.1;46
06.10.2018;14:15:00;6165;16.2;45
06.10.2018;14:25:00;6519;17.3;46
06.10.2018;14:35:00;6580;18.3;46
06.10.2018;14:45:00;6730;19.4;45
06.10.2018;14:55:00;5380;20.4;47
06.10.2018;15:05:00;4267;21.0;46
06.10.2018;15:15:00;5292;21.7;46
06.10.2018;15:25:00;5327;22.4;47
06.10.2018;15:35:00;2869;23.0;47
06.10.2018;15:45:00;2859;23.5;46
06.10.2018;15:55:00;3083;24.0;46
06.10.2018;16:05:00;1835;24.4;44
06.10.2018;16:15:00;2156;24.7;43
06.10.2018;16:25:00;1345;25.0;42
06.10.2018;16:35:00;1388;25.2;41
06.10.2018;16:45:00;1446;25.4;40
06.10.2018;16:55:00;1369;25.6;40
06.10.2018;17:05:00;1145;25.8;39
06.10.2018;17:15:00;970;26.0;39
06.10.2018;17:25:00;804;26.2;38
06.10.2018;17:35:00;633;26.3;37
06.10.2018;17:45:00;521;26.4;37
06.10.2018;17:55:00;448;26.4;37
06.10.2018;18:05:00;391;26.5;37
06.10.2018;18:15:00;350;26.6;36
06.10.2018;18:25:00;293;26.6;36
06.10.2018;18:35:00;228;26.7;36
06.10.2018;18:45:00;162;26.7;36
06.10.2018;18:55:00;104;26.7;36
06.10.2018;19:05:00;0;26.7;0
06.10.2018;19:15:00;0;26.7;0
06.10.2018;19:25:00;0;26.7;0
06.10.2018;19:35:00;0;26.7;0
06.10.2018;19:45:00;0;26.7;0
06.10.2018;19:55:00;0;26.7;0
06.10.2018;20:05:00;0;26.7;0
06.10.2018;20:15:00;0;26.7;0
06.10.2018;20:25:00;0;26.7;0
06.10.2018;20:35:00;0;26.7;0
06.10.2018;20:45:00;0;26.7;0
06.10.2018;20:55:00;0;26.7;0
06.10.2018;21:05:00;0;26.7;0
06.10.2018;21:15:00;0;26.7;0
06.10.2018;21:25:00;0;26.7;0
06.10.2018;21:35:00;0;26.7;0
06.10.2018;21:45:00;0;26.7;0
06.10.2018;21:55:00;0;26.7;0
06.10.2018;22:05:00;0;26.7;0
06.10.2018;22:15:00;0;26.7;0
06.10.2018;22:25:00;0;26.7;0
06.10.2018;22:35:00;0;26.7;0
06.10.2018;22:45:00;0;26.7;0
06.10.2018;22:55:00;0;26.7;0
06.10.2018;23:05:00;0;26.7;0
06.10.2018;23:15:00;0;26.7;0
06.10.2018;23:25:00;0;26.7;0
06.10.2018;23:35:00;0;26.7;0
06.10.2018;23:45:00;0;26.7;0
06.10.2018;23:55:00;0;26.7;0
07.10.2018;00:05:00;0;0;0
07.10.2018;00:15:00;0;0;0
07.10.2018;00:25:00;0;0;0
07.10.2018;00:35:00;0;0;0
07.10.2018;00:55:00;0;0;0
07.10.2018;01:00:00;0;0;0
07.10.2018;01:10:00;0;0;0
07.10.2018;01:20:00;0;0;0
07.10.2018;01:30:00;0;0;0
07.10.2018;01:40:00;0;0;0
07.10.2018;01:50:00;0;0;0
07.10.2018;02:00:00;0;0;0
07.10.2018;02:10:00;0;0;0
07.10.2018;02:20:00;0;0;0
07.10.2018;02:40:00;0;0;0
07.10.2018;02:50:00;0;0;0
07.10.2018;03:00:00;0;0;0
07.10.2018;03:10:00;0;0;0
07.10.2018;03:20:00;0;0;0
07.10.2018;03:30:00;0;0;0
07.10.2018;03:40:00;0;0;0
07.10.2018;03:50:00;0;0;0
07.10.2018;04:00:00;0;0;0
07.10.2018;04:10:00;0;0;0
07.10.2018;04:30:00;0;0;0
07.10.2018;04:40:00;0;0;0
07.10.2018;04:50:00;0;0;0
07.10.2018;05:10:00;0;0;0
07.10.2018;05:20:00;0;0;0
07.10.2018;05:30:00;0;0;0
07.10.2018;05:40:00;0;0;0
07.10.2018;05:50:00;0;0;0
07.10.2018;06:00:00;0;0;0
07.10.2018;06:10:00;0;0;0
07.10.2018;06:20:00;0;0;0
07.10.2018;06:30:00;0;0;0
07.10.2018;06:40:00;0;0;0
07.10.2018;06:50:00;0;0;0
07.10.2018;07:00:00;0;0;0
07.10.2018;07:10:00;0;0;0
07.10.2018;07:20:00;0;0;0
07.10.2018;07:30:00;0;0;0
07.10.2018;07:40:00;0;0;0
07.10.2018;07:50:00;0;0;27
07.10.2018;08:00:00;133;0;28
07.10.2018;08:10:00;235;0;28
07.10.2018;08:20:00;286;0;29
07.10.2018;08:30:00;364;0.1;29
07.10.2018;08:40:00;457;0.2;30
07.10.2018;08:50:00;594;0.3;30
07.10.2018;09:00:00;612;0.4;30
07.10.2018;09:10:00;718;0.5;31
07.10.2018;09:20:00;820;0.6;31
07.10.2018;09:30:00;1089;0.8;31
07.10.2018;09:40:00;1454;1.0;31
07.10.2018;09:50:00;1173;1.2;32
07.10.2018;10:00:00;2534;1.6;32
07.10.2018;10:10:00;2261;1.9;33
07.10.2018;10:20:00;2260;2.3;34
07.10.2018;10:30:00;2454;2.7;35
07.10.2018;10:40:00;2512;3.1;36
07.10.2018;10:50:00;2497;3.5;36
07.10.2018;11:00:00;2669;3.9;36
07.10.2018;11:10:00;4060;4.6;38
07.10.2018;11:20:00;4821;5.3;40
07.10.2018;11:30:00;5032;6.2;42
07.10.2018;11:40:00;5306;7.0;44
07.10.2018;11:50:00;5489;7.9;45
07.10.2018;12:00:00;5738;8.9;47
07.10.2018;12:10:00;5739;9.8;48
07.10.2018;12:20:00;5936;10.8;45
07.10.2018;12:30:00;5839;11.7;46
07.10.2018;12:40:00;5438;12.7;48
07.10.2018;12:50:00;6397;13.7;44
07.10.2018;13:00:00;6465;14.8;48
07.10.2018;13:10:00;6490;15.7;45
07.10.2018;13:20:00;6250;16.8;48
07.10.2018;13:30:00;5936;17.8;45
07.10.2018;13:40:00;5709;18.6;47
07.10.2018;13:50:00;6153;19.6;44
07.10.2018;14:00:00;6143;20.7;47
07.10.2018;14:10:00;6114;21.7;44
07.10.2018;14:20:00;6064;22.7;47
07.10.2018;14:30:00;6019;23.7;44
07.10.2018;14:40:00;5995;24.7;47
07.10.2018;14:50:00;5743;25.6;44
07.10.2018;15:00:00;5475;26.5;46
07.10.2018;15:10:00;5528;27.4;48
07.10.2018;15:20:00;5501;28.3;44
07.10.2018;15:30:00;5334;29.2;47
07.10.2018;15:40:00;5210;30.1;48
07.10.2018;15:50:00;4978;30.9;44
07.10.2018;16:00:00;3790;31.6;46
07.10.2018;16:10:00;4202;32.3;47
07.10.2018;16:20:00;3738;33.0;47
07.10.2018;16:30:00;3114;33.3;45
07.10.2018;16:40:00;3153;33.9;46
07.10.2018;16:50:00;2934;34.4;45
07.10.2018;17:00:00;2668;34.8;45
07.10.2018;17:10:00;2438;35.2;44
07.10.2018;17:20:00;1991;35.6;43
07.10.2018;17:30:00;1353;35.8;42
07.10.2018;17:40:00;835;36.0;41
07.10.2018;17:50:00;802;36.1;40
07.10.2018;18:00:00;582;36.2;39
07.10.2018;18:10:00;375;36.3;38
07.10.2018;18:20:00;307;36.4;38
07.10.2018;18:30:00;249;36.4;38
07.10.2018;18:40:00;183;36.4;37
07.10.2018;18:50:00;122;36.5;37
07.10.2018;19:00:00;0;36.5;37
07.10.2018;19:10:00;0;36.5;0
07.10.2018;19:20:00;0;36.5;0
07.10.2018;19:30:00;0;36.5;0
07.10.2018;19:40:00;0;36.5;0
07.10.2018;19:50:00;0;36.5;0
07.10.2018;20:00:00;0;36.5;0
07.10.2018;20:10:00;0;36.5;0
07.10.2018;20:20:00;0;36.5;0
07.10.2018;20:30:00;0;36.5;0
07.10.2018;20:40:00;0;36.5;0
07.10.2018;20:50:00;0;36.5;0
07.10.2018;21:00:00;0;36.5;0
07.10.2018;21:10:00;0;36.5;0
07.10.2018;21:20:00;0;36.5;0
07.10.2018;21:30:00;0;36.5;0
07.10.2018;21:40:00;0;36.5;0
07.10.2018;21:50:00;0;36.5;0
07.10.2018;22:00:00;0;36.5;0
07.10.2018;22:10:00;0;36.5;0
07.10.2018;22:20:00;0;36.5;0
07.10.2018;22:30:00;0;36.5;0
07.10.2018;22:40:00;0;36.5;0
07.10.2018;22:50:00;0;36.5;0
07.10.2018;23:00:00;0;36.5;0
07.10.2018;23:10:00;0;36.5;0
07.10.2018;23:20:00;0;36.5;0
07.10.2018;23:30:00;0;36.5;0
07.10.2018;23:40:00;0;36.5;0
07.10.2018;23:50:00;0;36.5;0
08.10.2018;00:00:00;0;0;0
08.10.2018;00:10:00;0;0;0
08.10.2018;00:20:00;0;0;0
08.10.2018;00:30:00;0;0;0
08.10.2018;00:50:00;0;0;0
08.10.2018;01:00:00;0;0;0
08.10.2018;01:20:00;0;0;0
08.10.2018;01:30:00;0;0;0
08.10.2018;01:40:00;0;0;0
08.10.2018;01:50:00;0;0;0
08.10.2018;02:00:00;0;0;0
08.10.2018;02:10:00;0;0;0
08.10.2018;02:20:00;0;0;0
08.10.2018;02:30:00;0;0;0
08.10.2018;02:40:00;0;0;0
08.10.2018;02:50:00;0;0;0
08.10.2018;03:15:00;0;0;0
08.10.2018;03:25:00;0;0;0
08.10.2018;03:55:00;0;0;0
08.10.2018;04:05:00;0;0;0
08.10.2018;04:15:00;0;0;0
08.10.2018;04:25:00;0;0;0
08.10.2018;04:35:00;0;0;0
08.10.2018;04:45:00;0;0;0
08.10.2018;04:55:00;0;0;0
08.10.2018;05:05:00;0;0;0
08.10.2018;05:15:00;0;0;0
08.10.2018;05:25:00;0;0;0
08.10.2018;05:35:00;0;0;0
08.10.2018;05:45:00;0;0;0
08.10.2018;05:55:00;0;0;0
08.10.2018;06:05:00;0;0;0
08.10.2018;06:15:00;0;0;0
08.10.2018;06:25:00;0;0;0
08.10.2018;06:35:00;0;0;0
08.10.2018;06:45:00;0;0;0
08.10.2018;06:55:00;0;0;0
08.10.2018;07:05:00;0;0;0
08.10.2018;07:15:00;0;0;0
08.10.2018;07:25:00;0;0;0
08.10.2018;07:35:00;0;0;0
08.10.2018;07:45:00;0;0;0
08.10.2018;07:55:00;0;0;26
08.10.2018;08:05:00;107;0;28
08.10.2018;08:15:00;194;0;28
08.10.2018;08:25:00;235;0;29
08.10.2018;08:35:00;248;0.1;29
08.10.2018;08:45:00;303;0.1;30
08.10.2018;08:55:00;376;0.2;30
08.10.2018;09:05:00;421;0.2;30
08.10.2018;09:15:00;491;0.3;31
08.10.2018;09:25:00;415;0.4;31
08.10.2018;09:35:00;392;0.5;31
08.10.2018;09:45:00;417;0.5;31
08.10.2018;09:55:00;490;0.6;31
08.10.2018;10:05:00;516;0.7;32
08.10.2018;10:15:00;650;0.8;32
08.10.2018;10:25:00;601;0.9;32
08.10.2018;10:35:00;896;1.0;32
08.10.2018;10:45:00;791;1.1;32
08.10.2018;10:55:00;1022;1.3;32
08.10.2018;11:05:00;1075;1.5;32
08.10.2018;11:15:00;1204;1.7;32
08.10.2018;11:25:00;1234;1.9;33
08.10.2018;11:35:00;1254;2.1;33
08.10.2018;11:45:00;1350;2.3;33
08.10.2018;11:55:00;1595;2.6;33
08.10.2018;12:05:00;1959;2.9;34
08.10.2018;12:15:00;1943;3.2;34
08.10.2018;12:25:00;2556;3.6;35
08.10.2018;12:35:00;2648;4.2;37
08.10.2018;12:45:00;6314;4.9;39
08.10.2018;12:55:00;6769;6.0;43
08.10.2018;13:05:00;6589;7.1;46
08.10.2018;13:15:00;6494;8.2;48
08.10.2018;13:25:00;6288;9.3;44
08.10.2018;13:35:00;5875;10.3;47
08.10.2018;13:45:00;6222;11.3;44
08.10.2018;13:55:00;6035;12.4;46
08.10.2018;14:05:00;6370;13.4;46
08.10.2018;14:15:00;6263;14.5;46
08.10.2018;14:25:00;6186;15.5;47
08.10.2018;14:35:00;6039;16.5;45
08.10.2018;14:45:00;5684;17.4;47
08.10.2018;14:55:00;5756;18.4;44
08.10.2018;15:05:00;5702;19.3;47
08.10.2018;15:15:00;5548;20.2;47
08.10.2018;15:25:00;5388;21.1;45
08.10.2018;15:35:00;5253;22.0;47
08.10.2018;15:45:00;5048;22.9;48
08.10.2018;15:55:00;4554;23.6;44
08.10.2018;16:05:00;4340;24.4;45
08.10.2018;16:15:00;3915;25.0;46
08.10.2018;16:25:00;3478;25.6;46
08.10.2018;16:35:00;3186;26.1;46
08.10.2018;16:45:00;2985;26.7;45
08.10.2018;16:55:00;2768;27.1;45
08.10.2018;17:05:00;2514;27.5;44
08.10.2018;17:15:00;2113;27.9;43
08.10.2018;17:25:00;1439;28.2;42
08.10.2018;17:35:00;937;28.4;41
08.10.2018;17:45:00;835;28.5;40
08.10.2018;17:55:00;678;28.6;39
08.10.2018;18:05:00;419;28.7;38
08.10.2018;18:15:00;313;28.7;38
08.10.2018;18:25:00;254;28.8;37
08.10.2018;18:35:00;189;28.8;37
08.10.2018;18:45:00;134;28.8;37
08.10.2018;18:55:00;96;28.9;37
08.10.2018;19:05:00;74;28.9;36
08.10.2018;19:15:00;0;28.9;0
08.10.2018;19:25:00;0;28.9;0
08.10.2018;19:35:00;0;28.9;0
08.10.2018;19:45:00;0;28.9;0
08.10.2018;19:55:00;0;28.9;0
08.10.2018;20:05:00;0;28.9;0
08.10.2018;20:15:00;0;28.9;0
08.10.2018;20:25:00;0;28.9;0
08.10.2018;20:35:00;0;28.9;0
08.10.2018;20:45:00;0;28.9;0
08.10.2018;20:55:00;0;28.9;0
08.10.2018;21:05:00;0;28.9;0
08.10.2018;21:15:00;0;28.9;0
08.10.2018;21:25:00;0;28.9;0
08.10.2018;21:35:00;0;28.9;0
08.10.2018;21:45:00;0;28.9;0
08.10.2018;21:55:00;0;28.9;0
08.10.2018;22:05:00;0;28.9;0
08.10.2018;22:15:00;0;28.9;0
08.10.2018;22:25:00;0;28.9;0
08.10.2018;22:35:00;0;28.9;0
08.10.2018;22:45:00;0;28.9;0
08.10.2018;22:55:00;0;28.9;0
08.10.2018;23:05:00;0;28.9;0
08.10.2018;23:15:00;0;28.9;0
08.10.2018;23:25:00;0;28.9;0
08.10.2018;23:35:00;0;28.9;0
08.10.2018;23:45:00;0;28.9;0
08.10.2018;23:55:00;0;28.9;0
09.10.2018;00:05:00;0;0;0
09.10.2018;00:15:00;0;0;0
09.10.2018;00:25:00;0;0;0
09.10.2018;00:35:00;0;0;0
09.10.2018;01:00:00;0;0;0
09.10.2018;01:10:00;0;0;0
09.10.2018;01:30:00;0;0;0
09.10.2018;01:40:00;0;0;0
09.10.2018;01:50:00;0;0;0
09.10.2018;02:00:00;0;0;0
09.10.2018;02:10:00;0;0;0
09.10.2018;02:20:00;0;0;0
09.10.2018;02:30:00;0;0;0
09.10.2018;02:40:00;0;0;0
09.10.2018;02:50:00;0;0;0
09.10.2018;03:15:00;0;0;0
09.10.2018;03:35:00;0;0;0
09.10.2018;03:55:00;0;0;0
09.10.2018;04:05:00;0;0;0
09.10.2018;04:15:00;0;0;0
09.10.2018;04:25:00;0;0;0
09.10.2018;04:35:00;0;0;0
09.10.2018;04:45:00;0;0;0
09.10.2018;04:55:00;0;0;0
09.10.2018;05:05:00;0;0;0
09.10.2018;05:15:00;0;0;0
09.10.2018;05:25:00;0;0;0
09.10.2018;05:35:00;0;0;0
09.10.2018;05:45:00;0;0;0
09.10.2018;05:55:00;0;0;0
09.10.2018;06:05:00;0;0;0
09.10.2018;06:15:00;0;0;0
09.10.2018;06:25:00;0;0;0
09.10.2018;06:35:00;0;0;0
09.10.2018;06:45:00;0;0;0
09.10.2018;06:55:00;0;0;0
09.10.2018;07:05:00;0;0;0
09.10.2018;07:15:00;0;0;0
09.10.2018;07:25:00;0;0;0
09.10.2018;07:35:00;0;0;0
09.10.2018;07:45:00;0;0;0
09.10.2018;07:55:00;107;0;27
09.10.2018;08:05:00;164;0;28
09.10.2018;08:15:00;170;0;29
09.10.2018;08:25:00;216;0;29
09.10.2018;08:35:00;288;0.1;30
09.10.2018;08:45:00;338;0.1;30
09.10.2018;08:55:00;435;0.2;30
09.10.2018;09:05:00;541;0.3;30
09.10.2018;09:15:00;698;0.4;31
09.10.2018;09:25:00;774;0.5;31
09.10.2018;09:35:00;841;0.7;31
09.10.2018;09:45:00;870;0.8;31
09.10.2018;09:55:00;851;0.9;32
09.10.2018;10:05:00;931;1.1;32
09.10.2018;10:15:00;895;1.2;32
09.10.2018;10:25:00;1029;1.4;32
09.10.2018;10:35:00;1198;1.6;32
09.10.2018;10:45:00;1378;1.8;32
09.10.2018;10:55:00;1625;2.1;33
09.10.2018;11:05:00;1934;2.4;33
09.10.2018;11:15:00;2087;2.7;34
09.10.2018;11:25:00;2026;3.1;35
09.10.2018;11:35:00;1622;3.3;35
09.10.2018;11:45:00;1891;3.6;35
09.10.2018;11:55:00;2474;4.0;35
09.10.2018;12:05:00;3065;4.5;36
09.10.2018;12:15:00;2669;4.9;37
09.10.2018;12:25:00;2788;5.4;38
09.10.2018;12:35:00;6426;6.4;41
09.10.2018;12:45:00;3837;7.1;43
09.10.2018;12:55:00;4297;7.8;43
09.10.2018;13:05:00;4782;8.5;43
09.10.2018;13:15:00;3680;9.1;44
09.10.2018;13:25:00;2912;9.7;43
09.10.2018;13:35:00;3046;10.2;43
09.10.2018;13:45:00;2792;10.7;42
09.10.2018;13:55:00;3912;11.3;42
09.10.2018;14:05:00;4342;11.9;43
09.10.2018;14:15:00;2327;12.4;43
09.10.2018;14:25:00;5572;13.1;44
09.10.2018;14:35:00;5489;14.0;47
09.10.2018;14:45:00;4203;14.8;47
09.10.2018;14:55:00;4991;15.7;48
09.10.2018;15:05:00;5698;16.5;47
09.10.2018;15:15:00;5529;17.5;45
09.10.2018;15:25:00;5231;18.3;47
09.10.2018;15:35:00;5044;19.2;48
09.10.2018;15:45:00;4879;20.0;49
09.10.2018;15:55:00;4452;20.8;44
09.10.2018;16:05:00;4207;21.4;45
09.10.2018;16:15:00;3744;22.1;46
09.10.2018;16:25:00;3303;22.6;45
09.10.2018;16:35:00;2996;23.1;45
09.10.2018;16:45:00;2775;23.6;45
09.10.2018;16:55:00;2473;24.0;44
09.10.2018;17:05:00;2240;24.4;43
09.10.2018;17:15:00;1781;24.7;42
09.10.2018;17:25:00;1263;24.9;41
09.10.2018;17:35:00;833;25.1;40
09.10.2018;17:45:00;596;25.2;39
09.10.2018;17:55:00;526;25.3;38
09.10.2018;18:05:00;416;25.4;38
09.10.2018;18:15:00;314;25.4;37
09.10.2018;18:25:00;253;25.5;37
09.10.2018;18:35:00;187;25.5;37
09.10.2018;18:45:00;127;25.5;36
09.10.2018;18:55:00;94;25.5;36
09.10.2018;19:05:00;0;25.6;0
09.10.2018;19:15:00;0;25.6;0
09.10.2018;19:25:00;0;25.6;0
09.10.2018;19:35:00;0;25.6;0
09.10.2018;19:45:00;0;25.6;0
09.10.2018;19:55:00;0;25.6;0
09.10.2018;20:05:00;0;25.6;0
09.10.2018;20:15:00;0;25.6;0
09.10.2018;20:25:00;0;25.6;0
09.10.2018;20:35:00;0;25.6;0
09.10.2018;20:45:00;0;25.6;0
09.10.2018;20:55:00;0;25.6;0
09.10.2018;21:05:00;0;25.6;0
09.10.2018;21:15:00;0;25.6;0
09.10.2018;21:25:00;0;25.6;0
09.10.2018;21:35:00;0;25.6;0
09.10.2018;21:45:00;0;25.6;0
09.10.2018;21:55:00;0;25.6;0
09.10.2018;22:05:00;0;25.6;0
09.10.2018;22:15:00;0;25.6;0
09.10.2018;22:25:00;0;25.6;0
09.10.2018;22:35:00;0;25.6;0
09.10.2018;22:45:00;0;25.6;0
09.10.2018;22:55:00;0;25.6;0
09.10.2018;23:05:00;0;25.6;0
09.10.2018;23:15:00;0;25.6;0
09.10.2018;23:25:00;0;25.6;0
09.10.2018;23:35:00;0;25.6;0
09.10.2018;23:45:00;0;25.6;0
09.10.2018;23:55:00;0;25.6;0
10.10.2018;00:05:00;0;0;0
10.10.2018;00:15:00;0;0;0
10.10.2018;00:25:00;0;0;0
10.10.2018;00:35:00;0;0;0
10.10.2018;00:45:00;0;0;0
10.10.2018;00:55:00;0;0;0
10.10.2018;01:05:00;0;0;0
10.10.2018;01:25:00;0;0;0
10.10.2018;01:45:00;0;0;0
10.10.2018;01:55:00;0;0;0
10.10.2018;02:05:00;0;0;0
10.10.2018;02:15:00;0;0;0
10.10.2018;02:25:00;0;0;0
10.10.2018;02:35:00;0;0;0
10.10.2018;02:45:00;0;0;0
10.10.2018;02:55:00;0;0;0
10.10.2018;03:05:00;0;0;0
10.10.2018;03:15:00;0;0;0
10.10.2018;03:25:00;0;0;0
10.10.2018;03:35:00;0;0;0
10.10.2018;03:45:00;0;0;0
10.10.2018;04:10:00;0;0;0
10.10.2018;04:30:00;0;0;0
10.10.2018;04:40:00;0;0;0
10.10.2018;04:50:00;0;0;0
10.10.2018;05:00:00;0;0;0
10.10.2018;05:10:00;0;0;0
10.10.2018;05:20:00;0;0;0
10.10.2018;05:30:00;0;0;0
10.10.2018;05:40:00;0;0;0
10.10.2018;05:50:00;0;0;0
10.10.2018;06:00:00;0;0;0
10.10.2018;06:10:00;0;0;0
10.10.2018;06:20:00;0;0;0
10.10.2018;06:30:00;0;0;0
10.10.2018;06:40:00;0;0;0
10.10.2018;06:50:00;0;0;0
10.10.2018;07:00:00;0;0;0
10.10.2018;07:10:00;0;0;0
10.10.2018;07:20:00;0;0;0
10.10.2018;07:30:00;0;0;0
10.10.2018;07:40:00;0;0;0
10.10.2018;07:50:00;0;0;0
10.10.2018;08:00:00;0;0;0
10.10.2018;08:10:00;100;0;28
10.10.2018;08:20:00;139;0;28
10.10.2018;08:30:00;169;0;29
10.10.2018;08:40:00;206;0;29
10.10.2018;08:50:00;298;0.1;30
10.10.2018;09:00:00;327;0.1;30
10.10.2018;09:10:00;407;0.2;30
10.10.2018;09:20:00;546;0.3;31
10.10.2018;09:30:00;628;0.4;31
10.10.2018;09:40:00;590;0.5;31
10.10.2018;09:50:00;653;0.6;31
10.10.2018;10:00:00;699;0.7;31
10.10.2018;10:10:00;782;0.8;32
10.10.2018;10:20:00;1093;1.0;32
10.10.2018;10:30:00;1004;1.2;32
10.10.2018;10:40:00;1193;1.4;32
10.10.2018;10:50:00;1418;1.6;32
10.10.2018;11:00:00;1441;1.8;33
10.10.2018;11:10:00;1520;2.1;33
10.10.2018;11:20:00;1423;2.3;33
10.10.2018;11:30:00;1514;2.6;34
10.10.2018;11:40:00;1676;2.8;34
10.10.2018;11:50:00;2006;3.2;34
10.10.2018;12:00:00;2521;3.6;35
10.10.2018;12:10:00;2389;4.0;36
10.10.2018;12:20:00;2730;4.4;37
10.10.2018;12:30:00;2761;4.9;37
10.10.2018;12:40:00;2580;5.3;38
10.10.2018;12:50:00;3126;5.8;38
10.10.2018;13:00:00;3172;6.3;39
10.10.2018;13:10:00;3906;6.9;40
10.10.2018;13:20:00;4177;7.6;41
10.10.2018;13:30:00;6518;8.6;44
10.10.2018;13:40:00;6414;9.7;47
10.10.2018;13:50:00;6291;10.7;46
10.10.2018;14:00:00;5480;11.7;45
10.10.2018;14:10:00;6095;12.7;47
10.10.2018;14:20:00;6007;13.7;44
10.10.2018;14:30:00;5906;14.7;46
10.10.2018;14:40:00;5832;15.7;47
10.10.2018;14:50:00;5410;16.6;45
10.10.2018;15:00:00;5537;17.5;47
10.10.2018;15:10:00;5459;18.4;47
10.10.2018;15:20:00;5298;19.3;45
10.10.2018;15:30:00;5125;20.1;47
10.10.2018;15:40:00;5029;20.9;48
10.10.2018;15:50:00;4724;21.7;49
10.10.2018;16:00:00;4321;22.5;49
10.10.2018;16:10:00;3930;23.1;48
10.10.2018;16:20:00;3394;23.7;48
10.10.2018;16:30:00;3087;24.2;47
10.10.2018;16:40:00;2904;24.7;46
10.10.2018;16:50:00;2677;25.2;45
10.10.2018;17:00:00;2458;25.6;45
10.10.2018;17:10:00;1978;25.9;44
10.10.2018;17:20:00;1387;26.2;42
10.10.2018;17:30:00;930;26.4;41
10.10.2018;17:40:00;836;26.5;40
10.10.2018;17:50:00;716;26.6;39
10.10.2018;18:00:00;478;26.7;38
10.10.2018;18:10:00;282;26.8;38
10.10.2018;18:20:00;235;26.8;38
10.10.2018;18:40:00;117;26.9;37
10.10.2018;18:45:00;102;26.9;37
10.10.2018;18:55:00;81;26.9;36
10.10.2018;19:05:00;0;26.9;0
10.10.2018;19:15:00;0;26.9;0
10.10.2018;19:25:00;0;26.9;0
10.10.2018;19:35:00;0;26.9;0
10.10.2018;19:45:00;0;26.9;0
10.10.2018;19:55:00;0;26.9;0
10.10.2018;20:05:00;0;26.9;0
10.10.2018;20:15:00;0;26.9;0
10.10.2018;20:25:00;0;26.9;0
10.10.2018;20:35:00;0;26.9;0
10.10.2018;20:45:00;0;26.9;0
10.10.2018;20:55:00;0;26.9;0
10.10.2018;21:05:00;0;26.9;0
10.10.2018;21:15:00;0;26.9;0
10.10.2018;21:25:00;0;26.9;0
10.10.2018;21:35:00;0;26.9;0
10.10.2018;21:45:00;0;26.9;0
10.10.2018;21:55:00;0;26.9;0
10.10.2018;22:05:00;0;26.9;0
10.10.2018;22:15:00;0;26.9;0
10.10.2018;22:25:00;0;26.9;0
10.10.2018;22:35:00;0;26.9;0
10.10.2018;22:45:00;0;26.9;0
10.10.2018;22:55:00;0;26.9;0
10.10.2018;23:05:00;0;26.9;0
10.10.2018;23:15:00;0;26.9;0
10.10.2018;23:25:00;0;26.9;0
10.10.2018;23:35:00;0;26.9;0
10.10.2018;23:45:00;0;26.9;0
10.10.2018;23:55:00;0;26.9;0
11.10.2018;00:05:00;0;0;0
11.10.2018;00:15:00;0;0;0
11.10.2018;00:25:00;0;0;0
11.10.2018;00:35:00;0;0;0
11.10.2018;01:00:00;0;0;0
11.10.2018;01:10:00;0;0;0
11.10.2018;01:30:00;0;0;0
11.10.2018;01:40:00;0;0;0
11.10.2018;01:50:00;0;0;0
11.10.2018;02:00:00;0;0;0
11.10.2018;02:10:00;0;0;0
11.10.2018;02:20:00;0;0;0
11.10.2018;02:30:00;0;0;0
11.10.2018;02:40:00;0;0;0
11.10.2018;02:50:00;0;0;0
11.10.2018;03:00:00;0;0;0
11.10.2018;03:10:00;0;0;0
11.10.2018;03:30:00;0;0;0
11.10.2018;03:40:00;0;0;0
11.10.2018;03:50:00;0;0;0
11.10.2018;04:00:00;0;0;0
11.10.2018;04:10:00;0;0;0
11.10.2018;04:20:00;0;0;0
11.10.2018;04:30:00;0;0;0
11.10.2018;04:40:00;0;0;0
11.10.2018;04:50:00;0;0;0
11.10.2018;05:00:00;0;0;0
11.10.2018;05:10:00;0;0;0
11.10.2018;05:20:00;0;0;0
11.10.2018;05:30:00;0;0;0
11.10.2018;05:40:00;0;0;0
11.10.2018;05:50:00;0;0;0
11.10.2018;06:00:00;0;0;0
11.10.2018;06:10:00;0;0;0
11.10.2018;06:20:00;0;0;0
11.10.2018;06:30:00;0;0;0
11.10.2018;06:40:00;0;0;0
11.10.2018;06:50:00;0;0;0
11.10.2018;07:00:00;0;0;0
11.10.2018;07:10:00;0;0;0
11.10.2018;07:20:00;0;0;0
11.10.2018;07:30:00;0;0;0
11.10.2018;07:40:00;0;0;0
11.10.2018;07:50:00;120;0;27
11.10.2018;08:00:00;172;0;28
11.10.2018;08:10:00;209;0;29
11.10.2018;08:20:00;242;0.1;29
11.10.2018;08:30:00;272;0.1;29
11.10.2018;08:40:00;302;0.2;30
11.10.2018;08:50:00;338;0.2;30
11.10.2018;09:00:00;372;0.3;30
11.10.2018;09:10:00;434;0.3;31
11.10.2018;09:20:00;510;0.4;31
11.10.2018;09:30:00;983;0.5;31
11.10.2018;09:40:00;1660;0.8;31
11.10.2018;09:50:00;1995;1.1;32
11.10.2018;10:00:00;2155;1.5;33
11.10.2018;10:10:00;2242;1.8;34
11.10.2018;10:20:00;2396;2.2;34
11.10.2018;10:30:00;3002;2.7;35
11.10.2018;10:40:00;3420;3.2;36
11.10.2018;10:50:00;3604;3.8;38
11.10.2018;11:00:00;3859;4.4;39
11.10.2018;11:10:00;2621;4.9;39
11.10.2018;11:20:00;2202;5.3;39
11.10.2018;11:30:00;2854;5.7;39
11.10.2018;11:40:00;2962;6.2;39
11.10.2018;11:50:00;3532;6.8;39
11.10.2018;12:00:00;2822;7.2;40
11.10.2018;12:10:00;2643;7.7;40
11.10.2018;12:20:00;2668;8.1;40
11.10.2018;12:30:00;2894;8.6;40
11.10.2018;12:40:00;2248;9.0;40
11.10.2018;12:50:00;2071;9.3;39
11.10.2018;13:00:00;1840;9.7;39
11.10.2018;13:10:00;1624;9.9;38
11.10.2018;13:20:00;1645;10.2;38
11.10.2018;13:30:00;1820;10.5;38
11.10.2018;13:40:00;1893;10.8;38
11.10.2018;13:50:00;2832;11.2;38
11.10.2018;14:00:00;2604;11.7;39
11.10.2018;14:10:00;1870;12.0;39
11.10.2018;14:20:00;1690;12.3;38
11.10.2018;14:30:00;1668;12.6;38
11.10.2018;14:40:00;1631;12.8;38
11.10.2018;14:50:00;1656;13.1;38
11.10.2018;15:00:00;1533;13.4;37
11.10.2018;15:10:00;1149;13.6;37
11.10.2018;15:20:00;674;13.7;36
11.10.2018;15:30:00;657;13.8;36
11.10.2018;15:40:00;708;13.9;36
11.10.2018;15:50:00;764;14.1;35
11.10.2018;16:00:00;758;14.2;35
11.10.2018;16:10:00;718;14.3;35
11.10.2018;16:20:00;717;14.4;35
11.10.2018;16:30:00;969;14.6;35
11.10.2018;16:40:00;897;14.7;35
11.10.2018;16:50:00;1223;14.9;35
11.10.2018;17:00:00;1418;15.1;35
11.10.2018;17:10:00;925;15.3;35
11.10.2018;17:20:00;1064;15.5;35
11.10.2018;17:30:00;1227;15.7;35
11.10.2018;17:40:00;959;15.9;35
11.10.2018;17:50:00;1055;16.0;35
11.10.2018;18:00:00;970;16.2;35
11.10.2018;18:10:00;604;16.3;35
11.10.2018;18:20:00;453;16.4;35
11.10.2018;18:30:00;313;16.4;35
11.10.2018;18:40:00;157;16.5;35
11.10.2018;18:50:00;93;16.5;34
11.10.2018;19:00:00;0;16.5;0
11.10.2018;19:10:00;0;16.5;0
11.10.2018;19:20:00;0;16.5;0
11.10.2018;19:30:00;0;16.5;0
11.10.2018;19:40:00;0;16.5;0
11.10.2018;19:50:00;0;16.5;0
11.10.2018;20:00:00;0;16.5;0
11.10.2018;20:10:00;0;16.5;0
11.10.2018;20:20:00;0;16.5;0
11.10.2018;20:30:00;0;16.5;0
11.10.2018;20:40:00;0;16.5;0
11.10.2018;20:50:00;0;16.5;0
11.10.2018;21:00:00;0;16.5;0
11.10.2018;21:10:00;0;16.5;0
11.10.2018;21:20:00;0;16.5;0
11.10.2018;21:30:00;0;16.5;0
11.10.2018;21:40:00;0;16.5;0
11.10.2018;21:50:00;0;16.5;0
11.10.2018;22:00:00;0;16.5;0
11.10.2018;22:10:00;0;16.5;0
11.10.2018;22:20:00;0;16.5;0
11.10.2018;22:30:00;0;16.5;0
11.10.2018;22:40:00;0;16.5;0
11.10.2018;22:50:00;0;16.5;0
11.10.2018;23:00:00;0;16.5;0
11.10.2018;23:10:00;0;16.5;0
11.10.2018;23:20:00;0;16.5;0
11.10.2018;23:30:00;0;16.5;0
11.10.2018;23:40:00;0;16.5;0
11.10.2018;23:50:00;0;16.5;0
12.10.2018;00:00:00;0;0;0
12.10.2018;00:10:00;0;0;0
12.10.2018;00:20:00;0;0;0
12.10.2018;00:30:00;0;0;0
12.10.2018;00:50:00;0;0;0
12.10.2018;01:00:00;0;0;0
12.10.2018;01:20:00;0;0;0
12.10.2018;01:30:00;0;0;0
12.10.2018;01:40:00;0;0;0
12.10.2018;01:50:00;0;0;0
12.10.2018;02:00:00;0;0;0
12.10.2018;02:10:00;0;0;0
12.10.2018;02:20:00;0;0;0
12.10.2018;02:30:00;0;0;0
12.10.2018;02:40:00;0;0;0
12.10.2018;02:50:00;0;0;0
12.10.2018;03:00:00;0;0;0
12.10.2018;03:20:00;0;0;0
12.10.2018;03:40:00;0;0;0
12.10.2018;03:50:00;0;0;0
12.10.2018;04:00:00;0;0;0
12.10.2018;04:10:00;0;0;0
12.10.2018;04:20:00;0;0;0
12.10.5
16.10.2018;16:45:00;2518;30.4;44
16.10.2018;16:55:00;1899;30.8;43
16.10.2018;17:05:00;1305;31.0;42
16.10.2018;17:15:00;873;31.2;41
16.10.2018;17:25:00;379;31.2;39
16.10.2018;17:35:00;383;31.3;39
16.10.2018;17:45:00;394;31.3;38
16.10.2018;17:55:00;311;31.4;38
16.10.2018;18:05:00;218;31.4;37
16.10.2018;18:15:00;190;31.5;37
16.10.2018;18:25:00;156;31.5;37
16.10.2018;18:35:00;108;31.5;36
16.10.2018;18:45:00;91;31.5;36
16.10.2018;18:55:00;0;31.5;0
16.10.2018;19:05:00;0;31.5;0
16.10.2018;19:15:00;0;31.5;0
16.10.2018;19:25:00;0;31.5;0
16.10.2018;19:35:00;0;31.5;0
16.10.2018;19:45:00;0;31.5;0
16.10.2018;19:55:00;0;31.5;0
16.10.2018;20:05:00;0;31.5;0
16.10.2018;20:15:00;0;31.5;0
16.10.2018;20:25:00;0;31.5;0
16.10.2018;20:35:00;0;31.5;0
16.10.2018;20:45:00;0;31.5;0
16.10.2018;20:55:00;0;31.5;0
16.10.2018;21:05:00;0;31.5;0
16.10.2018;21:15:00;0;31.5;0
16.10.2018;21:25:00;0;31.5;0
16.10.2018;21:35:00;0;31.5;0
16.10.2018;21:45:00;0;31.5;0
16.10.2018;21:55:00;0;31.5;0
16.10.2018;22:05:00;0;31.5;0
16.10.2018;22:15:00;0;31.5;0
16.10.2018;22:25:00;0;31.5;0
16.10.2018;22:35:00;0;31.5;0
16.10.2018;22:45:00;0;31.5;0
16.10.2018;22:55:00;0;31.5;0
16.10.2018;23:05:00;0;31.5;0
16.10.2018;23:15:00;0;31.5;0
16.10.2018;23:25:00;0;31.5;0
16.10.2018;23:35:00;0;31.5;0
16.10.2018;23:45:00;0;31.5;0
16.10.2018;23:55:00;0;31.5;0
17.10.2018;00:05:00;0;0;0
17.10.2018;00:15:00;0;0;0
17.10.2018;00:25:00;0;0;0
17.10.2018;00:35:00;0;0;0
17.10.2018;00:45:00;0;0;0
17.10.2018;01:05:00;0;0;0
17.10.2018;01:20:00;0;0;0
17.10.2018;01:30:00;0;0;0
17.10.2018;01:40:00;0;0;0
17.10.2018;01:50:00;0;0;0
17.10.2018;02:00:00;0;0;0
17.10.2018;02:10:00;0;0;0
17.10.2018;02:20:00;0;0;0
17.10.2018;02:30:00;0;0;0
17.10.2018;02:40:00;0;0;0
17.10.2018;02:50:00;0;0;0
17.10.2018;03:05:00;0;0;0
17.10.2018;03:25:00;0;0;0
17.10.2018;03:45:00;0;0;0
17.10.2018;03:55:00;0;0;0
17.10.2018;04:05:00;0;0;0
17.10.2018;04:15:00;0;0;0
17.10.2018;04:25:00;0;0;0
17.10.2018;04:35:00;0;0;0
17.10.2018;04:45:00;0;0;0
17.10.2018;04:55:00;0;0;0
17.10.2018;05:05:00;0;0;0
17.10.2018;05:15:00;0;0;0
17.10.2018;05:25:00;0;0;0
17.10.2018;05:35:00;0;0;0
17.10.2018;05:45:00;0;0;0
17.10.2018;05:55:00;0;0;0
17.10.2018;06:05:00;0;0;0
17.10.2018;06:15:00;0;0;0
17.10.2018;06:25:00;0;0;0
17.10.2018;06:35:00;0;0;0
17.10.2018;06:45:00;0;0;0
17.10.2018;06:55:00;0;0;0
17.10.2018;07:05:00;0;0;0
17.10.2018;07:15:00;0;0;0
17.10.2018;07:25:00;0;0;0
17.10.2018;07:35:00;0;0;0
17.10.2018;07:45:00;0;0;0
17.10.2018;07:55:00;99;0;26
17.10.2018;08:05:00;175;0;27
17.10.2018;08:15:00;231;0;28
17.10.2018;08:25:00;281;0.1;29
17.10.2018;08:35:00;327;0.1;29
17.10.2018;08:55:00;417;0.2;30
17.10.2018;09:05:00;458;0.3;30
17.10.2018;09:15:00;503;0.4;30
17.10.2018;09:25:00;551;0.5;31
17.10.2018;09:35:00;872;0.6;31
17.10.2018;09:45:00;1434;0.8;31
17.10.2018;09:55:00;1610;1.1;31
17.10.2018;10:05:00;1772;1.4;32
17.10.2018;10:15:00;1931;1.7;33
17.10.2018;10:25:00;2070;2.0;33
17.10.2018;10:35:00;2215;2.4;34
17.10.2018;10:45:00;2354;2.8;35
17.10.2018;10:55:00;2484;3.2;35
17.10.2018;11:05:00;2596;3.6;36
17.10.2018;11:15:00;2704;4.0;37
17.10.2018;11:25:00;2785;4.5;37
17.10.2018;11:35:00;3129;5.0;38
17.10.2018;11:45:00;4503;5.7;39
17.10.2018;11:55:00;5119;6.5;41
17.10.2018;12:05:00;5493;7.4;43
17.10.2018;12:15:00;5606;8.3;45
17.10.2018;12:25:00;5678;9.2;47
17.10.2018;12:35:00;5771;10.2;48
17.10.2018;12:45:00;5827;11.1;44
17.10.2018;12:55:00;5844;12.1;46
17.10.2018;13:05:00;5860;13.1;48
17.10.2018;13:15:00;5888;14.0;44
17.10.2018;13:25:00;5887;15.0;47
17.10.2018;13:35:00;5863;16.0;45
17.10.2018;13:45:00;5888;17.0;46
17.10.2018;13:55:00;5839;17.9;47
17.10.2018;14:05:00;5767;18.9;45
17.10.2018;14:15:00;5572;19.8;48
17.10.2018;14:25:00;5557;20.7;46
17.10.2018;14:35:00;5563;21.6;45
17.10.2018;14:45:00;5457;22.5;48
17.10.2018;14:55:00;5365;23.4;44
17.10.2018;15:05:00;5196;24.3;46
17.10.2018;15:15:00;5077;25.1;48
17.10.2018;15:25:00;4917;25.9;48
17.10.2018;15:35:00;4934;26.8;44
17.10.2018;15:45:00;4097;27.5;45
17.10.2018;15:55:00;4406;28.2;46
17.10.2018;16:05:00;3218;28.8;46
17.10.2018;16:15:00;2555;29.3;45
17.10.2018;16:25:00;2400;29.7;45
17.10.2018;16:35:00;2037;30.0;43
17.10.2018;16:45:00;1767;30.4;43
17.10.2018;16:55:00;1909;30.7;42
17.10.2018;17:05:00;1217;30.9;41
17.10.2018;17:15:00;1004;31.1;40
17.10.2018;17:25:00;830;31.2;39
17.10.2018;17:35:00;752;31.3;38
17.10.2018;17:45:00;573;31.4;38
17.10.2018;17:55:00;427;31.5;37
17.10.2018;18:05:00;352;31.6;37
17.10.2018;18:15:00;266;31.6;37
17.10.2018;18:25:00;158;31.7;36
17.10.2018;18:35:00;60;31.7;36
17.10.2018;18:45:00;0;31.7;0
17.10.2018;18:55:00;0;31.7;0
17.10.2018;19:05:00;0;31.7;0
17.10.2018;19:15:00;0;31.7;0
17.10.2018;19:25:00;0;31.7;0
