Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
17.10.2018;19:35:00;0;31.7;0
17.10.2018;19:45:00;0;31.7;0
17.10.2018;19:55:00;0;31.7;0
17.10.2018;20:05:00;0;31.7;0
17.10.2018;20:15:00;0;31.7;0
17.10.2018;20:25:00;0;31.7;0
17.10.2018;20:35:00;0;31.7;0
17.10.2018;20:45:00;0;31.7;0
17.10.2018;20:55:00;0;31.7;0
17.10.2018;21:05:00;0;31.7;0
17.10.2018;21:15:00;0;31.7;0
17.10.2018;21:25:00;0;31.7;0
17.10.2018;21:35:00;0;31.7;0
17.10.2018;21:45:00;0;31.7;0
17.10.2018;21:55:00;0;31.7;0
17.10.2018;22:05:00;0;31.7;0
17.10.2018;22:15:00;0;31.7;0
17.10.2018;22:25:00;0;31.7;0
17.10.2018;22:35:00;0;31.7;0
17.10.2018;22:45:00;0;31.7;0
17.10.2018;22:55:00;0;31.7;0
17.10.2018;23:05:00;0;31.7;0
17.10.2018;23:15:00;0;31.7;0
17.10.2018;23:25:00;0;31.7;0
17.10.2018;23:35:00;0;31.7;0
17.10.2018;23:45:00;0;31.7;0
17.10.2018;23:55:00;0;31.7;0
18.10.2018;00:05:00;0;0;0
18.10.2018;00:15:00;0;0;0
18.10.2018;00:25:00;0;0;0
18.10.2018;00:35:00;0;0;0
18.10.2018;01:00:00;0;0;0
18.10.2018;01:10:00;0;0;0
18.10.2018;01:30:00;0;0;0
18.10.2018;01:40:00;0;0;0
18.10.2018;01:50:00;0;0;0
18.10.2018;02:00:00;0;0;0
18.10.2018;02:10:00;0;0;0
18.10.2018;02:20:00;0;0;0
18.10.2018;02:30:00;0;0;0
18.10.2018;02:40:00;0;0;0
18.10.2018;02:50:00;0;0;0
18.10.2018;03:05:00;0;0;0
18.10.2018;03:15:00;0;0;0
18.10.2018;03:35:00;0;0;0
18.10.2018;03:55:00;0;0;0
18.10.2018;04:05:00;0;0;0
18.10.2018;04:15:00;0;0;0
18.10.2018;04:25:00;0;0;0
18.10.2018;04:35:00;0;0;0
18.10.2018;04:45:00;0;0;0
18.10.2018;04:55:00;0;0;0
18.10.2018;05:05:00;0;0;0
18.10.2018;05:15:00;0;0;0
18.10.2018;05:25:00;0;0;0
18.10.2018;05:35:00;0;0;0
18.10.2018;05:45:00;0;0;0
18.10.2018;05:55:00;0;0;0
18.10.2018;06:05:00;0;0;0
18.10.2018;06:15:00;0;0;0
18.10.2018;06:25:00;0;0;0
18.10.2018;06:35:00;0;0;0
18.10.2018;06:45:00;0;0;0
18.10.2018;06:55:00;0;0;0
18.10.2018;07:05:00;0;0;0
18.10.2018;07:15:00;0;0;0
18.10.2018;07:25:00;0;0;0
18.10.2018;07:50:00;0;0;0
18.10.2018;07:55:00;69;0;26
18.10.2018;08:05:00;162;0;28
18.10.2018;08:15:00;240;0;28
18.10.2018;08:25:00;334;0.1;29
18.10.2018;08:35:00;402;0.1;29
18.10.2018;08:45:00;486;0.2;29
18.10.2018;08:55:00;623;0.3;30
18.10.2018;09:05:00;780;0.4;30
18.10.2018;09:15:00;922;0.6;30
18.10.2018;09:25:00;1058;0.7;31
18.10.2018;09:35:00;1272;0.9;31
18.10.2018;09:45:00;1599;1.2;31
18.10.2018;09:55:00;1639;1.5;32
18.10.2018;10:05:00;1876;1.8;32
18.10.2018;10:15:00;1995;2.1;33
18.10.2018;10:25:00;2029;2.4;33
18.10.2018;10:35:00;2193;2.8;34
18.10.2018;10:45:00;2480;3.2;35
18.10.2018;10:55:00;2665;3.6;35
18.10.2018;11:05:00;2814;4.1;36
18.10.2018;11:15:00;2897;4.5;37
18.10.2018;11:25:00;3226;5.1;38
18.10.2018;11:35:00;3337;5.6;38
18.10.2018;11:45:00;3504;6.2;39
18.10.2018;11:55:00;3743;6.8;40
18.10.2018;12:05:00;4122;7.4;41
18.10.2018;12:15:00;4374;8.2;42
18.10.2018;12:25:00;4444;8.9;43
18.10.2018;12:35:00;4403;9.6;44
18.10.2018;12:45:00;4795;10.4;45
18.10.2018;12:55:00;4909;11.1;45
18.10.2018;13:05:00;5369;12.0;46
18.10.2018;13:15:00;5049;12.9;48
18.10.2018;13:25:00;5041;13.7;48
18.10.2018;13:35:00;5082;14.5;48
18.10.2018;13:45:00;4566;15.3;44
18.10.2018;13:55:00;4064;16.0;44
18.10.2018;14:05:00;4472;16.7;45
18.10.2018;14:15:00;4259;17.4;46
18.10.2018;14:25:00;4168;18.1;46
18.10.2018;14:35:00;3827;18.7;46
18.10.2018;14:45:00;4243;19.4;46
18.10.2018;14:55:00;4102;20.1;47
18.10.2018;15:05:00;3156;20.7;46
18.10.2018;15:15:00;3360;21.2;45
18.10.2018;15:25:00;3141;21.8;45
18.10.2018;15:35:00;2699;22.2;44
18.10.2018;15:45:00;2573;22.7;43
18.10.2018;15:55:00;2690;23.1;43
18.10.2018;16:05:00;2365;23.5;42
18.10.2018;16:15:00;2031;23.9;42
18.10.2018;16:25:00;1738;24.2;41
18.10.2018;16:35:00;1666;24.4;40
18.10.2018;16:45:00;1444;24.7;40
18.10.2018;16:55:00;1209;24.9;39
18.10.2018;17:05:00;1032;25.1;38
18.10.2018;17:15:00;924;25.2;38
18.10.2018;17:25:00;820;25.4;37
18.10.2018;17:35:00;750;25.5;37
18.10.2018;17:45:00;575;25.6;36
18.10.2018;17:55:00;410;25.7;36
18.10.2018;18:05:00;301;25.7;36
18.10.2018;18:15:00;223;25.8;36
18.10.2018;18:25:00;152;25.8;36
18.10.2018;18:35:00;100;25.8;35
18.10.2018;18:45:00;0;25.8;0
18.10.2018;18:55:00;0;25.8;0
18.10.2018;19:05:00;0;25.8;0
18.10.2018;19:15:00;0;25.8;0
18.10.2018;19:25:00;0;25.8;0
18.10.2018;19:35:00;0;25.8;0
18.10.2018;19:45:00;0;25.8;0
18.10.2018;19:55:00;0;25.8;0
18.10.2018;20:05:00;0;25.8;0
18.10.2018;20:15:00;0;25.8;0
18.10.2018;20:25:00;0;25.8;0
18.10.2018;20:35:00;0;25.8;0
18.10.2018;20:45:00;0;25.8;0
18.10.2018;20:55:00;0;25.8;0
18.10.2018;21:05:00;0;25.8;0
18.10.2018;21:15:00;0;25.8;0
18.10.2018;21:25:00;0;25.8;0
18.10.2018;21:35:00;0;25.8;0
18.10.2018;21:45:00;0;25.8;0
18.10.2018;21:55:00;0;25.8;0
18.10.2018;22:05:00;0;25.8;0
18.10.2018;22:15:00;0;25.8;0
18.10.2018;22:25:00;0;25.8;0
18.10.2018;22:35:00;0;25.8;0
18.10.2018;22:45:00;0;25.8;0
18.10.2018;22:55:00;0;25.8;0
18.10.2018;23:05:00;0;25.8;0
18.10.2018;23:15:00;0;25.8;0
18.10.2018;23:25:00;0;25.8;0
18.10.2018;23:35:00;0;25.8;0
18.10.2018;23:45:00;0;25.8;0
18.10.2018;23:55:00;0;25.8;0
19.10.2018;00:05:00;0;0;0
19.10.2018;00:15:00;0;0;0
19.10.2018;00:25:00;0;0;0
19.10.2018;00:35:00;0;0;0
19.10.2018;00:45:00;0;0;0
19.10.2018;01:10:00;0;0;0
19.10.2018;01:30:00;0;0;0
19.10.2018;01:40:00;0;0;0
19.10.2018;01:50:00;0;0;0
19.10.2018;02:00:00;0;0;0
19.10.2018;02:10:00;0;0;0
19.10.2018;02:20:00;0;0;0
19.10.2018;02:30:00;0;0;0
19.10.2018;02:40:00;0;0;0
19.10.2018;02:50:00;0;0;0
19.10.2018;03:05:00;0;0;0
19.10.2018;03:25:00;0;0;0
19.10.2018;03:45:00;0;0;0
19.10.2018;03:55:00;0;0;0
19.10.2018;04:05:00;0;0;0
19.10.2018;04:15:00;0;0;0
19.10.2018;04:25:00;0;0;0
19.10.2018;04:35:00;0;0;0
19.10.2018;04:45:00;0;0;0
19.10.2018;04:55:00;0;0;0
19.10.2018;05:05:00;0;0;0
19.10.2018;05:15:00;0;0;0
19.10.2018;05:25:00;0;0;0
19.10.2018;05:35:00;0;0;0
19.10.2018;05:45:00;0;0;0
19.10.2018;05:55:00;0;0;0
19.10.2018;06:05:00;0;0;0
19.10.2018;06:15:00;0;0;0
19.10.2018;06:25:00;0;0;0
19.10.2018;06:35:00;0;0;0
19.10.2018;06:45:00;0;0;0
19.10.2018;06:55:00;0;0;0
19.10.2018;07:05:00;0;0;0
19.10.2018;07:15:00;0;0;0
19.10.2018;07:25:00;0;0;0
19.10.2018;07:35:00;0;0;0
19.10.2018;07:45:00;0;0;0
19.10.2018;07:55:00;0;0;0
19.10.2018;08:05:00;6;0;26
19.10.2018;08:15:00;121;0;27
19.10.2018;08:25:00;206;0;28
19.10.2018;08:35:00;252;0;29
19.10.2018;08:45:00;345;0.1;29
19.10.2018;08:55:00;462;0.2;29
19.10.2018;09:05:00;502;0.3;30
19.10.2018;09:15:00;590;0.3;30
19.10.2018;09:25:00;537;0.4;30
19.10.2018;09:35:00;580;0.5;30
19.10.2018;09:45:00;530;0.6;31
19.10.2018;09:55:00;527;0.7;31
19.10.2018;10:05:00;671;0.8;31
19.10.2018;10:15:00;900;0.9;31
19.10.2018;10:25:00;593;1.0;31
19.10.2018;10:35:00;609;1.2;31
19.10.2018;10:45:00;744;1.3;32
19.10.2018;10:55:00;1280;1.5;32
19.10.2018;11:05:00;932;1.6;32
19.10.2018;11:15:00;1502;1.9;32
19.10.2018;11:25:00;1711;2.1;33
19.10.2018;11:35:00;1588;2.4;33
19.10.2018;11:45:00;1701;2.7;33
19.10.2018;11:55:00;1640;3.0;34
19.10.2018;12:05:00;1620;3.2;34
19.10.2018;12:15:00;1728;3.5;34
19.10.2018;12:25:00;1904;3.8;35
19.10.2018;12:35:00;1633;4.1;35
19.10.2018;12:45:00;1392;4.3;35
19.10.2018;12:55:00;1552;4.6;35
19.10.2018;13:05:00;1702;4.9;35
19.10.2018;13:15:00;1735;5.2;35
19.10.2018;13:25:00;2216;5.5;35
19.10.2018;13:35:00;2114;5.9;36
19.10.2018;13:45:00;2578;6.3;36
19.10.2018;13:55:00;2784;6.7;37
19.10.2018;14:05:00;2370;7.1;37
19.10.2018;14:15:00;3234;7.6;38
19.10.2018;14:25:00;4849;8.2;39
19.10.2018;14:35:00;5036;9.0;42
19.10.2018;14:45:00;4772;9.8;43
19.10.2018;14:55:00;4636;10.6;44
19.10.2018;15:05:00;4724;11.4;45
19.10.2018;15:15:00;4460;12.1;45
19.10.2018;15:25:00;4083;12.8;45
19.10.2018;15:35:00;4105;13.5;45
19.10.2018;15:45:00;3981;14.1;45
19.10.2018;15:55:00;3585;14.7;45
19.10.2018;16:05:00;2999;15.3;44
19.10.2018;16:15:00;2600;15.7;43
19.10.2018;16:25:00;2352;16.1;43
19.10.2018;16:35:00;2070;16.5;42
19.10.2018;16:45:00;1709;16.8;41
19.10.2018;16:55:00;1325;17.0;40
19.10.2018;17:05:00;984;17.2;39
19.10.2018;17:15:00;769;17.3;38
19.10.2018;17:25:00;670;17.4;37
19.10.2018;17:35:00;580;17.5;37
19.10.2018;17:45:00;455;17.6;36
19.10.2018;17:55:00;297;17.7;36
19.10.2018;18:05:00;252;17.7;36
19.10.2018;18:15:00;146;17.7;36
19.10.2018;18:25:00;114;17.8;35
19.10.2018;18:35:00;65;17.8;35
19.10.2018;18:45:00;0;17.8;0
19.10.2018;18:55:00;0;17.8;0
19.10.2018;19:05:00;0;17.8;0
19.10.2018;19:15:00;0;17.8;0
19.10.2018;19:25:00;0;17.8;0
19.10.2018;19:35:00;0;17.8;0
19.10.2018;19:45:00;0;17.8;0
19.10.2018;19:55:00;0;17.8;0
19.10.2018;20:05:00;0;17.8;0
19.10.2018;20:15:00;0;17.8;0
19.10.2018;20:25:00;0;17.8;0
19.10.2018;20:35:00;0;17.8;0
19.10.2018;20:45:00;0;17.8;0
19.10.2018;20:55:00;0;17.8;0
19.10.2018;21:05:00;0;17.8;0
19.10.2018;21:15:00;0;17.8;0
19.10.2018;21:25:00;0;17.8;0
19.10.2018;21:35:00;0;17.8;0
19.10.2018;21:45:00;0;17.8;0
19.10.2018;21:55:00;0;17.8;0
19.10.2018;22:05:00;0;17.8;0
19.10.2018;22:15:00;0;17.8;0
19.10.2018;22:25:00;0;17.8;0
19.10.2018;22:35:00;0;17.8;0
19.10.2018;22:45:00;0;17.8;0
19.10.2018;22:55:00;0;17.8;0
19.10.2018;23:05:00;0;17.8;0
19.10.2018;23:15:00;0;17.8;0
19.10.2018;23:25:00;0;17.8;0
19.10.2018;23:35:00;0;17.8;0
19.10.2018;23:45:00;0;17.8;0
19.10.2018;23:55:00;0;17.8;0
20.10.2018;00:05:00;0;0;0
20.10.2018;00:15:00;0;0;0
20.10.2018;00:25:00;0;0;0
20.10.2018;00:35:00;0;0;0
20.10.2018;01:00:00;0;0;0
20.10.2018;01:10:00;0;0;0
20.10.2018;01:20:00;0;0;0
20.10.2018;01:30:00;0;0;0
20.10.2018;01:40:00;0;0;0
20.10.2018;01:50:00;0;0;0
20.10.2018;02:00:00;0;0;0
20.10.2018;02:10:00;0;0;0
20.10.2018;02:20:00;0;0;0
20.10.2018;02:30:00;0;0;0
20.10.2018;02:40:00;0;0;0
20.10.2018;02:50:00;0;0;0
20.10.2018;03:05:00;0;0;0
20.10.2018;03:15:00;0;0;0
20.10.2018;03:25:00;0;0;0
20.10.2018;03:35:00;0;0;0
20.10.2018;03:45:00;0;0;0
20.10.2018;03:55:00;0;0;0
20.10.2018;04:05:00;0;0;0
20.10.2018;04:15:00;0;0;0
20.10.2018;04:25:00;0;0;0
20.10.2018;04:35:00;0;0;0
20.10.2018;04:45:00;0;0;0
20.10.2018;04:55:00;0;0;0
20.10.2018;05:05:00;0;0;0
20.10.2018;05:15:00;0;0;0
20.10.2018;05:25:00;0;0;0
20.10.2018;05:35:00;0;0;0
20.10.2018;05:45:00;0;0;0
20.10.2018;05:55:00;0;0;0
20.10.2018;06:05:00;0;0;0
20.10.2018;06:15:00;0;0;0
20.10.2018;06:25:00;0;0;0
20.10.2018;06:35:00;0;0;0
20.10.2018;06:45:00;0;0;0
20.10.2018;06:55:00;0;0;0
20.10.2018;07:05:00;0;0;0
20.10.2018;07:15:00;0;0;0
20.10.2018;07:25:00;0;0;0
20.10.2018;07:35:00;0;0;0
20.10.2018;07:45:00;0;0;0
20.10.2018;07:55:00;0;0;0
20.10.2018;08:05:00;0;0;25
20.10.2018;08:15:00;121;0;27
20.10.2018;08:25:00;194;0;28
20.10.2018;08:35:00;274;0;28
20.10.2018;08:45:00;354;0.1;29
20.10.2018;08:55:00;353;0.1;29
20.10.2018;09:05:00;355;0.2;29
20.10.2018;09:15:00;465;0.3;30
20.10.2018;09:25:00;687;0.4;30
20.10.2018;09:35:00;572;0.5;30
20.10.2018;09:45:00;859;0.6;31
20.10.2018;09:55:00;1202;0.8;31
20.10.2018;10:05:00;1691;1.0;31
20.10.2018;10:15:00;1984;1.3;31
20.10.2018;10:25:00;2394;1.7;32
20.10.2018;10:35:00;2000;2.0;33
20.10.2018;10:45:00;2729;2.5;34
20.10.2018;10:55:00;2482;2.9;35
20.10.2018;11:05:00;2716;3.3;36
20.10.2018;11:15:00;2826;3.8;36
20.10.2018;11:25:00;3083;4.3;37
20.10.2018;11:35:00;3187;4.8;38
20.10.2018;11:45:00;4043;5.4;39
20.10.2018;11:55:00;2113;5.9;39
20.10.2018;12:05:00;3450;6.4;39
20.10.2018;12:15:00;2380;6.9;40
20.10.2018;12:25:00;2917;7.4;40
20.10.2018;12:35:00;2155;7.8;39
20.10.2018;12:45:00;2722;8.2;39
20.10.2018;12:55:00;4514;9.0;41
20.10.2018;13:05:00;3204;9.4;40
20.10.2018;13:15:00;4466;10.1;41
20.10.2018;13:25:00;6164;11.1;45
20.10.2018;13:35:00;5096;12.0;47
20.10.2018;13:45:00;4955;12.8;47
20.10.2018;13:55:00;5255;13.7;48
20.10.2018;14:05:00;5122;14.5;48
20.10.2018;14:15:00;5219;15.4;47
20.10.2018;14:25:00;5179;16.2;44
20.10.2018;14:35:00;5112;17.1;46
20.10.2018;14:45:00;5021;17.9;47
20.10.2018;14:55:00;4808;18.7;48
20.10.2018;15:05:00;4715;19.5;48
20.10.2018;15:15:00;4557;20.2;48
20.10.2018;15:25:00;4103;20.9;48
20.10.2018;15:35:00;4140;21.6;48
20.10.2018;15:45:00;3967;22.3;48
20.10.2018;15:55:00;3689;22.9;47
20.10.2018;16:05:00;3129;23.5;46
20.10.2018;16:15:00;2665;23.9;45
20.10.2018;16:25:00;2445;24.3;44
20.10.2018;16:35:00;2180;24.7;43
20.10.2018;16:45:00;1756;25.0;42
20.10.2018;16:55:00;1293;25.2;41
20.10.2018;17:05:00;879;25.4;40
20.10.2018;17:15:00;720;25.5;39
20.10.2018;17:25:00;656;25.6;38
20.10.2018;17:35:00;552;25.7;37
20.10.2018;17:45:00;431;25.8;37
20.10.2018;17:55:00;350;25.9;37
20.10.2018;18:05:00;279;25.9;36
20.10.2018;18:15:00;195;25.9;36
20.10.2018;18:25:00;130;26.0;36
20.10.2018;18:35:00;91;26.0;36
20.10.2018;18:45:00;0;26.0;0
20.10.2018;18:55:00;0;26.0;0
20.10.2018;19:05:00;0;26.0;0
20.10.2018;19:15:00;0;26.0;0
20.10.2018;19:25:00;0;26.0;0
20.10.2018;19:35:00;0;26.0;0
20.10.2018;19:45:00;0;26.0;0
20.10.2018;19:55:00;0;26.0;0
20.10.2018;20:05:00;0;26.0;0
20.10.2018;20:15:00;0;26.0;0
20.10.2018;20:25:00;0;26.0;0
20.10.2018;20:35:00;0;26.0;0
20.10.2018;20:45:00;0;26.0;0
20.10.2018;20:55:00;0;26.0;0
20.10.2018;21:05:00;0;26.0;0
20.10.2018;21:15:00;0;26.0;0
20.10.2018;21:25:00;0;26.0;0
20.10.2018;21:35:00;0;26.0;0
20.10.2018;21:45:00;0;26.0;0
20.10.2018;21:55:00;0;26.0;0
20.10.2018;22:05:00;0;26.0;0
20.10.2018;22:15:00;0;26.0;0
20.10.2018;22:25:00;0;26.0;0
20.10.2018;22:35:00;0;26.0;0
20.10.2018;22:45:00;0;26.0;0
20.10.2018;22:55:00;0;26.0;0
20.10.2018;23:05:00;0;26.0;0
20.10.2018;23:15:00;0;26.0;0
20.10.2018;23:25:00;0;26.0;0
20.10.2018;23:35:00;0;26.0;0
20.10.2018;23:45:00;0;26.0;0
20.10.2018;23:55:00;0;26.0;0
21.10.2018;00:05:00;0;0;0
21.10.2018;00:25:00;0;0;0
21.10.2018;00:35:00;0;0;0
21.10.2018;00:55:00;0;0;0
21.10.2018;01:05:00;0;0;0
21.10.2018;01:15:00;0;0;0
21.10.2018;01:25:00;0;0;0
21.10.2018;01:45:00;0;0;0
21.10.2018;01:55:00;0;0;0
21.10.2018;02:05:00;0;0;0
21.10.2018;02:15:00;0;0;0
21.10.2018;02:25:00;0;0;0
21.10.2018;02:35:00;0;0;0
21.10.2018;02:45:00;0;0;0
21.10.2018;02:55:00;0;0;0
21.10.2018;03:05:00;0;0;0
21.10.2018;03:15:00;0;0;0
21.10.2018;03:35:00;0;0;0
21.10.2018;03:55:00;0;0;0
21.10.2018;04:05:00;0;0;0
21.10.2018;04:15:00;0;0;0
21.10.2018;04:25:00;0;0;0
21.10.2018;04:35:00;0;0;0
21.10.2018;04:45:00;0;0;0
21.10.2018;04:55:00;0;0;0
21.10.2018;05:05:00;0;0;0
21.10.2018;05:15:00;0;0;0
21.10.2018;05:25:00;0;0;0
21.10.2018;05:35:00;0;0;0
21.10.2018;05:45:00;0;0;0
21.10.2018;05:55:00;0;0;0
21.10.2018;06:05:00;0;0;0
21.10.2018;06:15:00;0;0;0
21.10.2018;06:35:00;0;0;0
21.10.2018;06:45:00;0;0;0
21.10.2018;06:55:00;0;0;0
21.10.2018;07:05:00;0;0;0
21.10.2018;07:15:00;0;0;0
21.10.2018;07:25:00;0;0;0
21.10.2018;07:35:00;0;0;0
21.10.2018;07:45:00;0;0;0
21.10.2018;07:55:00;0;0;0
21.10.2018;08:05:00;0;0;0
21.10.2018;08:15:00;36;0;26
21.10.2018;08:25:00;106;0;27
21.10.2018;08:35:00;165;0;28
21.10.2018;08:45:00;229;0;28
21.10.2018;08:55:00;246;0.1;29
21.10.2018;09:05:00;291;0.1;29
21.10.2018;09:15:00;318;0.2;30
21.10.2018;09:25:00;328;0.2;30
21.10.2018;09:35:00;378;0.3;30
21.10.2018;09:45:00;545;0.4;30
21.10.2018;09:55:00;574;0.5;31
21.10.2018;10:05:00;504;0.5;31
21.10.2018;10:15:00;634;0.6;31
21.10.2018;10:25:00;577;0.7;31
21.10.2018;10:35:00;558;0.8;31
21.10.2018;10:45:00;438;0.9;31
21.10.2018;10:55:00;537;1.0;31
21.10.2018;11:05:00;906;1.1;32
21.10.2018;11:15:00;915;1.3;32
21.10.2018;11:25:00;844;1.4;32
21.10.2018;11:35:00;1005;1.6;32
21.10.2018;11:45:00;1128;1.8;32
21.10.2018;11:55:00;1250;2.0;32
21.10.2018;12:05:00;1468;2.2;32
21.10.2018;12:15:00;1543;2.4;33
21.10.2018;12:25:00;1803;2.7;33
21.10.2018;12:35:00;1568;3.0;34
21.10.2018;12:45:00;1443;3.3;34
21.10.2018;12:55:00;1473;3.5;34
21.10.2018;13:05:00;1871;3.8;34
21.10.2018;13:15:00;2120;4.1;35
21.10.2018;13:25:00;2662;4.5;35
21.10.2018;13:35:00;3196;5.1;37
21.10.2018;13:45:00;4779;5.9;39
21.10.2018;13:55:00;4580;6.6;41
21.10.2018;14:05:00;4935;7.4;42
21.10.2018;14:15:00;4957;8.3;44
21.10.2018;14:25:00;5218;9.1;45
21.10.2018;14:35:00;5102;10.0;46
21.10.2018;14:45:00;4889;10.8;46
21.10.2018;14:55:00;5049;11.6;47
21.10.2018;15:05:00;4951;12.4;47
21.10.2018;15:15:00;4776;13.2;48
21.10.2018;15:25:00;4662;14.0;48
21.10.2018;15:35:00;4465;14.7;48
21.10.2018;15:45:00;4272;15.5;48
21.10.2018;15:55:00;3852;16.1;47
21.10.2018;16:05:00;3422;16.7;46
21.10.2018;16:25:00;2569;17.6;44
21.10.2018;16:35:00;2246;18.0;43
21.10.2018;16:45:00;1688;18.3;42
21.10.2018;16:55:00;1248;18.5;41
21.10.2018;17:05:00;781;18.7;39
21.10.2018;17:15:00;617;18.8;38
21.10.2018;17:25:00;546;18.9;38
21.10.2018;22:45:00;0;19.2;0
21.10.2018;22:55:00;0;19.2;0
21.10.2018;23:05:00;0;19.2;0
21.10.2018;23:15:00;0;19.2;0
21.10.2018;23:25:00;0;19.2;0
21.10.2018;23:35:00;0;19.2;0
21.10.2018;23:45:00;0;19.2;0
21.10.2018;23:55:00;0;19.2;0
22.10.2018;00:05:00;0;0;0
22.10.2018;00:25:00;0;0;0
22.10.2018;00:35:00;0;0;0
22.10.2018;01:00:00;0;0;0
22.10.2018;01:10:00;0;0;0
22.10.2018;01:30:00;0;0;0
22.10.2018;01:40:00;0;0;0
22.10.2018;01:50:00;0;0;0
22.10.2018;02:00:00;0;0;0
22.10.2018;02:10:00;0;0;0
22.10.2018;02:20:00;0;0;0
22.10.2018;02:30:00;0;0;0
22.10.2018;02:40:00;0;0;0
22.10.2018;02:50:00;0;0;0
22.10.2018;03:15:00;0;0;0
22.10.2018;03:35:00;0;0;0
22.10.2018;03:45:00;0;0;0
22.10.2018;03:55:00;0;0;0
22.10.2018;04:05:00;0;0;0
22.10.2018;04:15:00;0;0;0
22.10.2018;04:25:00;0;0;0
22.10.2018;04:35:00;0;0;0
22.10.2018;04:45:00;0;0;0
22.10.2018;04:55:00;0;0;0
22.10.2018;05:05:00;0;0;0
22.10.2018;05:15:00;0;0;0
22.10.2018;05:25:00;0;0;0
22.10.2018;05:35:00;0;0;0
22.10.2018;05:45:00;0;0;0
22.10.2018;05:55:00;0;0;0
22.10.2018;06:05:00;0;0;0
22.10.2018;06:15:00;0;0;0
22.10.2018;06:25:00;0;0;0
22.10.2018;06:35:00;0;0;0
22.10.2018;06:45:00;0;0;0
22.10.2018;06:55:00;0;0;0
22.10.2018;07:05:00;0;0;0
22.10.2018;07:15:00;0;0;0
22.10.2018;07:25:00;0;0;0
22.10.2018;07:35:00;0;0;0
22.10.2018;07:45:00;0;0;0
22.10.2018;07:55:00;0;0;0
22.10.2018;08:05:00;144;0;26
22.10.2018;08:15:00;211;0;27
22.10.2018;08:25:00;283;0;28
22.10.2018;08:35:00;356;0.1;28
22.10.2018;08:45:00;431;0.2;29
22.10.2018;08:55:00;509;0.2;29
22.10.2018;09:05:00;570;0.3;29
22.10.2018;09:15:00;623;0.4;30
22.10.2018;09:25:00;802;0.6;30
22.10.2018;09:35:00;939;0.7;30
22.10.2018;09:45:00;1263;0.9;30
22.10.2018;09:55:00;942;1.1;31
22.10.2018;10:05:00;935;1.2;31
22.10.2018;10:15:00;923;1.4;31
22.10.2018;10:25:00;1257;1.6;31
22.10.2018;10:35:00;1472;1.8;31
22.10.2018;10:45:00;1577;2.1;32
22.10.2018;10:55:00;1369;2.3;32
22.10.2018;11:05:00;1333;2.6;32
22.10.2018;11:15:00;1332;2.8;32
22.10.2018;11:25:00;1485;3.0;33
22.10.2018;11:35:00;1685;3.3;33
22.10.2018;11:45:00;2570;3.7;33
22.10.2018;11:55:00;2048;4.0;34
22.10.2018;12:05:00;2148;4.3;35
22.10.2018;12:15:00;5031;5.1;38
22.10.2018;12:25:00;5438;5.9;40
22.10.2018;12:35:00;5995;6.9;42
22.10.2018;12:45:00;6040;7.9;44
22.10.2018;12:55:00;6017;8.9;46
22.10.2018;13:05:00;5964;9.9;47
22.10.2018;13:15:00;6063;10.9;48
22.10.2018;13:25:00;5971;11.9;44
22.10.2018;13:35:00;5976;12.8;47
22.10.2018;13:45:00;5920;13.8;48
22.10.2018;13:55:00;5765;14.8;44
22.10.2018;14:05:00;5721;15.7;46
22.10.2018;14:15:00;5700;16.7;47
22.10.2018;14:25:00;5585;17.6;45
22.10.2018;14:35:00;5558;18.5;45
22.10.2018;14:45:00;5510;19.4;47
22.10.2018;14:55:00;5369;20.3;48
22.10.2018;15:05:00;5183;21.2;44
22.10.2018;15:15:00;4978;22.0;46
22.10.2018;15:25:00;4875;22.8;47
22.10.2018;15:35:00;4744;23.6;48
22.10.2018;15:45:00;4488;24.3;48
22.10.2018;15:55:00;4140;25.0;48
22.10.2018;16:05:00;3592;25.7;47
22.10.2018;16:15:00;2943;26.2;46
22.10.2018;16:25:00;2709;26.6;45
22.10.2018;16:35:00;2246;27.0;44
22.10.2018;16:45:00;1646;27.3;42
22.10.2018;16:55:00;1125;27.5;41
22.10.2018;17:05:00;798;27.7;40
22.10.2018;17:15:00;883;27.8;39
22.10.2018;17:25:00;785;28.0;38
22.10.2018;17:35:00;566;28.1;37
22.10.2018;17:45:00;288;28.1;37
22.10.2018;17:55:00;263;28.2;36
22.10.2018;18:05:00;211;28.2;36
22.10.2018;18:15:00;156;28.2;36
22.10.2018;18:25:00;106;28.2;36
22.10.2018;18:35:00;0;28.3;0
22.10.2018;18:45:00;0;28.3;0
22.10.2018;18:55:00;0;28.3;0
22.10.2018;19:05:00;0;28.3;0
22.10.2018;19:25:00;0;28.3;0
22.10.2018;19:35:00;0;28.3;0
22.10.2018;19:45:00;0;28.3;0
22.10.2018;19:55:00;0;28.3;0
22.10.2018;20:05:00;0;28.3;0
22.10.2018;20:15:00;0;28.3;0
22.10.2018;20:25:00;0;28.3;0
22.10.2018;20:35:00;0;28.3;0
22.10.2018;20:45:00;0;28.3;0
22.10.2018;20:55:00;0;28.3;0
22.10.2018;21:05:00;0;28.3;0
22.10.2018;21:15:00;0;28.3;0
22.10.2018;21:25:00;0;28.3;0
22.10.2018;21:35:00;0;28.3;0
22.10.2018;21:45:00;0;28.3;0
22.10.2018;21:55:00;0;28.3;0
22.10.2018;22:05:00;0;28.3;0
22.10.2018;22:15:00;0;28.3;0
22.10.2018;22:25:00;0;28.3;0
22.10.2018;22:35:00;0;28.3;0
22.10.2018;22:45:00;0;28.3;0
22.10.2018;22:55:00;0;28.3;0
22.10.2018;23:05:00;0;28.3;0
22.10.2018;23:15:00;0;28.3;0
22.10.2018;23:25:00;0;28.3;0
22.10.2018;23:35:00;0;28.3;0
22.10.2018;23:45:00;0;28.3;0
22.10.2018;23:55:00;0;28.3;0
23.10.2018;00:05:00;0;0;0
23.10.2018;00:15:00;0;0;0
23.10.2018;00:25:00;0;0;0
23.10.2018;00:45:00;0;0;0
23.10.2018;00:55:00;0;0;0
23.10.2018;01:15:00;0;0;0
23.10.2018;01:25:00;0;0;0
23.10.2018;01:45:00;0;0;0
23.10.2018;01:55:00;0;0;0
23.10.2018;02:05:00;0;0;0
23.10.2018;02:15:00;0;0;0
23.10.2018;02:25:00;0;0;0
23.10.2018;02:35:00;0;0;0
23.10.2018;02:45:00;0;0;0
23.10.2018;02:55:00;0;0;0
23.10.2018;03:25:00;0;0;0
23.10.2018;03:40:00;0;0;0
23.10.2018;03:50:00;0;0;0
23.10.2018;04:00:00;0;0;0
23.10.2018;04:10:00;0;0;0
23.10.2018;04:20:00;0;0;0
23.10.2018;04:30:00;0;0;0
23.10.2018;04:40:00;0;0;0
23.10.2018;04:50:00;0;0;0
23.10.2018;05:00:00;0;0;0
23.10.2018;05:10:00;0;0;0
23.10.2018;05:20:00;0;0;0
23.10.2018;05:30:00;0;0;0
23.10.2018;05:40:00;0;0;0
23.10.2018;05:50:00;0;0;0
23.10.2018;06:00:00;0;0;0
23.10.2018;06:10:00;0;0;0
23.10.2018;06:20:00;0;0;0
23.10.2018;06:30:00;0;0;0
23.10.2018;06:40:00;0;0;0
23.10.2018;06:50:00;0;0;0
23.10.2018;07:00:00;0;0;0
23.10.2018;07:10:00;0;0;0
23.10.2018;07:20:00;0;0;0
23.10.2018;07:30:00;0;0;0
23.10.2018;07:40:00;0;0;0
23.10.2018;07:50:00;0;0;0
23.10.2018;08:00:00;57;0;25
23.10.2018;08:10:00;159;0;27
23.10.2018;08:20:00;265;0;27
23.10.2018;08:30:00;321;0.1;28
23.10.2018;08:40:00;424;0.1;28
23.10.2018;08:50:00;506;0.2;29
23.10.2018;09:00:00;613;0.3;29
23.10.2018;09:10:00;750;0.4;29
23.10.2018;09:20:00;908;0.6;30
23.10.2018;09:30:00;884;0.7;30
23.10.2018;09:40:00;1011;0.9;30
23.10.2018;09:50:00;1683;1.1;30
23.10.2018;10:00:00;1560;1.4;31
23.10.2018;10:10:00;1672;1.7;31
23.10.2018;10:20:00;2505;2.0;32
23.10.2018;10:30:00;2335;2.4;33
23.10.2018;10:40:00;1962;2.7;34
23.10.2018;10:50:00;2481;3.1;34
23.10.2018;11:00:00;2552;3.6;35
23.10.2018;11:10:00;2995;4.0;36
23.10.2018;11:20:00;3028;4.5;37
23.10.2018;11:30:00;2940;5.0;37
23.10.2018;11:40:00;3148;5.5;38
23.10.2018;11:50:00;3655;6.1;38
23.10.2018;12:00:00;4566;6.8;40
23.10.2018;12:10:00;4804;7.6;41
23.10.2018;12:20:00;3603;8.2;42
23.10.2018;12:30:00;2384;8.7;41
23.10.2018;12:40:00;2620;9.1;40
23.10.2018;12:50:00;1785;9.4;39
23.10.2018;13:00:00;2107;9.7;39
23.10.2018;13:10:00;2650;10.2;39
23.10.2018;13:20:00;2755;10.6;39
23.10.2018;13:30:00;3328;11.1;39
23.10.2018;13:40:00;5299;11.9;41
23.10.2018;13:50:00;6398;12.9;45
23.10.2018;14:00:00;2367;13.5;44
23.10.2018;14:10:00;4342;14.2;44
23.10.2018;14:20:00;4159;14.9;44
23.10.2018;14:30:00;5115;15.7;46
23.10.2018;14:40:00;5170;16.6;47
23.10.2018;14:50:00;4744;17.4;47
23.10.2018;15:00:00;4561;18.2;47
23.10.2018;15:10:00;3923;18.9;47
23.10.2018;15:20:00;4184;19.5;47
23.10.2018;15:30:00;2300;20.0;45
23.10.2018;15:40:00;1440;20.3;43
23.10.2018;15:50:00;1271;20.5;41
23.10.2018;16:00:00;1342;20.7;40
23.10.2018;16:10:00;1050;20.9;39
23.10.2018;16:20:00;757;21.0;38
23.10.2018;16:30:00;847;21.2;37
23.10.2018;16:40:00;1312;21.4;37
23.10.2018;16:50:00;1150;21.5;37
23.10.2018;17:00:00;956;21.7;36
23.10.2018;17:10:00;652;21.9;36
23.10.2018;17:20:00;463;21.9;36
23.10.2018;17:30:00;361;22.0;35
23.10.2018;17:40:00;337;22.1;35
23.10.2018;17:50:00;271;22.1;35
23.10.2018;18:00:00;222;22.1;35
23.10.2018;18:10:00;141;22.2;34
23.10.2018;18:20:00;71;22.2;34
23.10.2018;18:30:00;0;22.2;34
23.10.2018;18:40:00;0;22.2;0
23.10.2018;18:50:00;0;22.2;0
23.10.2018;19:00:00;0;22.2;0
23.10.2018;19:10:00;0;22.2;0
23.10.2018;19:20:00;0;22.2;0
23.10.2018;19:30:00;0;22.2;0
23.10.2018;19:40:00;0;22.2;0
23.10.2018;19:50:00;0;22.2;0
23.10.2018;20:00:00;0;22.2;0
23.10.2018;20:10:00;0;22.2;0
23.10.2018;20:20:00;0;22.2;0
23.10.2018;20:30:00;0;22.2;0
23.10.2018;20:40:00;0;22.2;0
23.10.2018;20:50:00;0;22.2;0
23.10.2018;21:00:00;0;22.2;0
23.10.2018;21:10:00;0;22.2;0
23.10.2018;21:20:00;0;22.2;0
23.10.2018;21:30:00;0;22.2;0
23.10.2018;21:40:00;0;22.2;0
23.10.2018;21:50:00;0;22.2;0
23.10.2018;22:00:00;0;22.2;0
23.10.2018;22:10:00;0;22.2;0
23.10.2018;22:20:00;0;22.2;0
23.10.2018;22:30:00;0;22.2;0
23.10.2018;22:40:00;0;22.2;0
23.10.2018;22:50:00;0;22.2;0
23.10.2018;23:00:00;0;22.2;0
23.10.2018;23:10:00;0;22.2;0
23.10.2018;23:20:00;0;22.2;0
23.10.2018;23:30:00;0;22.2;0
23.10.2018;23:40:00;0;22.2;0
23.10.2018;23:50:00;0;22.2;0
24.10.2018;00:00:00;0;0;0
24.10.2018;00:10:00;0;0;0
24.10.2018;00:30:00;0;0;0
24.10.2018;01:50:00;0;0;0
24.10.2018;02:00:00;0;0;0
24.10.2018;02:10:00;0;0;0
24.10.2018;02:20:00;0;0;0
24.10.2018;02:30:00;0;0;0
24.10.2018;02:40:00;0;0;0
24.10.2018;02:50:00;0;0;0
24.10.2018;03:00:00;0;0;0
24.10.2018;03:10:00;0;0;0
24.10.2018;03:30:00;0;0;0
24.10.2018;03:40:00;0;0;0
24.10.2018;03:50:00;0;0;0
24.10.2018;04:00:00;0;0;0
24.10.2018;04:10:00;0;0;0
24.10.2018;04:20:00;0;0;0
24.10.2018;04:30:00;0;0;0
24.10.2018;04:40:00;0;0;0
24.10.2018;04:50:00;0;0;0
24.10.2018;05:00:00;0;0;0
24.10.2018;05:10:00;0;0;0
24.10.2018;05:20:00;0;0;0
24.10.2018;05:30:00;0;0;0
24.10.2018;05:40:00;0;0;0
24.10.2018;05:50:00;0;0;0
24.10.2018;06:00:00;0;0;0
24.10.2018;06:10:00;0;0;0
24.10.2018;06:20:00;0;0;0
24.10.2018;06:30:00;0;0;0
24.10.2018;06:40:00;0;0;0
24.10.2018;06:50:00;0;0;0
24.10.2018;07:00:00;0;0;0
24.10.2018;07:10:00;0;0;0
24.10.2018;07:20:00;0;0;0
24.10.2018;07:30:00;0;0;0
24.10.2018;07:40:00;0;0;0
24.10.2018;07:50:00;0;0;0
24.10.2018;08:00:00;0;0;0
24.10.2018;08:10:00;0;0;0
24.10.2018;08:20:00;0;0;25
24.10.2018;08:40:00;118;0;27
24.10.2018;08:45:00;106;0;28
24.10.2018;08:55:00;154;0;28
24.10.2018;09:05:00;175;0;28
24.10.2018;09:15:00;146;0.1;29
24.10.2018;09:25:00;156;0.1;29
24.10.2018;09:35:00;174;0.1;29
24.10.2018;09:45:00;203;0.2;30
24.10.2018;09:55:00;322;0.2;30
24.10.2018;10:05:00;486;0.3;30
24.10.2018;10:15:00;434;0.3;30
24.10.2018;10:25:00;428;0.4;30
24.10.2018;10:35:00;547;0.5;31
24.10.2018;10:45:00;882;0.6;31
24.10.2018;10:55:00;940;0.8;31
24.10.2018;11:05:00;446;0.9;31
24.10.2018;11:15:00;643;0.9;31
24.10.2018;11:25:00;673;1.0;31
24.10.2018;11:35:00;870;1.2;31
24.10.2018;11:45:00;1108;1.4;31
24.10.2018;11:55:00;971;1.5;32
24.10.2018;12:05:00;2785;1.9;32
24.10.2018;12:15:00;1359;2.2;33
24.10.2018;12:25:00;1309;2.4;33
24.10.2018;12:35:00;1353;2.6;33
24.10.2018;12:45:00;1163;2.8;33
24.10.2018;12:55:00;791;2.9;33
24.10.2018;13:05:00;704;3.1;33
24.10.2018;13:15:00;989;3.2;33
24.10.2018;13:25:00;979;3.4;33
24.10.2018;13:35:00;1281;3.6;33
24.10.2018;13:45:00;1426;3.8;33
24.10.2018;13:55:00;1008;4.0;33
24.10.2018;14:05:00;1069;4.2;33
24.10.2018;14:15:00;1473;4.4;33
24.10.2018;14:25:00;1720;4.7;33
24.10.2018;14:35:00;2213;5.0;34
24.10.2018;14:45:00;2056;5.4;35
24.10.2018;14:55:00;1870;5.7;35
24.10.2018;15:05:00;1540;5.9;35
24.10.2018;15:15:00;5271;6.7;38
24.10.2018;15:25:00;5311;7.6;40
24.10.2018;15:35:00;5196;8.5;42
24.10.2018;15:45:00;3560;9.1;42
24.10.2018;15:55:00;1815;9.5;41
24.10.2018;16:05:00;1494;9.8;39
24.10.2018;16:15:00;1335;10.0;38
24.10.2018;16:25:00;1213;10.2;37
24.10.2018;16:35:00;1080;10.4;37
24.10.2018;16:45:00;1075;10.6;36
24.10.2018;16:55:00;763;10.7;35
24.10.2018;17:05:00;1027;10.9;35
24.10.2018;17:15:00;1073;11.1;35
24.10.2018;17:25:00;556;11.2;35
24.10.2018;17:35:00;419;11.3;35
24.10.2018;17:45:00;245;11.3;34
24.10.2018;17:55:00;172;11.3;34
24.10.2018;18:05:00;129;11.4;34
24.10.2018;18:15:00;108;11.4;34
24.10.2018;18:25:00;98;11.4;34
24.10.2018;18:35:00;86;11.4;34
24.10.2018;18:45:00;0;11.4;0
24.10.2018;18:55:00;0;11.4;0
24.10.2018;19:05:00;0;11.4;0
24.10.2018;19:15:00;0;11.4;0
24.10.2018;19:25:00;0;11.4;0
24.10.2018;19:35:00;0;11.4;0
24.10.2018;19:45:00;0;11.4;0
24.10.2018;19:55:00;0;11.4;0
24.10.2018;20:05:00;0;11.4;0
24.10.2018;20:15:00;0;11.4;0
24.10.2018;20:25:00;0;11.4;0
24.10.2018;20:35:00;0;11.4;0
24.10.2018;20:45:00;0;11.4;0
24.10.2018;20:55:00;0;11.4;0
24.10.2018;21:05:00;0;11.4;0
24.10.2018;21:15:00;0;11.4;0
24.10.2018;21:25:00;0;11.4;0
24.10.2018;21:35:00;0;11.4;0
24.10.2018;21:45:00;0;11.4;0
24.10.2018;21:55:00;0;11.4;0
24.10.2018;22:05:00;0;11.4;0
24.10.2018;22:15:00;0;11.4;0
24.10.2018;22:25:00;0;11.4;0
24.10.2018;22:35:00;0;11.4;0
24.10.2018;22:45:00;0;11.4;0
24.10.2018;22:55:00;0;11.4;0
24.10.2018;23:05:00;0;11.4;0
24.10.2018;23:15:00;0;11.4;0
24.10.2018;23:25:00;0;11.4;0
24.10.2018;23:35:00;0;11.4;0
24.10.2018;23:45:00;0;11.4;0
24.10.2018;23:55:00;0;11.4;0
25.10.2018;00:05:00;0;0;0
25.10.2018;00:15:00;0;0;0
25.10.2018;00:25:00;0;0;0
25.10.2018;00:45:00;0;0;0
25.10.2018;00:55:00;0;0;0
25.10.2018;01:15:00;0;0;0
25.10.2018;01:25:00;0;0;0
25.10.2018;01:45:00;0;0;0
25.10.2018;02:05:00;0;0;0
25.10.2018;02:25:00;0;0;0
25.10.2018;02:35:00;0;0;0
25.10.2018;02:45:00;0;0;0
25.10.2018;02:55:00;0;0;0
25.10.2018;03:15:00;0;0;0
25.10.2018;03:35:00;0;0;0
25.10.2018;03:55:00;0;0;0
25.10.2018;04:05:00;0;0;0
25.10.2018;04:15:00;0;0;0
25.10.2018;04:25:00;0;0;0
25.10.2018;04:35:00;0;0;0
25.10.2018;04:45:00;0;0;0
25.10.2018;04:55:00;0;0;0
25.10.2018;05:05:00;0;0;0
25.10.2018;05:15:00;0;0;0
25.10.2018;05:25:00;0;0;0
25.10.2018;05:35:00;0;0;0
25.10.2018;05:45:00;0;0;0
25.10.2018;05:55:00;0;0;0
25.10.2018;06:05:00;0;0;0
25.10.2018;06:15:00;0;0;0
25.10.2018;06:25:00;0;0;0
25.10.2018;06:35:00;0;0;0
25.10.2018;06:45:00;0;0;0
25.10.2018;06:55:00;0;0;0
25.10.2018;07:05:00;0;0;0
25.10.2018;07:15:00;0;0;0
25.10.2018;07:25:00;0;0;0
25.10.2018;07:35:00;0;0;0
25.10.2018;07:45:00;0;0;0
25.10.2018;07:55:00;0;0;0
25.10.2018;08:05:00;18;0;25
25.10.2018;08:15:00;147;0;26
25.10.2018;08:25:00;201;0;27
25.10.2018;08:35:00;241;0;28
25.10.2018;08:45:00;281;0.1;28
25.10.2018;08:55:00;314;0.1;29
25.10.2018;09:05:00;349;0.2;29
25.10.2018;09:15:00;391;0.3;29
25.10.2018;09:25:00;476;0.3;30
25.10.2018;09:35:00;615;0.4;30
25.10.2018;09:45:00;832;0.5;30
25.10.2018;09:55:00;1551;0.8;30
25.10.2018;10:05:00;1767;1.1;30
25.10.2018;10:15:00;1722;1.4;31
25.10.2018;10:25:00;1622;1.6;32
25.10.2018;10:35:00;2304;2.0;32
25.10.2018;10:45:00;2214;2.4;33
25.10.2018;10:55:00;2093;2.7;34
25.10.2018;11:05:00;3588;3.2;34
25.10.2018;11:15:00;4139;3.9;37
25.10.2018;11:25:00;4093;4.5;38
25.10.2018;11:35:00;4066;5.2;39
25.10.2018;11:45:00;4636;5.9;40
25.10.2018;11:55:00;4824;6.7;42
25.10.2018;12:05:00;4826;7.5;43
25.10.2018;12:15:00;5367;8.4;44
25.10.2018;12:25:00;5454;9.2;46
25.10.2018;12:35:00;5456;10.1;46
25.10.2018;12:45:00;4792;10.9;47
25.10.2018;12:55:00;5746;11.9;48
25.10.2018;13:05:00;5359;12.8;45
25.10.2018;13:15:00;5936;13.7;45
25.10.2018;13:25:00;5880;14.7;48
25.10.2018;13:35:00;5127;15.6;45
25.10.2018;13:45:00;4513;16.3;44
25.10.2018;13:55:00;5564;17.2;46
25.10.2018;14:05:00;4898;18.0;47
25.10.2018;14:15:00;5392;18.9;48
25.10.2018;14:25:00;5310;19.8;44
25.10.2018;14:35:00;5220;20.6;46
25.10.2018;14:45:00;5361;21.5;48
25.10.2018;14:55:00;5146;22.4;45
25.10.2018;15:05:00;4816;23.2;45
25.10.2018;15:15:00;4347;24.0;47
25.10.2018;15:25:00;4327;24.7;47
25.10.2018;15:35:00;4166;25.4;47
25.10.2018;15:45:00;4331;26.1;48
25.10.2018;15:55:00;3662;26.8;47
25.10.2018;16:05:00;3391;27.4;46
25.10.2018;16:15:00;2739;27.8;45
25.10.2018;16:25:00;2126;28.2;44
25.10.2018;16:35:00;1723;28.5;43
25.10.2018;16:45:00;1228;28.7;41
25.10.2018;16:55:00;977;28.9;40
25.10.2018;17:05:00;913;29.1;39
25.10.2018;17:15:00;798;29.2;38
25.10.2018;17:25:00;536;29.3;38
25.10.2018;17:35:00;276;29.4;37
25.10.2018;17:45:00;253;29.4;37
25.10.2018;17:55:00;215;29.4;36
25.10.2018;18:05:00;171;29.5;36
25.10.2018;18:15:00;128;29.5;36
25.10.2018;18:25:00;30;29.5;35
25.10.2018;18:35:00;0;29.5;0
25.10.2018;18:45:00;0;29.5;0
25.10.2018;18:55:00;0;29.5;0
25.10.2018;19:05:00;0;29.5;0
25.10.2018;19:15:00;0;29.5;0
25.10.2018;19:25:00;0;29.5;0
25.10.2018;19:35:00;0;29.5;0
25.10.2018;19:45:00;0;29.5;0
25.10.2018;19:55:00;0;29.5;0
25.10.2018;20:05:00;0;29.5;0
25.10.2018;20:15:00;0;29.5;0
25.10.2018;20:25:00;0;29.5;0
25.10.2018;20:35:00;0;29.5;0
25.10.2018;20:45:00;0;29.5;0
25.10.2018;20:55:00;0;29.5;0
25.10.2018;21:05:00;0;29.5;0
25.10.2018;21:15:00;0;29.5;0
25.10.2018;21:25:00;0;29.5;0
25.10.2018;21:35:00;0;29.5;0
25.10.2018;21:45:00;0;29.5;0
25.10.2018;21:55:00;0;29.5;0
25.10.2018;22:05:00;0;29.5;0
25.10.2018;22:15:00;0;29.5;0
25.10.2018;22:25:00;0;29.5;0
25.10.2018;22:35:00;0;29.5;0
25.10.2018;22:45:00;0;29.5;0
25.10.2018;22:55:00;0;29.5;0
25.10.2018;23:05:00;0;29.5;0
25.10.2018;23:15:00;0;29.5;0
25.10.2018;23:25:00;0;29.5;0
25.10.2018;23:35:00;0;29.5;0
25.10.2018;23:45:00;0;29.5;0
25.10.2018;23:55:00;0;29.5;0
26.10.2018;00:05:00;0;0;0
26.10.2018;00:15:00;0;0;0
26.10.2018;00:35:00;0;0;0
26.10.2018;00:45:00;0;0;0
26.10.2018;01:10:00;0;0;0
26.10.2018;01:30:00;0;0;0
26.10.2018;01:40:00;0;0;0
26.10.2018;01:50:00;0;0;0
26.10.2018;02:00:00;0;0;0
26.10.2018;02:10:00;0;0;0
26.10.2018;02:20:00;0;0;0
26.10.2018;02:30:00;0;0;0
26.10.2018;02:40:00;0;0;0
26.10.2018;02:50:00;0;0;0
26.10.2018;03:05:00;0;0;0
26.10.2018;03:15:00;0;0;0
26.10.2018;03:35:00;0;0;0
26.10.2018;03:55:00;0;0;0
26.10.2018;04:05:00;0;0;0
26.10.2018;04:15:00;0;0;0
26.10.2018;04:25:00;0;0;0
26.10.2018;04:35:00;0;0;0
26.10.2018;04:45:00;0;0;0
26.10.2018;04:55:00;0;0;0
26.10.2018;05:05:00;0;0;0
26.10.2018;05:15:00;0;0;0
26.10.2018;05:25:00;0;0;0
26.10.2018;05:35:00;0;0;0
26.10.2018;05:45:00;0;0;0
26.10.2018;05:55:00;0;0;0
26.10.2018;06:05:00;0;0;0
26.10.2018;06:15:00;0;0;0
26.10.2018;06:25:00;0;0;0
26.10.2018;06:35:00;0;0;0
26.10.2018;06:45:00;0;0;0
26.10.2018;06:55:00;0;0;0
26.10.2018;07:05:00;0;0;0
26.10.2018;07:15:00;0;0;0
26.10.2018;07:25:00;0;0;0
26.10.2018;07:35:00;0;0;0
26.10.2018;07:55:00;0;0;0
26.10.2018;08:00:00;0;0;0
26.10.2018;08:10:00;0;0;0
26.10.2018;08:20:00;30;0;26
26.10.2018;08:30:00;108;0;27
26.10.2018;08:40:00;177;0;28
26.10.2018;08:50:00;230;0;28
26.10.2018;09:00:00;348;0.1;28
26.10.2018;09:10:00;453;0.1;29
26.10.2018;09:20:00;406;0.2;29
26.10.2018;09:30:00;369;0.3;29
26.10.2018;09:40:00;609;0.4;30
26.10.2018;09:50:00;760;0.5;30
26.10.2018;10:00:00;766;0.6;30
26.10.2018;10:10:00;992;0.8;30
26.10.2018;10:20:00;1152;0.9;30
26.10.2018;10:30:00;1481;1.2;31
26.10.2018;10:40:00;1558;1.5;31
26.10.2018;10:50:00;2324;1.8;32
26.10.2018;11:00:00;2777;2.2;33
26.10.2018;11:10:00;1332;2.5;33
26.10.2018;11:20:00;2293;2.9;34
26.10.2018;11:30:00;2890;3.4;35
26.10.2018;11:40:00;2087;3.8;36
26.10.2018;11:50:00;1673;4.1;35
26.10.2018;12:00:00;2429;4.5;36
26.10.2018;12:10:00;1784;4.8;35
26.10.2018;12:20:00;1660;5.1;35
26.10.2018;12:30:00;2387;5.4;35
26.10.2018;12:40:00;3618;5.9;36
26.10.2018;12:50:00;4439;6.6;38
26.10.2018;13:00:00;6226;7.5;41
26.10.2018;13:10:00;6125;8.5;43
26.10.2018;13:20:00;5094;9.4;45
26.10.2018;13:30:00;4202;10.2;45
26.10.2018;13:40:00;4578;11.0;46
26.10.2018;13:50:00;5243;11.8;46
26.10.2018;14:00:00;5522;12.7;47
26.10.2018;14:10:00;5415;13.6;48
26.10.2018;14:20:00;5295;14.5;46
26.10.2018;14:30:00;5349;15.4;45
26.10.2018;14:40:00;5329;16.3;47
26.10.2018;14:50:00;5214;17.1;48
26.10.2018;15:00:00;5171;18.0;48
26.10.2018;15:10:00;4913;18.8;49
26.10.2018;15:20:00;4669;19.5;49
26.10.2018;15:30:00;4653;20.3;49
26.10.2018;15:40:00;4252;21.0;48
26.10.2018;15:50:00;4239;21.7;48
26.10.2018;16:00:00;3621;22.4;47
26.10.2018;16:10:00;2921;22.9;46
26.10.2018;16:20:00;2279;23.3;44
26.10.2018;16:30:00;2028;23.6;43
26.10.2018;16:40:00;1348;23.8;42
26.10.2018;16:50:00;923;24.0;40
26.10.2018;17:00:00;777;24.2;39
26.10.2018;17:10:00;512;24.3;38
26.10.2018;17:20:00;387;24.3;37
26.10.2018;17:30:00;383;24.4;37
26.10.2018;17:40:00;383;24.4;37
26.10.2018;17:50:00;310;24.5;36
26.10.2018;18:00:00;264;24.5;36
26.10.2018;18:10:00;131;24.6;36
26.10.2018;18:20:00;90;24.6;35
26.10.2018;18:45:00;0;24.6;0
26.10.2018;18:55:00;0;24.6;0
26.10.2018;19:05:00;0;24.6;0
26.10.2018;19:25:00;0;24.6;0
26.10.2018;19:35:00;0;24.6;0
26.10.2018;19:45:00;0;24.6;0
26.10.2018;19:55:00;0;24.6;0
26.10.2018;20:05:00;0;24.6;0
26.10.2018;20:15:00;0;24.6;0
26.10.2018;20:25:00;0;24.6;0
26.10.2018;20:35:00;0;24.6;0
26.10.2018;20:45:00;0;24.6;0
26.10.2018;20:55:00;0;24.6;0
26.10.2018;21:05:00;0;24.6;0
26.10.2018;21:15:00;0;24.6;0
26.10.2018;21:25:00;0;24.6;0
26.10.2018;21:35:00;0;24.6;0
26.10.2018;21:45:00;0;24.6;0
26.10.2018;21:55:00;0;24.6;0
26.10.2018;22:05:00;0;24.6;0
26.10.2018;22:15:00;0;24.6;0
26.10.2018;22:25:00;0;24.6;0
26.10.2018;22:35:00;0;24.6;0
26.10.2018;22:45:00;0;24.6;0
26.10.2018;22:55:00;0;24.6;0
26.10.2018;23:05:00;0;24.6;0
26.10.2018;23:15:00;0;24.6;0
26.10.2018;23:25:00;0;24.6;0
26.10.2018;23:35:00;0;24.6;0
26.10.2018;23:45:00;0;24.6;0
26.10.2018;23:55:00;0;24.6;0
27.10.2018;00:05:00;0;0;0
27.10.2018;00:15:00;0;0;0
27.10.2018;00:25:00;0;0;0
27.10.2018;00:35:00;0;0;0
27.10.2018;01:00:00;0;0;0
27.10.2018;01:05:00;0;0;0
27.10.2018;01:25:00;0;0;0
27.10.2018;01:35:00;0;0;0
27.10.2018;01:55:00;0;0;0
27.10.2018;02:05:00;0;0;0
27.10.2018;02:15:00;0;0;0
27.10.2018;02:25:00;0;0;0
27.10.2018;02:35:00;0;0;0
27.10.2018;02:45:00;0;0;0
27.10.2018;02:55:00;0;0;0
27.10.2018;03:05:00;0;0;0
27.10.2018;03:25:00;0;0;0
27.10.2018;03:35:00;0;0;0
27.10.2018;03:55:00;0;0;0
27.10.2018;04:05:00;0;0;0
27.10.2018;04:15:00;0;0;0
27.10.2018;04:25:00;0;0;0
27.10.2018;04:35:00;0;0;0
27.10.2018;04:45:00;0;0;0
27.10.2018;04:55:00;0;0;0
27.10.2018;05:05:00;0;0;0
27.10.2018;05:15:00;0;0;0
27.10.2018;05:25:00;0;0;0
27.10.2018;05:35:00;0;0;0
27.10.2018;05:45:00;0;0;0
27.10.2018;05:55:00;0;0;0
27.10.2018;06:05:00;0;0;0
27.10.2018;06:15:00;0;0;0
27.10.2018;06:25:00;0;0;0
27.10.2018;06:35:00;0;0;0
27.10.2018;07:00:00;0;0;0
27.10.2018;07:20:00;0;0;0
27.10.2018;07:30:00;0;0;0
27.10.2018;07:40:00;0;0;0
27.10.2018;07:50:00;0;0;0
27.10.2018;08:00:00;0;0;0
27.10.2018;08:10:00;0;0;0
27.10.2018;08:20:00;0;0;0
27.10.2018;08:30:00;0;0;25
27.10.2018;08:40:00;128;0;26
27.10.2018;08:50:00;147;0;27
27.10.2018;09:00:00;111;0;28
27.10.2018;09:10:00;157;0;28
27.10.2018;09:20:00;136;0.1;28
27.10.2018;09:30:00;173;0.1;29
27.10.2018;09:40:00;269;0.1;29
27.10.2018;09:50:00;350;0.2;29
27.10.2018;10:00:00;301;0.2;29
27.10.2018;10:10:00;321;0.3;30
27.10.2018;10:20:00;499;0.4;30
27.10.2018;10:30:00;503;0.4;30
27.10.2018;10:40:00;430;0.5;30
27.10.2018;10:50:00;485;0.6;30
27.10.2018;11:00:00;496;0.7;31
27.10.2018;11:10:00;510;0.8;31
27.10.2018;11:20:00;480;0.8;31
27.10.2018;11:30:00;570;0.9;31
27.10.2018;11:40:00;523;1.0;31
27.10.2018;11:50:00;502;1.1;31
27.10.2018;12:00:00;487;1.2;31
27.10.2018;12:10:00;560;1.3;31
27.10.2018;12:20:00;622;1.4;31
27.10.2018;12:30:00;588;1.5;31
27.10.2018;12:40:00;529;1.6;31
27.10.2018;12:50:00;643;1.6;31
27.10.2018;13:00:00;887;1.8;31
27.10.2018;13:10:00;1028;2.0;32
27.10.2018;13:20:00;893;2.1;32
27.10.2018;13:30:00;769;2.2;32
27.10.2018;13:40:00;568;2.3;32
27.10.2018;13:50:00;406;2.4;32
27.10.2018;14:00:00;482;2.5;32
27.10.2018;14:10:00;783;2.6;32
27.10.2018;14:20:00;749;2.7;32
27.10.2018;14:30:00;771;2.9;32
27.10.2018;14:40:00;721;3.0;32
27.10.2018;14:50:00;742;3.1;32
27.10.2018;15:00:00;698;3.2;32
27.10.2018;15:10:00;563;3.3;32
27.10.2018;15:20:00;641;3.4;32
27.10.2018;15:30:00;696;3.5;32
27.10.2018;15:40:00;772;3.7;32
27.10.2018;15:50:00;613;3.8;32
27.10.2018;16:00:00;494;3.8;32
27.10.2018;16:10:00;350;3.9;32
27.10.2018;16:20:00;237;4.0;32
27.10.2018;16:30:00;262;4.0;32
27.10.2018;16:40:00;289;4.0;32
27.10.2018;16:50:00;219;4.1;32
27.10.2018;17:00:00;216;4.1;32
27.10.2018;17:10:00;202;4.2;32
27.10.2018;17:20:00;200;4.2;32
27.10.2018;17:30:00;219;4.2;32
27.10.2018;17:40:00;139;4.2;32
27.10.2018;17:50:00;127;4.3;32
27.10.2018;18:00:00;93;4.3;32
27.10.2018;18:10:00;0;4.3;0
27.10.2018;18:20:00;0;4.3;0
27.10.2018;18:30:00;0;4.3;0
27.10.2018;18:40:00;0;4.3;0
27.10.2018;18:50:00;0;4.3;0
27.10.2018;19:00:00;0;4.3;0
27.10.2018;19:10:00;0;4.3;0
27.10.2018;19:20:00;0;4.3;0
27.10.2018;19:30:00;0;4.3;0
27.10.2018;19:40:00;0;4.3;0
27.10.2018;19:50:00;0;4.3;0
27.10.2018;20:00:00;0;4.3;0
27.10.2018;20:10:00;0;4.3;0
27.10.2018;20:20:00;0;4.3;0
27.10.2018;20:30:00;0;4.3;0
27.10.2018;20:40:00;0;4.3;0
27.10.2018;20:50:00;0;4.3;0
27.10.2018;21:00:00;0;4.3;0
27.10.2018;21:10:00;0;4.3;0
27.10.2018;21:20:00;0;4.3;0
27.10.2018;21:30:00;0;4.3;0
27.10.2018;21:40:00;0;4.3;0
27.10.2018;21:50:00;0;4.3;0
27.10.2018;22:00:00;0;4.3;0
27.10.2018;22:10:00;0;4.3;0
27.10.2018;22:20:00;0;4.3;0
27.10.2018;22:30:00;0;4.3;0
27.10.2018;22:40:00;0;4.3;0
27.10.2018;22:50:00;0;4.3;0
27.10.2018;23:00:00;0;4.3;0
27.10.2018;23:10:00;0;4.3;0
27.10.2018;23:20:00;0;4.3;0
27.10.2018;23:30:00;0;4.3;0
27.10.2018;23:40:00;0;4.3;0
27.10.2018;23:50:00;0;4.3;0
28.10.2018;00:00:00;0;0;0
28.10.2018;00:10:00;0;0;0
28.10.2018;00:20:00;0;0;0
28.10.2018;00:30:00;0;0;0
28.10.2018;00:50:00;0;0;0
28.10.2018;01:00:00;0;0;0
28.10.2018;01:20:00;0;0;0
28.10.2018;01:30:00;0;0;0
28.10.2018;01:50:00;0;0;0
28.10.2018;02:00:00;0;0;0
28.10.2018;02:20:00;0;0;0
28.10.2018;02:30:00;0;0;0
28.10.2018;02:50:00;0;0;0
28.10.2018;03:00:00;0;0;0
28.10.2018;03:10:00;0;0;0
28.10.2018;03:20:00;0;0;0
28.10.2018;03:30:00;0;0;0
28.10.2018;03:40:00;0;0;0
28.10.2018;03:50:00;0;0;0
28.10.2018;04:00:00;0;0;0
28.10.2018;04:10:00;0;0;0
28.10.2018;04:20:00;0;0;0
28.10.2018;04:30:00;0;0;0
28.10.2018;04:40:00;0;0;0
28.10.2018;04:50:00;0;0;0
28.10.2018;05:00:00;0;0;0
28.10.2018;05:10:00;0;0;0
28.10.2018;05:20:00;0;0;0
28.10.2018;05:30:00;0;0;0
28.10.2018;05:40:00;0;0;0
28.10.2018;05:50:00;0;0;0
28.10.2018;06:00:00;0;0;0
28.10.2018;06:10:00;0;0;0
28.10.2018;06:20:00;0;0;0
28.10.2018;06:30:00;0;0;0
28.10.2018;06:40:00;0;0;0
28.10.2018;06:50:00;0;0;0
28.10.2018;07:00:00;0;0;0
28.10.2018;07:10:00;0;0;0
28.10.2018;07:20:00;0;0;0
28.10.2018;07:30:00;0;0;0
28.10.2018;07:40:00;0;0;0
28.10.2018;07:50:00;0;0;26
28.10.2018;08:00:00;123;0;26
28.10.2018;08:10:00;147;0;27
28.10.2018;08:20:00;172;0;27
28.10.2018;08:30:00;225;0;27
28.10.2018;08:40:00;272;0.1;28
28.10.2018;08:50:00;275;0.1;28
28.10.2018;09:00:00;269;0.2;28
28.10.2018;09:10:00;317;0.2;29
28.10.2018;09:20:00;337;0.3;29
28.10.2018;09:30:00;315;0.3;29
28.10.2018;09:40:00;287;0.4;29
28.10.2018;09:50:00;372;0.4;29
28.10.2018;10:00:00;371;0.5;30
28.10.2018;10:10:00;327;0.6;30
28.10.2018;10:20:00;355;0.6;30
28.10.2018;10:30:00;370;0.7;30
28.10.2018;10:40:00;300;0.7;30
28.10.2018;10:50:00;272;0.8;30
28.10.2018;11:00:00;342;0.8;30
28.10.2018;11:10:00;388;0.9;30
28.10.2018;11:20:00;374;1.0;30
28.10.2018;11:30:00;407;1.0;30
28.10.2018;11:40:00;408;1.1;30
28.10.2018;11:50:00;428;1.2;31
28.10.2018;12:00:00;335;1.2;31
28.10.2018;12:10:00;352;1.3;31
28.10.2018;12:20:00;396;1.3;31
28.10.2018;12:30:00;376;1.4;31
28.10.2018;12:40:00;299;1.4;31
28.10.2018;12:50:00;353;1.5;31
28.10.2018;13:00:00;415;1.6;31
28.10.2018;13:10:00;400;1.6;31
28.10.2018;13:20:00;441;1.7;31
28.10.2018;13:30:00;465;1.8;31
28.10.2018;13:40:00;472;1.9;31
28.10.2018;13:50:00;488;1.9;31
28.10.2018;14:00:00;449;2.0;31
28.10.2018;14:10:00;399;2.1;31
28.10.2018;14:20:00;408;2.1;31
28.10.2018;14:30:00;419;2.2;31
28.10.2018;14:40:00;382;2.3;31
28.10.2018;14:50:00;337;2.3;31
28.10.2018;15:00:00;342;2.4;31
28.10.2018;15:10:00;298;2.4;31
28.10.2018;15:20:00;264;2.5;31
28.10.2018;15:30:00;250;2.5;31
28.10.2018;15:40:00;235;2.6;31
28.10.2018;15:50:00;223;2.6;31
28.10.2018;16:00:00;198;2.6;31
28.10.2018;16:10:00;165;2.7;31
28.10.2018;16:20:00;134;2.7;31
28.10.2018;16:30:00;113;2.7;31
28.10.2018;16:40:00;95;2.7;31
28.10.2018;16:50:00;89;2.7;31
28.10.2018;17:00:00;0;2.7;0
28.10.2018;17:10:00;0;2.7;0
28.10.2018;17:20:00;0;2.7;0
28.10.2018;17:30:00;0;2.7;0
28.10.2018;17:40:00;0;2.7;0
28.10.2018;17:50:00;0;2.7;0
28.10.2018;18:00:00;0;2.7;0
28.10.2018;18:10:00;0;2.7;0
28.10.2018;18:20:00;0;2.7;0
28.10.2018;18:30:00;0;2.7;0
28.10.2018;18:40:00;0;2.7;0
28.10.2018;18:50:00;0;2.7;0
28.10.2018;19:00:00;0;2.7;0
28.10.2018;19:10:00;0;2.7;0
28.10.2018;19:20:00;0;2.7;0
28.10.2018;19:30:00;0;2.7;0
28.10.2018;19:40:00;0;2.7;0
28.10.2018;19:50:00;0;2.7;0
28.10.2018;20:00:00;0;2.7;0
28.10.2018;20:10:00;0;2.7;0
28.10.2018;20:20:00;0;2.7;0
28.10.2018;20:30:00;0;2.7;0
28.10.2018;20:40:00;0;2.7;0
28.10.2018;20:50:00;0;2.7;0
28.10.2018;21:00:00;0;2.7;0
28.10.2018;21:10:00;0;2.7;0
28.10.2018;21:20:00;0;2.7;0
28.10.2018;21:30:00;0;2.7;0
28.10.2018;21:40:00;0;2.7;0
28.10.2018;21:50:00;0;2.7;0
28.10.2018;22:00:00;0;2.7;0
28.10.2018;22:10:00;0;2.7;0
28.10.2018;22:20:00;0;2.7;0
28.10.2018;22:30:00;0;2.7;0
28.10.2018;22:40:00;0;2.7;0
28.10.2018;22:50:00;0;2.7;0
28.10.2018;23:00:00;0;2.7;0
28.10.2018;23:10:00;0;2.7;0
28.10.2018;23:20:00;0;2.7;0
28.10.2018;23:30:00;0;2.7;0
28.10.2018;23:40:00;0;2.7;0
28.10.2018;23:50:00;0;2.7;0
29.10.2018;00:00:00;0;0;0
29.10.2018;00:10:00;0;0;0
29.10.2018;00:30:00;0;0;0
29.10.2018;00:40:00;0;0;0
29.10.2018;00:50:00;0;0;0
29.10.2018;01:00:00;0;0;0
29.10.2018;01:20:00;0;0;0
29.10.2018;01:30:00;0;0;0
29.10.2018;01:40:00;0;0;0
29.10.2018;01:50:00;0;0;0
29.10.2018;02:00:00;0;0;0
29.10.2018;02:10:00;0;0;0
29.10.2018;02:20:00;0;0;0
29.10.2018;02:30:00;0;0;0
29.10.2018;02:40:00;0;0;0
29.10.2018;02:50:00;0;0;0
29.10.2018;03:05:00;0;0;0
29.10.2018;03:25:00;0;0;0
29.10.2018;03:45:00;0;0;0
29.10.2018;03:55:00;0;0;0
29.10.2018;04:05:00;0;0;0
29.10.2018;04:15:00;0;0;0
29.10.2018;04:25:00;0;0;0
29.10.2018;04:35:00;0;0;0
29.10.2018;04:45:00;0;0;0
29.10.2018;04:55:00;0;0;0
29.10.2018;05:05:00;0;0;0
29.10.2018;05:15:00;0;0;0
29.10.2018;05:25:00;0;0;0
29.10.2018;05:35:00;0;0;0
29.10.2018;05:45:00;0;0;0
29.10.2018;05:55:00;0;0;0
29.10.2018;06:05:00;0;0;0
29.10.2018;06:15:00;0;0;0
29.10.2018;06:25:00;0;0;0
29.10.2018;06:35:00;0;0;0
29.10.2018;06:45:00;0;0;0
29.10.2018;06:55:00;0;0;0
29.10.2018;07:05:00;0;0;0
29.10.2018;07:15:00;0;0;0
29.10.2018;07:25:00;0;0;0
29.10.2018;07:35:00;0;0;0
29.10.2018;07:45:00;128;0;25
29.10.2018;07:55:00;190;0;26
29.10.2018;08:05:00;275;0;26
29.10.2018;08:15:00;263;0.1;27
29.10.2018;08:25:00;159;0.1;27
29.10.2018;08:35:00;299;0.2;28
29.10.2018;08:45:00;243;0.2;28
29.10.2018;08:55:00;254;0.2;28
29.10.2018;09:05:00;267;0.3;28
29.10.2018;09:15:00;329;0.3;29
29.10.2018;09:25:00;306;0.4;29
29.10.2018;09:35:00;372;0.4;29
29.10.2018;09:45:00;249;0.5;29
29.10.2018;09:55:00;568;0.6;29
29.10.2018;10:05:00;804;0.7;29
29.10.2018;10:15:00;638;0.8;30
29.10.2018;10:25:00;541;0.9;30
29.10.2018;10:35:00;490;0.9;30
29.10.2018;10:45:00;467;1.0;30
29.10.2018;10:55:00;487;1.1;30
29.10.2018;11:05:00;418;1.2;30
29.10.2018;11:15:00;466;1.3;30
29.10.2018;11:25:00;464;1.3;30
29.10.2018;11:35:00;479;1.4;30
29.10.2018;11:45:00;501;1.5;31
29.10.2018;11:55:00;588;1.6;31
29.10.2018;12:05:00;500;1.7;31
29.10.2018;12:15:00;566;1.8;31
29.10.2018;12:25:00;582;1.9;31
29.10.2018;12:35:00;528;1.9;31
29.10.2018;12:45:00;439;2.0;31
29.10.2018;12:55:00;393;2.1;31
29.10.2018;13:05:00;488;2.2;31
29.10.2018;13:15:00;402;2.2;31
29.10.2018;13:25:00;363;2.3;31
29.10.2018;13:35:00;335;2.4;31
29.10.2018;13:45:00;322;2.4;31
29.10.2018;13:55:00;266;2.5;31
29.10.2018;14:05:00;306;2.5;31
