Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
29.10.2018;14:15:00;282;2.6;31
29.10.2018;14:25:00;243;2.6;31
29.10.2018;14:35:00;271;2.6;31
29.10.2018;14:45:00;292;2.7;31
29.10.2018;14:55:00;418;2.7;31
29.10.2018;15:05:00;485;2.8;31
29.10.2018;15:15:00;399;2.9;31
29.10.2018;15:25:00;370;3.0;31
29.10.2018;15:35:00;294;3.0;31
29.10.2018;15:45:00;229;3.0;31
29.10.2018;15:55:00;267;3.1;31
29.10.2018;16:05:00;205;3.1;31
29.10.2018;16:15:00;121;3.1;31
29.10.2018;16:25:00;138;3.2;31
29.10.2018;16:35:00;135;3.2;31
29.10.2018;16:45:00;151;3.2;31
29.10.2018;16:55:00;70;3.2;31
29.10.2018;17:05:00;0;3.2;0
29.10.2018;17:15:00;0;3.2;0
29.10.2018;17:25:00;0;3.2;0
29.10.2018;17:35:00;0;3.2;0
29.10.2018;17:45:00;0;3.2;0
29.10.2018;17:55:00;0;3.2;0
29.10.2018;18:05:00;0;3.2;0
29.10.2018;18:15:00;0;3.2;0
29.10.2018;18:25:00;0;3.2;0
29.10.2018;18:35:00;0;3.2;0
29.10.2018;18:45:00;0;3.2;0
29.10.2018;18:55:00;0;3.2;0
29.10.2018;19:05:00;0;3.2;0
29.10.2018;19:15:00;0;3.2;0
29.10.2018;19:25:00;0;3.2;0
29.10.2018;19:35:00;0;3.2;0
29.10.2018;19:45:00;0;3.2;0
29.10.2018;19:55:00;0;3.2;0
29.10.2018;20:05:00;0;3.2;0
29.10.2018;20:15:00;0;3.2;0
29.10.2018;20:25:00;0;3.2;0
29.10.2018;20:35:00;0;3.2;0
29.10.2018;20:45:00;0;3.2;0
29.10.2018;20:55:00;0;3.2;0
29.10.2018;21:05:00;0;3.2;0
29.10.2018;21:15:00;0;3.2;0
29.10.2018;21:25:00;0;3.2;0
29.10.2018;21:35:00;0;3.2;0
29.10.2018;21:45:00;0;3.2;0
29.10.2018;21:55:00;0;3.2;0
29.10.2018;22:05:00;0;3.2;0
29.10.2018;22:15:00;0;3.2;0
29.10.2018;22:25:00;0;3.2;0
29.10.2018;22:35:00;0;3.2;0
29.10.2018;22:45:00;0;3.2;0
29.10.2018;22:55:00;0;3.2;0
29.10.2018;23:05:00;0;3.2;0
29.10.2018;23:15:00;0;3.2;0
29.10.2018;23:25:00;0;3.2;0
29.10.2018;23:35:00;0;3.2;0
29.10.2018;23:45:00;0;3.2;0
29.10.2018;23:55:00;0;3.2;0
30.10.2018;00:05:00;0;0;0
30.10.2018;00:15:00;0;0;0
30.10.2018;00:25:00;0;0;0
30.10.2018;00:35:00;0;0;0
30.10.2018;00:55:00;0;0;0
30.10.2018;01:05:00;0;0;0
30.10.2018;01:15:00;0;0;0
30.10.2018;01:25:00;0;0;0
30.10.2018;01:45:00;0;0;0
30.10.2018;01:55:00;0;0;0
30.10.2018;02:05:00;0;0;0
30.10.2018;02:15:00;0;0;0
30.10.2018;02:25:00;0;0;0
30.10.2018;02:35:00;0;0;0
30.10.2018;02:45:00;0;0;0
30.10.2018;02:55:00;0;0;0
30.10.2018;03:00:00;0;0;0
30.10.2018;03:10:00;0;0;0
30.10.2018;03:20:00;0;0;0
30.10.2018;03:40:00;0;0;0
30.10.2018;03:50:00;0;0;0
30.10.2018;04:00:00;0;0;0
30.10.2018;04:10:00;0;0;0
30.10.2018;04:20:00;0;0;0
30.10.2018;04:30:00;0;0;0
30.10.2018;04:40:00;0;0;0
30.10.2018;04:50:00;0;0;0
30.10.2018;05:00:00;0;0;0
30.10.2018;05:10:00;0;0;0
30.10.2018;05:20:00;0;0;0
30.10.2018;05:30:00;0;0;0
30.10.2018;05:40:00;0;0;0
30.10.2018;05:50:00;0;0;0
30.10.2018;06:00:00;0;0;0
30.10.2018;06:10:00;0;0;0
30.10.2018;06:20:00;0;0;0
30.10.2018;06:40:00;0;0;0
30.10.2018;06:45:00;0;0;0
30.10.2018;06:55:00;0;0;0
30.10.2018;07:05:00;0;0;0
30.10.2018;07:15:00;0;0;23
30.10.2018;07:25:00;116;0;24
30.10.2018;07:35:00;99;0;26
30.10.2018;07:45:00;162;0;26
30.10.2018;07:55:00;169;0;27
30.10.2018;08:05:00;219;0.1;27
30.10.2018;08:15:00;313;0.1;28
30.10.2018;08:25:00;328;0.2;28
30.10.2018;08:35:00;406;0.2;28
30.10.2018;08:45:00;418;0.3;28
30.10.2018;08:55:00;465;0.4;29
30.10.2018;09:05:00;656;0.5;29
30.10.2018;09:15:00;553;0.6;29
30.10.2018;09:25:00;794;0.7;29
30.10.2018;09:35:00;1564;0.9;30
30.10.2018;09:45:00;2092;1.2;30
30.10.2018;09:55:00;2607;1.7;31
30.10.2018;10:05:00;1920;2.0;32
30.10.2018;10:15:00;2000;2.3;32
30.10.2018;10:25:00;2017;2.7;33
30.10.2018;10:35:00;1606;3.0;33
30.10.2018;10:45:00;1289;3.2;33
30.10.2018;10:55:00;1521;3.4;33
30.10.2018;11:05:00;1408;3.7;33
30.10.2018;11:15:00;1369;3.9;33
30.10.2018;11:25:00;1304;4.1;32
30.10.2018;11:35:00;1043;4.3;32
30.10.2018;11:45:00;1005;4.5;32
30.10.2018;11:55:00;931;4.6;32
30.10.2018;12:05:00;1008;4.8;32
30.10.2018;12:15:00;845;4.9;32
30.10.2018;12:25:00;725;5.0;32
30.10.2018;12:35:00;837;5.2;32
30.10.2018;12:45:00;632;5.3;32
30.10.2018;12:55:00;665;5.4;32
30.10.2018;13:05:00;716;5.5;32
30.10.2018;13:15:00;676;5.6;32
30.10.2018;13:25:00;698;5.7;32
30.10.2018;13:35:00;746;5.9;32
30.10.2018;13:45:00;879;6.0;32
30.10.2018;13:55:00;992;6.1;32
30.10.2018;14:05:00;979;6.3;32
30.10.2018;14:15:00;814;6.4;32
30.10.2018;14:25:00;744;6.6;32
30.10.2018;14:35:00;818;6.7;32
30.10.2018;14:45:00;832;6.8;32
30.10.2018;14:55:00;803;7.0;32
30.10.2018;15:05:00;731;7.1;32
30.10.2018;15:15:00;649;7.2;32
30.10.2018;15:25:00;667;7.3;32
30.10.2018;15:35:00;669;7.4;32
30.10.2018;15:45:00;630;7.5;32
30.10.2018;15:55:00;560;7.6;32
30.10.2018;16:05:00;552;7.7;32
30.10.2018;16:15:00;490;7.8;32
30.10.2018;16:25:00;411;7.9;32
30.10.2018;16:35:00;323;7.9;32
30.10.2018;16:45:00;242;8.0;32
30.10.2018;16:55:00;181;8.0;32
30.10.2018;17:05:00;124;8.0;32
30.10.2018;17:15:00;96;8.1;32
30.10.2018;17:25:00;0;8.1;0
30.10.2018;17:35:00;0;8.1;0
30.10.2018;17:45:00;0;8.1;0
30.10.2018;17:55:00;0;8.1;0
30.10.2018;18:05:00;0;8.1;0
30.10.2018;18:15:00;0;8.1;0
30.10.2018;18:25:00;0;8.1;0
30.10.2018;18:35:00;0;8.1;0
30.10.2018;18:55:00;0;8.1;0
30.10.2018;19:05:00;0;8.1;0
30.10.2018;19:15:00;0;8.1;0
30.10.2018;19:25:00;0;8.1;0
30.10.2018;19:35:00;0;8.1;0
30.10.2018;19:45:00;0;8.1;0
30.10.2018;19:55:00;0;8.1;0
30.10.2018;20:05:00;0;8.1;0
30.10.2018;20:15:00;0;8.1;0
30.10.2018;20:25:00;0;8.1;0
30.10.2018;20:35:00;0;8.1;0
30.10.2018;20:45:00;0;8.1;0
30.10.2018;20:55:00;0;8.1;0
30.10.2018;21:05:00;0;8.1;0
30.10.2018;21:15:00;0;8.1;0
30.10.2018;21:25:00;0;8.1;0
30.10.2018;21:35:00;0;8.1;0
30.10.2018;21:45:00;0;8.1;0
30.10.2018;21:55:00;0;8.1;0
30.10.2018;22:05:00;0;8.1;0
30.10.2018;22:15:00;0;8.1;0
30.10.2018;22:25:00;0;8.1;0
30.10.2018;22:35:00;0;8.1;0
30.10.2018;22:45:00;0;8.1;0
30.10.2018;22:55:00;0;8.1;0
30.10.2018;23:05:00;0;8.1;0
30.10.2018;23:15:00;0;8.1;0
30.10.2018;23:25:00;0;8.1;0
30.10.2018;23:35:00;0;8.1;0
30.10.2018;23:45:00;0;8.1;0
31.10.2018;00:05:00;0;0;0
31.10.2018;00:15:00;0;0;0
31.10.2018;00:35:00;0;0;0
31.10.2018;01:20:00;0;0;0
31.10.2018;01:50:00;0;0;0
31.10.2018;02:00:00;0;0;0
31.10.2018;09:10:00;733;0.8;29
31.10.2018;09:20:00;730;1.0;29
31.10.2018;09:30:00;874;1.1;30
31.10.2018;09:40:00;1297;1.3;30
31.10.2018;09:50:00;1736;1.6;30
31.10.2018;10:00:00;1856;1.9;30
31.10.2018;10:10:00;1786;2.2;31
31.10.2018;10:20:00;1586;2.4;32
31.10.2018;10:30:00;1616;2.7;32
31.10.2018;10:40:00;1767;3.0;32
31.10.2018;10:50:00;1734;3.3;32
31.10.2018;11:00:00;1861;3.6;33
31.10.2018;11:10:00;2370;4.0;33
31.10.2018;11:20:00;2159;4.3;34
31.10.2018;11:30:00;1907;4.6;34
31.10.2018;11:40:00;1757;4.9;34
31.10.2018;11:50:00;1724;5.2;34
31.10.2018;12:00:00;1599;5.5;34
31.10.2018;12:10:00;1473;5.7;34
31.10.2018;12:20:00;1559;6.0;34
31.10.2018;12:30:00;1560;6.3;34
31.10.2018;12:40:00;1576;6.5;34
31.10.2018;12:50:00;1716;6.8;34
31.10.2018;13:00:00;1799;7.1;34
31.10.2018;13:10:00;1839;7.4;34
31.10.2018;13:20:00;1695;7.7;34
31.10.2018;13:30:00;1532;7.9;34
31.10.2018;13:40:00;1504;8.2;34
31.10.2018;13:50:00;1789;8.5;34
31.10.2018;14:00:00;1709;8.8;34
31.10.2018;14:10:00;1575;9.0;34
31.10.2018;14:20:00;1423;9.3;34
31.10.2018;14:30:00;1260;9.5;34
31.10.2018;14:40:00;917;9.6;33
31.10.2018;14:50:00;676;9.8;33
31.10.2018;15:00:00;531;9.9;33
31.10.2018;15:10:00;435;9.9;33
31.10.2018;15:20:00;372;10.0;33
31.10.2018;15:30:00;353;10.1;33
31.10.2018;15:40:00;331;10.1;32
31.10.2018;15:50:00;288;10.2;32
31.10.2018;16:00:00;321;10.2;32
31.10.2018;16:10:00;498;10.3;32
31.10.2018;16:20:00;633;10.4;32
31.10.2018;16:30:00;675;10.5;32
31.10.2018;16:40:00;338;10.6;32
31.10.2018;16:50:00;183;10.6;32
31.10.2018;17:00:00;135;10.6;32
31.10.2018;17:10:00;72;10.6;32
31.10.2018;17:20:00;0;10.6;0
31.10.2018;17:30:00;0;10.6;0
31.10.2018;17:40:00;0;10.6;0
31.10.2018;17:50:00;0;10.6;0
31.10.2018;18:00:00;0;10.6;0
31.10.2018;18:10:00;0;10.6;0
31.10.2018;18:20:00;0;10.6;0
31.10.2018;18:30:00;0;10.6;0
31.10.2018;18:40:00;0;10.6;0
31.10.2018;18:50:00;0;10.6;0
31.10.2018;19:00:00;0;10.6;0
31.10.2018;19:10:00;0;10.6;0
31.10.2018;19:20:00;0;10.6;0
31.10.2018;19:30:00;0;10.6;0
31.10.2018;19:40:00;0;10.6;0
31.10.2018;19:50:00;0;10.6;0
31.10.2018;20:00:00;0;10.6;0
31.10.2018;20:10:00;0;10.6;0
31.10.2018;20:20:00;0;10.6;0
31.10.2018;20:30:00;0;10.6;0
31.10.2018;20:40:00;0;10.6;0
31.10.2018;20:50:00;0;10.6;0
31.10.2018;21:00:00;0;10.6;0
31.10.2018;21:10:00;0;10.6;0
31.10.2018;21:20:00;0;10.6;0
31.10.2018;21:30:00;0;10.6;0
31.10.2018;21:40:00;0;10.6;0
31.10.2018;21:50:00;0;10.6;0
31.10.2018;22:00:00;0;10.6;0
31.10.2018;22:10:00;0;10.6;0
31.10.2018;22:20:00;0;10.6;0
31.10.2018;22:30:00;0;10.6;0
31.10.2018;22:40:00;0;10.6;0
31.10.2018;22:50:00;0;10.6;0
31.10.2018;23:00:00;0;10.6;0
31.10.2018;23:10:00;0;10.6;0
31.10.2018;23:20:00;0;10.6;0
31.10.2018;23:30:00;0;10.6;0
31.10.2018;23:40:00;0;10.6;0
31.10.2018;23:50:00;0;10.6;0
01.11.2018;00:00:00;0;0;0
01.11.2018;00:10:00;0;0;0
01.11.2018;00:20:00;0;0;0
01.11.2018;00:30:00;0;0;0
01.11.2018;00:40:00;0;0;0
01.11.2018;01:00:00;0;0;0
01.11.2018;01:20:00;0;0;0
01.11.2018;01:30:00;0;0;0
01.11.2018;01:40:00;0;0;0
01.11.2018;01:50:00;0;0;0
01.11.2018;02:00:00;0;0;0
01.11.2018;02:10:00;0;0;0
01.11.2018;02:20:00;0;0;0
01.11.2018;02:30:00;0;0;0
01.11.2018;02:40:00;0;0;0
01.11.2018;02:50:00;0;0;0
01.11.2018;03:00:00;0;0;0
01.11.2018;03:20:00;0;0;0
01.11.2018;03:30:00;0;0;0
01.11.2018;03:50:00;0;0;0
01.11.2018;04:00:00;0;0;0
01.11.2018;04:10:00;0;0;0
01.11.2018;04:20:00;0;0;0
01.11.2018;04:30:00;0;0;0
01.11.2018;04:40:00;0;0;0
01.11.2018;04:50:00;0;0;0
01.11.2018;05:00:00;0;0;0
01.11.2018;05:10:00;0;0;0
01.11.2018;05:20:00;0;0;0
01.11.2018;05:30:00;0;0;0
01.11.2018;05:40:00;0;0;0
01.11.2018;05:50:00;0;0;0
01.11.2018;06:00:00;0;0;0
01.11.2018;06:10:00;0;0;0
01.11.2018;06:20:00;0;0;0
01.11.2018;06:30:00;0;0;0
01.11.2018;06:40:00;0;0;0
01.11.2018;06:50:00;0;0;0
01.11.2018;07:00:00;0;0;0
01.11.2018;07:10:00;0;0;0
01.11.2018;07:20:00;0;0;0
01.11.2018;07:30:00;0;0;0
01.11.2018;07:40:00;119;0;25
01.11.2018;07:50:00;166;0;26
01.11.2018;08:00:00;178;0;27
01.11.2018;08:10:00;178;0;27
01.11.2018;08:20:00;239;0.1;28
01.11.2018;08:30:00;245;0.1;28
01.11.2018;08:40:00;309;0.2;28
01.11.2018;08:50:00;388;0.2;28
01.11.2018;09:00:00;406;0.3;29
01.11.2018;09:10:00;441;0.4;29
01.11.2018;09:20:00;415;0.4;29
01.11.2018;09:30:00;482;0.5;29
01.11.2018;09:40:00;523;0.6;30
01.11.2018;09:50:00;1009;0.7;30
01.11.2018;10:00:00;1092;0.9;30
01.11.2018;10:10:00;3007;1.3;30
01.11.2018;10:20:00;3264;1.9;33
01.11.2018;10:30:00;2766;2.3;34
01.11.2018;10:40:00;2775;2.8;34
01.11.2018;10:50:00;2817;3.3;35
01.11.2018;11:00:00;4773;3.9;37
01.11.2018;11:10:00;4942;4.7;39
01.11.2018;11:20:00;5268;5.6;41
01.11.2018;11:30:00;5566;6.5;43
01.11.2018;11:40:00;5669;7.4;44
01.11.2018;11:50:00;5757;8.4;45
01.11.2018;12:00:00;5711;9.3;47
01.11.2018;12:10:00;5701;10.3;47
01.11.2018;12:20:00;5734;11.2;48
01.11.2018;12:30:00;5711;12.2;46
01.11.2018;12:40:00;5699;13.1;45
01.11.2018;12:50:00;5616;14.0;47
01.11.2018;13:00:00;5603;15.0;48
01.11.2018;13:10:00;5462;15.9;48
01.11.2018;13:20:00;5317;16.7;44
01.11.2018;13:30:00;5207;17.6;46
01.11.2018;13:40:00;5242;18.5;47
01.11.2018;13:50:00;5177;19.3;48
01.11.2018;14:00:00;5047;20.2;49
01.11.2018;14:10:00;4902;21.0;49
01.11.2018;14:20:00;4718;21.8;49
01.11.2018;14:30:00;4581;22.5;48
01.11.2018;14:40:00;4344;23.2;48
01.11.2018;14:50:00;3952;23.9;48
01.11.2018;15:00:00;3057;24.4;46
01.11.2018;15:10:00;1901;24.8;44
01.11.2018;15:20:00;457;25.0;42
01.11.2018;15:30:00;541;25.1;40
01.11.2018;15:40:00;1191;25.2;39
01.11.2018;15:50:00;634;25.3;38
01.11.2018;16:00:00;297;25.4;37
01.11.2018;16:10:00;330;25.5;36
01.11.2018;16:20:00;298;25.5;36
01.11.2018;16:30:00;224;25.5;36
01.11.2018;16:40:00;169;25.6;35
01.11.2018;16:50:00;152;25.6;35
01.11.2018;17:00:00;148;25.6;35
01.11.2018;17:10:00;102;25.6;35
01.11.2018;17:20:00;0;25.7;0
01.11.2018;17:30:00;0;25.7;0
01.11.2018;17:40:00;0;25.7;0
01.11.2018;17:50:00;0;25.7;0
01.11.2018;18:00:00;0;25.7;0
01.11.2018;18:10:00;0;25.7;0
01.11.2018;18:20:00;0;25.7;0
01.11.2018;18:30:00;0;25.7;0
01.11.2018;18:40:00;0;25.7;0
01.11.2018;18:50:00;0;25.7;0
01.11.2018;19:00:00;0;25.7;0
01.11.2018;19:10:00;0;25.7;0
01.11.2018;19:20:00;0;25.7;0
01.11.2018;19:30:00;0;25.7;0
01.11.2018;19:40:00;0;25.7;0
01.11.2018;19:50:00;0;25.7;0
01.11.2018;20:00:00;0;25.7;0
01.11.2018;20:10:00;0;25.7;0
01.11.2018;20:20:00;0;25.7;0
01.11.2018;20:30:00;0;25.7;0
01.11.2018;20:40:00;0;25.7;0
01.11.2018;20:50:00;0;25.7;0
01.11.2018;21:00:00;0;25.7;0
01.11.2018;21:10:00;0;25.7;0
01.11.2018;21:20:00;0;25.7;0
01.11.2018;21:30:00;0;25.7;0
01.11.2018;21:40:00;0;25.7;0
01.11.2018;21:50:00;0;25.7;0
01.11.2018;22:00:00;0;25.7;0
01.11.2018;22:10:00;0;25.7;0
01.11.2018;22:20:00;0;25.7;0
01.11.2018;22:30:00;0;25.7;0
01.11.2018;22:40:00;0;25.7;0
01.11.2018;22:50:00;0;25.7;0
01.11.2018;23:00:00;0;25.7;0
01.11.2018;23:10:00;0;25.7;0
01.11.2018;23:20:00;0;25.7;0
01.11.2018;23:30:00;0;25.7;0
01.11.2018;23:40:00;0;25.7;0
01.11.2018;23:50:00;0;25.7;0
02.11.2018;00:00:00;0;0;0
02.11.2018;00:10:00;0;0;0
02.11.2018;00:20:00;0;0;0
02.11.2018;00:30:00;0;0;0
02.11.2018;00:50:00;0;0;0
02.11.2018;01:00:00;0;0;0
02.11.2018;01:20:00;0;0;0
02.11.2018;01:40:00;0;0;0
02.11.2018;01:50:00;0;0;0
02.11.2018;02:00:00;0;0;0
02.11.2018;02:10:00;0;0;0
02.11.2018;02:20:00;0;0;0
02.11.2018;02:30:00;0;0;0
02.11.2018;02:40:00;0;0;0
02.11.2018;02:50:00;0;0;0
02.11.2018;03:05:00;0;0;0
02.11.2018;03:25:00;0;0;0
02.11.2018;03:45:00;0;0;0
02.11.2018;03:55:00;0;0;0
02.11.2018;04:05:00;0;0;0
02.11.2018;04:15:00;0;0;0
02.11.2018;04:25:00;0;0;0
02.11.2018;04:35:00;0;0;0
02.11.2018;04:45:00;0;0;0
02.11.2018;04:55:00;0;0;0
02.11.2018;05:05:00;0;0;0
02.11.2018;05:15:00;0;0;0
02.11.2018;05:25:00;0;0;0
02.11.2018;05:35:00;0;0;0
02.11.2018;05:45:00;0;0;0
02.11.2018;05:55:00;0;0;0
02.11.2018;06:05:00;0;0;0
02.11.2018;06:15:00;0;0;0
02.11.2018;06:25:00;0;0;0
02.11.2018;06:35:00;0;0;0
02.11.2018;06:45:00;0;0;0
02.11.2018;06:55:00;0;0;0
02.11.2018;07:05:00;0;0;0
02.11.2018;07:15:00;0;0;0
02.11.2018;07:25:00;157;0;24
02.11.2018;07:35:00;165;0;26
02.11.2018;07:45:00;284;0;27
02.11.2018;07:55:00;304;0.1;27
02.11.2018;08:05:00;563;0.2;28
02.11.2018;08:15:00;673;0.3;28
02.11.2018;08:25:00;873;0.4;29
02.11.2018;08:35:00;1112;0.6;29
02.11.2018;08:45:00;1077;0.8;29
02.11.2018;08:55:00;842;0.9;29
02.11.2018;09:05:00;899;1.1;30
02.11.2018;09:15:00;1044;1.2;30
02.11.2018;09:25:00;997;1.4;30
02.11.2018;09:35:00;1037;1.6;30
02.11.2018;09:45:00;1213;1.8;31
02.11.2018;09:55:00;1283;2.0;31
02.11.2018;10:05:00;1499;2.2;31
02.11.2018;10:15:00;1527;2.5;31
02.11.2018;10:25:00;1585;2.7;32
02.11.2018;10:35:00;1964;3.0;32
02.11.2018;10:45:00;1915;3.3;33
02.11.2018;10:55:00;2760;3.7;33
02.11.2018;11:05:00;2892;4.2;35
02.11.2018;11:15:00;2645;4.7;35
02.11.2018;11:25:00;3151;5.2;36
02.11.2018;11:35:00;2262;5.6;36
02.11.2018;11:45:00;2055;5.9;36
02.11.2018;11:55:00;1763;6.2;36
02.11.2018;12:05:00;1876;6.5;35
02.11.2018;12:15:00;1830;6.8;35
02.11.2018;12:25:00;1261;7.1;35
02.11.2018;12:35:00;1704;7.3;35
02.11.2018;12:45:00;1606;7.6;35
02.11.2018;12:55:00;1892;7.9;35
02.11.2018;13:05:00;1892;8.2;35
02.11.2018;13:15:00;1797;8.5;35
02.11.2018;13:25:00;1866;8.8;35
02.11.2018;13:35:00;2042;9.2;35
02.11.2018;13:45:00;1850;9.5;36
02.11.2018;13:55:00;1954;9.8;35
02.11.2018;14:05:00;1586;10.1;35
02.11.2018;14:15:00;1485;10.3;35
02.11.2018;14:25:00;1826;10.6;35
02.11.2018;14:35:00;1373;10.8;35
02.11.2018;14:45:00;1172;11.1;35
02.11.2018;14:55:00;1037;11.2;34
02.11.2018;15:05:00;1015;11.4;34
02.11.2018;15:15:00;652;11.5;34
02.11.2018;15:25:00;575;11.6;33
02.11.2018;15:35:00;581;11.7;33
02.11.2018;15:45:00;611;11.8;33
02.11.2018;15:55:00;598;11.9;33
02.11.2018;16:05:00;544;12.0;33
02.11.2018;16:15:00;281;12.1;33
02.11.2018;16:25:00;246;12.1;33
02.11.2018;16:35:00;179;12.1;33
02.11.2018;16:45:00;153;12.2;33
02.11.2018;16:55:00;153;12.2;33
02.11.2018;17:05:00;171;12.2;33
02.11.2018;17:15:00;73;12.2;32
02.11.2018;17:25:00;0;12.2;0
02.11.2018;17:35:00;0;12.2;0
02.11.2018;17:45:00;0;12.2;0
02.11.2018;17:55:00;0;12.2;0
02.11.2018;18:05:00;0;12.2;0
02.11.2018;18:15:00;0;12.2;0
02.11.2018;18:25:00;0;12.2;0
02.11.2018;18:35:00;0;12.2;0
02.11.2018;18:45:00;0;12.2;0
02.11.2018;18:55:00;0;12.2;0
02.11.2018;19:05:00;0;12.2;0
02.11.2018;19:15:00;0;12.2;0
02.11.2018;19:25:00;0;12.2;0
02.11.2018;19:35:00;0;12.2;0
02.11.2018;19:45:00;0;12.2;0
02.11.2018;19:55:00;0;12.2;0
02.11.2018;20:05:00;0;12.2;0
02.11.2018;20:15:00;0;12.2;0
02.11.2018;20:25:00;0;12.2;0
02.11.2018;20:35:00;0;12.2;0
02.11.2018;20:45:00;0;12.2;0
02.11.2018;20:55:00;0;12.2;0
02.11.2018;21:05:00;0;12.2;0
02.11.2018;21:15:00;0;12.2;0
02.11.2018;21:25:00;0;12.2;0
02.11.2018;21:35:00;0;12.2;0
02.11.2018;21:45:00;0;12.2;0
02.11.2018;21:55:00;0;12.2;0
02.11.2018;22:05:00;0;12.2;0
02.11.2018;22:15:00;0;12.2;0
02.11.2018;22:25:00;0;12.2;0
02.11.2018;22:35:00;0;12.2;0
02.11.2018;22:45:00;0;12.2;0
02.11.2018;22:55:00;0;12.2;0
02.11.2018;23:05:00;0;12.2;0
02.11.2018;23:15:00;0;12.2;0
02.11.2018;23:25:00;0;12.2;0
02.11.2018;23:35:00;0;12.2;0
02.11.2018;23:45:00;0;12.2;0
02.11.2018;23:55:00;0;12.2;0
03.11.2018;00:05:00;0;0;0
03.11.2018;00:15:00;0;0;0
03.11.2018;00:35:00;0;0;0
03.11.2018;01:00:00;0;0;0
03.11.2018;01:15:00;0;0;0
03.11.2018;01:35:00;0;0;0
03.11.2018;01:45:00;0;0;0
03.11.2018;01:55:00;0;0;0
03.11.2018;02:05:00;0;0;0
03.11.2018;02:15:00;0;0;0
03.11.2018;02:25:00;0;0;0
03.11.2018;02:35:00;0;0;0
03.11.2018;02:45:00;0;0;0
03.11.2018;02:55:00;0;0;0
03.11.2018;03:05:00;0;0;0
03.11.2018;03:15:00;0;0;0
03.11.2018;03:35:00;0;0;0
03.11.2018;03:55:00;0;0;0
03.11.2018;04:05:00;0;0;0
03.11.2018;04:15:00;0;0;0
03.11.2018;04:25:00;0;0;0
03.11.2018;04:35:00;0;0;0
03.11.2018;04:45:00;0;0;0
03.11.2018;04:55:00;0;0;0
03.11.2018;05:05:00;0;0;0
03.11.2018;05:15:00;0;0;0
03.11.2018;05:25:00;0;0;0
03.11.2018;05:35:00;0;0;0
03.11.2018;05:45:00;0;0;0
03.11.2018;05:55:00;0;0;0
03.11.2018;06:05:00;0;0;0
03.11.2018;06:15:00;0;0;0
03.11.2018;06:25:00;0;0;0
03.11.2018;06:35:00;0;0;0
03.11.2018;06:45:00;0;0;0
03.11.2018;06:55:00;0;0;0
03.11.2018;07:05:00;0;0;0
03.11.2018;07:15:00;0;0;0
03.11.2018;07:25:00;69;0;24
03.11.2018;07:35:00;164;0;26
03.11.2018;07:45:00;184;0;27
03.11.2018;07:55:00;239;0;27
03.11.2018;08:05:00;369;0.1;28
03.11.2018;08:15:00;533;0.2;28
03.11.2018;08:25:00;627;0.3;29
03.11.2018;08:35:00;828;0.4;29
03.11.2018;08:45:00;1418;0.6;29
03.11.2018;08:55:00;1468;0.8;29
03.11.2018;09:05:00;972;1.0;30
03.11.2018;09:25:00;957;1.4;30
03.11.2018;09:35:00;970;1.5;30
03.11.2018;09:45:00;1358;1.7;31
03.11.2018;09:55:00;1018;1.9;31
03.11.2018;10:05:00;985;2.1;31
03.11.2018;10:15:00;1197;2.3;31
03.11.2018;10:25:00;1116;2.4;31
03.11.2018;10:35:00;983;2.6;31
03.11.2018;10:45:00;1197;2.8;31
03.11.2018;10:55:00;925;3.0;32
03.11.2018;11:05:00;1797;3.2;32
03.11.2018;11:15:00;1655;3.5;32
03.11.2018;11:25:00;1859;3.8;33
03.11.2018;11:35:00;1811;4.1;33
03.11.2018;11:45:00;1572;4.4;33
03.11.2018;11:55:00;1551;4.6;33
03.11.2018;12:05:00;1467;4.9;33
03.11.2018;12:15:00;1352;5.1;33
03.11.2018;12:25:00;1351;5.3;33
03.11.2018;12:35:00;1519;5.6;34
03.11.2018;12:45:00;1297;5.8;34
03.11.2018;12:55:00;1203;6.0;33
03.11.2018;13:05:00;1051;6.2;33
03.11.2018;13:15:00;987;6.3;33
03.11.2018;13:25:00;1213;6.5;33
03.11.2018;13:35:00;1420;6.7;33
03.11.2018;13:45:00;1300;7.0;33
03.11.2018;13:55:00;1338;7.2;33
03.11.2018;14:05:00;1394;7.4;33
03.11.2018;14:15:00;1283;7.6;33
03.11.2018;14:25:00;1055;7.8;33
03.11.2018;14:35:00;896;8.0;33
03.11.2018;14:45:00;821;8.1;33
03.11.2018;14:55:00;696;8.2;33
03.11.2018;15:05:00;481;8.3;33
03.11.2018;15:15:00;368;8.4;33
03.11.2018;15:25:00;395;8.5;33
03.11.2018;15:35:00;361;8.5;33
03.11.2018;15:45:00;304;8.6;33
03.11.2018;15:55:00;245;8.6;33
03.11.2018;16:05:00;197;8.6;33
03.11.2018;16:15:00;173;8.7;32
03.11.2018;16:25:00;140;8.7;32
03.11.2018;16:35:00;121;8.7;32
03.11.2018;16:45:00;105;8.7;32
03.11.2018;16:55:00;91;8.7;32
03.11.2018;17:05:00;0;8.8;0
03.11.2018;17:15:00;0;8.8;0
03.11.2018;17:25:00;0;8.8;0
03.11.2018;17:35:00;0;8.8;0
03.11.2018;17:45:00;0;8.8;0
03.11.2018;17:55:00;0;8.8;0
03.11.2018;18:05:00;0;8.8;0
03.11.2018;18:15:00;0;8.8;0
03.11.2018;18:25:00;0;8.8;0
03.11.2018;18:35:00;0;8.8;0
03.11.2018;18:45:00;0;8.8;0
03.11.2018;18:55:00;0;8.8;0
03.11.2018;19:05:00;0;8.8;0
03.11.2018;19:15:00;0;8.8;0
03.11.2018;19:25:00;0;8.8;0
03.11.2018;19:35:00;0;8.8;0
03.11.2018;19:45:00;0;8.8;0
03.11.2018;19:55:00;0;8.8;0
03.11.2018;20:05:00;0;8.8;0
03.11.2018;20:15:00;0;8.8;0
03.11.2018;20:25:00;0;8.8;0
03.11.2018;20:35:00;0;8.8;0
03.11.2018;20:45:00;0;8.8;0
03.11.2018;20:55:00;0;8.8;0
03.11.2018;21:05:00;0;8.8;0
03.11.2018;21:15:00;0;8.8;0
03.11.2018;21:25:00;0;8.8;0
03.11.2018;21:35:00;0;8.8;0
03.11.2018;21:45:00;0;8.8;0
03.11.2018;21:55:00;0;8.8;0
03.11.2018;22:05:00;0;8.8;0
03.11.2018;22:15:00;0;8.8;0
03.11.2018;22:25:00;0;8.8;0
03.11.2018;22:35:00;0;8.8;0
03.11.2018;22:45:00;0;8.8;0
03.11.2018;22:55:00;0;8.8;0
03.11.2018;23:05:00;0;8.8;0
03.11.2018;23:15:00;0;8.8;0
03.11.2018;23:25:00;0;8.8;0
03.11.2018;23:35:00;0;8.8;0
03.11.2018;23:45:00;0;8.8;0
03.11.2018;23:55:00;0;8.8;0
04.11.2018;00:05:00;0;0;0
04.11.2018;00:15:00;0;0;0
04.11.2018;00:25:00;0;0;0
04.11.2018;00:35:00;0;0;0
04.11.2018;00:45:00;0;0;0
04.11.2018;00:55:00;0;0;0
04.11.2018;01:05:00;0;0;0
04.11.2018;01:15:00;0;0;0
04.11.2018;01:25:00;0;0;0
04.11.2018;01:35:00;0;0;0
04.11.2018;01:55:00;0;0;0
04.11.2018;02:05:00;0;0;0
04.11.2018;02:15:00;0;0;0
04.11.2018;02:25:00;0;0;0
04.11.2018;02:35:00;0;0;0
04.11.2018;02:45:00;0;0;0
04.11.2018;02:55:00;0;0;0
04.11.2018;03:05:00;0;0;0
04.11.2018;03:15:00;0;0;0
04.11.2018;03:25:00;0;0;0
04.11.2018;03:35:00;0;0;0
04.11.2018;03:45:00;0;0;0
04.11.2018;03:55:00;0;0;0
04.11.2018;04:05:00;0;0;0
04.11.2018;04:15:00;0;0;0
04.11.2018;04:25:00;0;0;0
04.11.2018;04:35:00;0;0;0
04.11.2018;04:45:00;0;0;0
04.11.2018;04:55:00;0;0;0
04.11.2018;05:05:00;0;0;0
04.11.2018;05:15:00;0;0;0
04.11.2018;05:25:00;0;0;0
04.11.2018;05:35:00;0;0;0
04.11.2018;05:55:00;0;0;0
04.11.2018;06:05:00;0;0;0
04.11.2018;06:15:00;0;0;0
04.11.2018;06:25:00;0;0;0
04.11.2018;06:35:00;0;0;0
04.11.2018;06:45:00;0;0;0
04.11.2018;06:55:00;0;0;0
04.11.2018;07:05:00;0;0;0
04.11.2018;07:15:00;0;0;0
04.11.2018;07:25:00;0;0;0
04.11.2018;07:35:00;0;0;0
04.11.2018;07:45:00;102;0;26
04.11.2018;07:55:00;132;0;27
04.11.2018;08:05:00;248;0;27
04.11.2018;08:15:00;332;0.1;28
04.11.2018;08:25:00;316;0.1;28
04.11.2018;08:35:00;402;0.2;28
04.11.2018;08:45:00;391;0.3;29
04.11.2018;08:55:00;394;0.3;29
04.11.2018;09:05:00;435;0.4;29
04.11.2018;09:15:00;397;0.5;29
04.11.2018;09:25:00;353;0.5;30
04.11.2018;09:35:00;262;0.6;30
04.11.2018;09:45:00;297;0.6;30
04.11.2018;09:55:00;338;0.7;30
04.11.2018;10:05:00;375;0.7;30
04.11.2018;10:15:00;332;0.8;30
04.11.2018;10:25:00;317;0.8;30
04.11.2018;10:35:00;308;0.9;31
04.11.2018;10:45:00;374;0.9;31
04.11.2018;10:55:00;388;1.0;31
04.11.2018;11:05:00;426;1.1;31
04.11.2018;11:15:00;406;1.1;31
04.11.2018;11:25:00;429;1.2;31
04.11.2018;11:35:00;409;1.3;31
04.11.2018;11:45:00;427;1.4;31
04.11.2018;11:55:00;347;1.4;31
04.11.2018;12:05:00;375;1.5;31
04.11.2018;12:15:00;438;1.5;31
04.11.2018;12:25:00;401;1.6;31
04.11.2018;12:35:00;427;1.7;31
04.11.2018;12:45:00;417;1.7;31
04.11.2018;12:55:00;366;1.8;31
04.11.2018;13:05:00;427;1.9;31
04.11.2018;13:15:00;502;2.0;31
04.11.2018;13:25:00;463;2.0;32
04.11.2018;13:35:00;434;2.1;32
04.11.2018;13:45:00;394;2.2;32
04.11.2018;13:55:00;412;2.2;32
04.11.2018;14:05:00;372;2.3;32
04.11.2018;14:15:00;357;2.4;32
04.11.2018;14:25:00;335;2.4;32
04.11.2018;14:35:00;402;2.5;32
04.11.2018;14:45:00;409;2.6;32
04.11.2018;14:55:00;370;2.6;32
04.11.2018;15:05:00;309;2.7;32
04.11.2018;15:15:00;246;2.7;32
04.11.2018;15:25:00;261;2.8;32
04.11.2018;15:35:00;186;2.8;32
04.11.2018;15:45:00;157;2.8;32
04.11.2018;15:55:00;150;2.8;32
04.11.2018;16:05:00;162;2.9;32
04.11.2018;16:15:00;142;2.9;32
04.11.2018;16:25:00;132;2.9;32
04.11.2018;16:35:00;108;2.9;32
04.11.2018;16:45:00;83;2.9;32
04.11.2018;16:55:00;0;2.9;0
04.11.2018;17:05:00;0;2.9;0
04.11.2018;17:15:00;0;2.9;0
04.11.2018;17:25:00;0;2.9;0
04.11.2018;17:35:00;0;2.9;0
04.11.2018;17:45:00;0;2.9;0
04.11.2018;17:55:00;0;2.9;0
04.11.2018;18:05:00;0;2.9;0
04.11.2018;18:15:00;0;2.9;0
04.11.2018;18:25:00;0;2.9;0
04.11.2018;18:35:00;0;2.9;0
04.11.2018;18:45:00;0;2.9;0
04.11.2018;18:55:00;0;2.9;0
04.11.2018;19:05:00;0;2.9;0
04.11.2018;19:15:00;0;2.9;0
04.11.2018;19:25:00;0;2.9;0
04.11.2018;19:35:00;0;2.9;0
04.11.2018;19:45:00;0;2.9;0
04.11.2018;19:55:00;0;2.9;0
04.11.2018;20:05:00;0;2.9;0
04.11.2018;20:15:00;0;2.9;0
04.11.2018;20:25:00;0;2.9;0
04.11.2018;20:35:00;0;2.9;0
04.11.2018;20:45:00;0;2.9;0
04.11.2018;20:55:00;0;2.9;0
04.11.2018;21:05:00;0;2.9;0
04.11.2018;21:15:00;0;2.9;0
04.11.2018;21:25:00;0;2.9;0
04.11.2018;21:35:00;0;2.9;0
04.11.2018;21:45:00;0;2.9;0
04.11.2018;21:55:00;0;2.9;0
04.11.2018;22:05:00;0;2.9;0
04.11.2018;22:15:00;0;2.9;0
04.11.2018;22:25:00;0;2.9;0
04.11.2018;22:35:00;0;2.9;0
04.11.2018;22:45:00;0;2.9;0
04.11.2018;22:55:00;0;2.9;0
04.11.2018;23:05:00;0;2.9;0
04.11.2018;23:15:00;0;2.9;0
04.11.2018;23:25:00;0;2.9;0
04.11.2018;23:35:00;0;2.9;0
04.11.2018;23:45:00;0;2.9;0
04.11.2018;23:55:00;0;2.9;0
05.11.2018;00:05:00;0;0;0
05.11.2018;00:15:00;0;0;0
05.11.2018;00:25:00;0;0;0
05.11.2018;00:35:00;0;0;0
05.11.2018;00:45:00;0;0;0
05.11.2018;00:55:00;0;0;0
05.11.2018;01:05:00;0;0;0
05.11.2018;01:15:00;0;0;0
05.11.2018;01:25:00;0;0;0
05.11.2018;01:35:00;0;0;0
05.11.2018;01:45:00;0;0;0
05.11.2018;01:55:00;0;0;0
05.11.2018;02:05:00;0;0;0
05.11.2018;02:15:00;0;0;0
05.11.2018;02:25:00;0;0;0
05.11.2018;02:35:00;0;0;0
05.11.2018;02:45:00;0;0;0
05.11.2018;02:55:00;0;0;0
05.11.2018;03:05:00;0;0;0
05.11.2018;03:15:00;0;0;0
05.11.2018;03:35:00;0;0;0
05.11.2018;03:45:00;0;0;0
05.11.2018;03:55:00;0;0;0
05.11.2018;04:05:00;0;0;0
05.11.2018;04:15:00;0;0;0
05.11.2018;04:25:00;0;0;0
05.11.2018;04:35:00;0;0;0
05.11.2018;04:45:00;0;0;0
05.11.2018;04:55:00;0;0;0
05.11.2018;05:05:00;0;0;0
05.11.2018;05:15:00;0;0;0
05.11.2018;05:25:00;0;0;0
05.11.2018;05:35:00;0;0;0
05.11.2018;05:45:00;0;0;0
05.11.2018;05:55:00;0;0;0
05.11.2018;06:05:00;0;0;0
05.11.2018;06:15:00;0;0;0
05.11.2018;06:25:00;0;0;0
05.11.2018;06:35:00;0;0;0
05.11.2018;06:45:00;0;0;0
05.11.2018;06:55:00;0;0;0
05.11.2018;07:05:00;0;0;0
05.11.2018;07:15:00;0;0;0
05.11.2018;07:25:00;0;0;0
05.11.2018;07:35:00;78;0;24
05.11.2018;07:45:00;215;0;26
05.11.2018;07:55:00;205;0;27
05.11.2018;08:05:00;232;0.1;27
05.11.2018;08:15:00;295;0.1;28
05.11.2018;08:25:00;394;0.2;28
05.11.2018;08:35:00;464;0.2;28
05.11.2018;08:45:00;379;0.3;29
05.11.2018;08:55:00;593;0.4;29
05.11.2018;09:05:00;385;0.5;29
05.11.2018;09:15:00;534;0.5;29
05.11.2018;09:25:00;526;0.6;30
05.11.2018;09:35:00;433;0.7;30
05.11.2018;09:45:00;400;0.8;30
05.11.2018;09:55:00;337;0.8;30
05.11.2018;10:05:00;413;0.9;30
05.11.2018;10:15:00;435;1.0;30
05.11.2018;10:25:00;649;1.1;31
05.11.2018;10:35:00;590;1.2;31
05.11.2018;10:45:00;621;1.3;31
05.11.2018;10:55:00;733;1.4;31
05.11.2018;11:05:00;963;1.5;31
05.11.2018;11:15:00;874;1.7;31
05.11.2018;11:25:00;941;1.8;31
05.11.2018;11:35:00;866;2.0;31
05.11.2018;11:45:00;1210;2.2;31
05.11.2018;11:55:00;781;2.3;31
05.11.2018;12:05:00;719;2.4;32
05.11.2018;12:15:00;744;2.5;32
05.11.2018;12:25:00;573;2.6;32
05.11.2018;12:35:00;920;2.8;32
05.11.2018;12:45:00;988;2.9;32
05.11.2018;12:55:00;1049;3.1;32
05.11.2018;13:05:00;1143;3.3;32
05.11.2018;13:15:00;1320;3.5;32
05.11.2018;13:25:00;1242;3.7;32
05.11.2018;13:35:00;1045;3.9;32
05.11.2018;13:45:00;792;4.0;32
05.11.2018;13:55:00;1172;4.2;32
05.11.2018;14:05:00;1350;4.4;32
05.11.2018;14:15:00;2370;4.7;33
05.11.2018;14:25:00;3487;5.3;35
05.11.2018;14:35:00;3665;5.9;36
05.11.2018;14:45:00;4346;6.5;37
05.11.2018;14:55:00;3422;7.1;39
05.11.2018;15:05:00;2206;7.5;38
05.11.2018;15:15:00;1312;7.8;37
05.11.2018;15:25:00;698;7.9;36
05.11.2018;15:35:00;837;8.0;35
05.11.2018;15:45:00;840;8.2;35
05.11.2018;15:55:00;712;8.3;34
05.11.2018;16:05:00;477;8.4;34
05.11.2018;16:15:00;292;8.4;34
05.11.2018;16:25:00;273;8.5;34
05.11.2018;16:35:00;221;8.5;33
05.11.2018;16:45:00;176;8.5;33
05.11.2018;16:55:00;124;8.6;33
05.11.2018;17:05:00;18;8.6;33
05.11.2018;17:15:00;0;8.6;0
05.11.2018;17:25:00;0;8.6;0
05.11.2018;17:35:00;0;8.6;0
05.11.2018;17:45:00;0;8.6;0
05.11.2018;17:55:00;0;8.6;0
05.11.2018;18:05:00;0;8.6;0
05.11.2018;18:15:00;0;8.6;0
05.11.2018;18:25:00;0;8.6;0
05.11.2018;18:35:00;0;8.6;0
05.11.2018;18:45:00;0;8.6;0
05.11.2018;18:55:00;0;8.6;0
05.11.2018;19:05:00;0;8.6;0
05.11.2018;19:15:00;0;8.6;0
05.11.2018;19:25:00;0;8.6;0
05.11.2018;19:35:00;0;8.6;0
05.11.2018;19:45:00;0;8.6;0
05.11.2018;19:55:00;0;8.6;0
05.11.2018;20:05:00;0;8.6;0
05.11.2018;20:15:00;0;8.6;0
05.11.2018;20:25:00;0;8.6;0
05.11.2018;20:35:00;0;8.6;0
05.11.2018;20:45:00;0;8.6;0
05.11.2018;20:55:00;0;8.6;0
05.11.2018;21:05:00;0;8.6;0
05.11.2018;21:15:00;0;8.6;0
05.11.2018;21:25:00;0;8.6;0
05.11.2018;21:35:00;0;8.6;0
05.11.2018;21:45:00;0;8.6;0
05.11.2018;21:55:00;0;8.6;0
05.11.2018;22:05:00;0;8.6;0
05.11.2018;22:15:00;0;8.6;0
05.11.2018;22:25:00;0;8.6;0
05.11.2018;22:35:00;0;8.6;0
05.11.2018;22:45:00;0;8.6;0
05.11.2018;22:55:00;0;8.6;0
05.11.2018;23:05:00;0;8.6;0
05.11.2018;23:15:00;0;8.6;0
05.11.2018;23:25:00;0;8.6;0
05.11.2018;23:35:00;0;8.6;0
05.11.2018;23:45:00;0;8.6;0
05.11.2018;23:55:00;0;8.6;0
06.11.2018;00:05:00;0;0;0
06.11.2018;00:15:00;0;0;0
06.11.2018;00:25:00;0;0;0
06.11.2018;00:35:00;0;0;0
06.11.2018;00:45:00;0;0;0
06.11.2018;00:55:00;0;0;0
06.11.2018;01:05:00;0;0;0
06.11.2018;01:15:00;0;0;0
06.11.2018;01:25:00;0;0;0
06.11.2018;01:35:00;0;0;0
06.11.2018;01:45:00;0;0;0
06.11.2018;01:55:00;0;0;0
06.11.2018;02:05:00;0;0;0
06.11.2018;02:25:00;0;0;0
06.11.2018;02:35:00;0;0;0
06.11.2018;02:45:00;0;0;0
06.11.2018;02:55:00;0;0;0
06.11.2018;03:00:00;0;0;0
06.11.2018;03:10:00;0;0;0
06.11.2018;03:30:00;0;0;0
06.11.2018;03:50:00;0;0;0
06.11.2018;04:00:00;0;0;0
06.11.2018;04:10:00;0;0;0
06.11.2018;04:20:00;0;0;0
06.11.2018;04:30:00;0;0;0
06.11.2018;04:40:00;0;0;0
06.11.2018;04:50:00;0;0;0
06.11.2018;05:00:00;0;0;0
06.11.2018;05:10:00;0;0;0
06.11.2018;05:20:00;0;0;0
06.11.2018;05:30:00;0;0;0
06.11.2018;05:40:00;0;0;0
06.11.2018;05:50:00;0;0;0
06.11.2018;06:00:00;0;0;0
06.11.2018;06:10:00;0;0;0
06.11.2018;06:20:00;0;0;0
06.11.2018;06:30:00;0;0;0
06.11.2018;06:40:00;0;0;0
06.11.2018;06:50:00;0;0;0
06.11.2018;07:00:00;0;0;0
06.11.2018;07:10:00;0;0;0
06.11.2018;07:20:00;0;0;0
06.11.2018;07:30:00;0;0;25
06.11.2018;07:40:00;172;0;26
06.11.2018;07:50:00;223;0;27
06.11.2018;08:00:00;259;0;27
06.11.2018;08:10:00;318;0.1;28
06.11.2018;08:20:00;385;0.2;28
06.11.2018;08:30:00;463;0.2;28
06.11.2018;08:40:00;546;0.3;29
06.11.2018;08:50:00;611;0.4;29
06.11.2018;09:00:00;731;0.5;29
06.11.2018;09:10:00;931;0.7;29
06.11.2018;09:20:00;1098;0.8;30
06.11.2018;09:30:00;1229;1.0;30
06.11.2018;09:40:00;1349;1.3;30
06.11.2018;09:50:00;1432;1.5;30
06.11.2018;10:00:00;1462;1.7;31
06.11.2018;10:10:00;1488;2.0;31
06.11.2018;10:20:00;1544;2.2;31
06.11.2018;10:30:00;1581;2.5;32
06.11.2018;10:40:00;1764;2.8;32
06.11.2018;10:50:00;1887;3.1;33
06.11.2018;11:00:00;1951;3.4;33
06.11.2018;11:10:00;1930;3.7;33
06.11.2018;11:20:00;1885;4.0;34
06.11.2018;11:30:00;1881;4.3;34
06.11.2018;11:40:00;1838;4.7;34
06.11.2018;11:50:00;1755;4.9;34
06.11.2018;12:00:00;1688;5.2;34
06.11.2018;12:10:00;1661;5.5;34
06.11.2018;12:20:00;1564;5.8;34
06.11.2018;12:30:00;1487;6.0;34
06.11.2018;12:40:00;1426;6.2;34
06.11.2018;12:50:00;1302;6.5;34
06.11.2018;13:00:00;1190;6.7;34
06.11.2018;13:10:00;1117;6.9;34
06.11.2018;13:20:00;1032;7.0;33
06.11.2018;13:30:00;942;7.2;33
06.11.2018;13:40:00;845;7.3;33
06.11.2018;13:50:00;838;7.5;33
06.11.2018;14:00:00;832;7.6;33
06.11.2018;14:10:00;738;7.7;33
06.11.2018;14:20:00;592;7.8;33
06.11.2018;14:30:00;503;7.9;33
06.11.2018;14:40:00;445;8.0;33
06.11.2018;14:50:00;428;8.1;33
06.11.2018;15:00:00;367;8.1;33
06.11.2018;15:10:00;339;8.2;33
06.11.2018;15:20:00;326;8.2;33
06.11.2018;15:30:00;334;8.3;33
06.11.2018;15:40:00;418;8.4;33
06.11.2018;15:50:00;454;8.4;33
06.11.2018;16:00:00;546;8.5;33
06.11.2018;16:10:00;516;8.6;33
06.11.2018;16:20:00;476;8.7;32
06.11.2018;16:30:00;428;8.8;32
06.11.2018;16:40:00;352;8.8;32
06.11.2018;16:50:00;255;8.9;32
06.11.2018;17:00:00;184;8.9;32
06.11.2018;17:10:00;0;8.9;0
06.11.2018;17:20:00;0;8.9;0
06.11.2018;17:30:00;0;8.9;0
06.11.2018;17:40:00;0;8.9;0
06.11.2018;17:50:00;0;8.9;0
06.11.2018;18:00:00;0;8.9;0
06.11.2018;18:10:00;0;8.9;0
06.11.2018;18:20:00;0;8.9;0
06.11.2018;18:30:00;0;8.9;0
06.11.2018;18:40:00;0;8.9;0
06.11.2018;18:50:00;0;8.9;0
06.11.2018;19:00:00;0;8.9;0
06.11.2018;19:10:00;0;8.9;0
06.11.2018;19:20:00;0;8.9;0
06.11.2018;19:30:00;0;8.9;0
06.11.2018;19:40:00;0;8.9;0
06.11.2018;19:50:00;0;8.9;0
06.11.2018;20:00:00;0;8.9;0
06.11.2018;20:10:00;0;8.9;0
06.11.2018;20:20:00;0;8.9;0
06.11.2018;20:30:00;0;8.9;0
06.11.2018;20:40:00;0;8.9;0
06.11.2018;20:50:00;0;8.9;0
06.11.2018;21:00:00;0;8.9;0
06.11.2018;21:10:00;0;8.9;0
06.11.2018;21:20:00;0;8.9;0
06.11.2018;21:30:00;0;8.9;0
06.11.2018;21:40:00;0;8.9;0
06.11.2018;21:50:00;0;8.9;0
06.11.2018;22:00:00;0;8.9;0
06.11.2018;22:10:00;0;8.9;0
06.11.2018;22:20:00;0;8.9;0
06.11.2018;22:30:00;0;8.9;0
06.11.2018;22:40:00;0;8.9;0
06.11.2018;22:50:00;0;8.9;0
06.11.2018;23:00:00;0;8.9;0
06.11.2018;23:10:00;0;8.9;0
06.11.2018;23:20:00;0;8.9;0
06.11.2018;23:30:00;0;8.9;0
06.11.2018;23:40:00;0;8.9;0
06.11.2018;23:50:00;0;8.9;0
07.11.2018;00:00:00;0;0;0
07.11.2018;00:10:00;0;0;0
07.11.2018;00:20:00;0;0;0
07.11.2018;00:30:00;0;0;0
07.11.2018;00:40:00;0;0;0
07.11.2018;00:50:00;0;0;0
07.11.2018;01:00:00;0;0;0
07.11.2018;01:10:00;0;0;0
07.11.2018;01:20:00;0;0;0
07.11.2018;01:30:00;0;0;0
07.11.2018;01:40:00;0;0;0
07.11.2018;01:50:00;0;0;0
07.11.2018;02:00:00;0;0;0
07.11.2018;02:20:00;0;0;0
07.11.2018;02:40:00;0;0;0
07.11.2018;02:50:00;0;0;0
07.11.2018;03:00:00;0;0;0
07.11.2018;03:10:00;0;0;0
07.11.2018;03:20:00;0;0;0
07.11.2018;03:30:00;0;0;0
07.11.2018;03:50:00;0;0;0
07.11.2018;04:00:00;0;0;0
07.11.2018;04:10:00;0;0;0
07.11.2018;04:20:00;0;0;0
07.11.2018;04:30:00;0;0;0
07.11.2018;04:40:00;0;0;0
07.11.2018;04:50:00;0;0;0
07.11.2018;05:00:00;0;0;0
07.11.2018;05:10:00;0;0;0
07.11.2018;05:20:00;0;0;0
07.11.2018;05:30:00;0;0;0
07.11.2018;05:40:00;0;0;0
07.11.2018;05:50:00;0;0;0
07.11.2018;06:00:00;0;0;0
07.11.2018;06:10:00;0;0;0
07.11.2018;06:20:00;0;0;0
07.11.2018;06:30:00;0;0;0
07.11.2018;06:40:00;0;0;0
07.11.2018;06:50:00;0;0;0
07.11.2018;07:00:00;0;0;0
07.11.2018;07:20:00;0;0;0
07.11.2018;07:25:00;73;0;24
07.11.2018;07:35:00;201;0;26
07.11.2018;07:45:00;294;0;27
07.11.2018;07:55:00;243;0.1;27
07.11.2018;08:05:00;309;0.1;28
07.11.2018;08:15:00;353;0.2;28
07.11.2018;08:25:00;323;0.2;29
07.11.2018;08:35:00;403;0.3;29
07.11.2018;08:45:00;488;0.4;29
07.11.2018;08:55:00;790;0.5;29
07.11.2018;09:05:00;1319;0.7;30
07.11.2018;09:15:00;1460;0.9;30
07.11.2018;09:25:00;1603;1.2;30
07.11.2018;09:35:00;2369;1.5;31
07.11.2018;09:45:00;2840;2.0;32
07.11.2018;09:55:00;3112;2.5;33
07.11.2018;10:05:00;3313;3.0;35
07.11.2018;10:15:00;3488;3.6;36
07.11.2018;10:25:00;3668;4.2;37
07.11.2018;10:35:00;3794;4.8;38
07.11.2018;10:45:00;3933;5.4;39
07.11.2018;10:55:00;4068;6.1;40
07.11.2018;11:05:00;4176;6.8;41
07.11.2018;11:15:00;4149;7.5;41
07.11.2018;11:25:00;4704;8.2;42
07.11.2018;11:35:00;4984;9.0;44
07.11.2018;11:45:00;5264;9.9;45
07.11.2018;11:55:00;5262;10.7;46
07.11.2018;12:05:00;5206;11.6;47
07.11.2018;12:15:00;5214;12.5;47
07.11.2018;12:25:00;5224;13.3;48
07.11.2018;12:35:00;5240;14.2;48
07.11.2018;12:45:00;4852;15.0;48
07.11.2018;12:55:00;5070;15.8;48
07.11.2018;13:05:00;5024;16.7;49
07.11.2018;13:15:00;4929;17.5;44
07.11.2018;13:25:00;4806;18.3;45
07.11.2018;13:35:00;4670;19.1;46
07.11.2018;13:45:00;4712;19.8;47
07.11.2018;13:55:00;4101;20.6;47
07.11.2018;14:05:00;4618;21.3;47
07.11.2018;14:15:00;3705;22.0;47
07.11.2018;14:25:00;4270;22.7;47
07.11.2018;14:35:00;3888;23.3;47
07.11.2018;14:45:00;3080;23.9;46
07.11.2018;14:55:00;2459;24.3;44
07.11.2018;15:05:00;1692;24.6;43
07.11.2018;15:15:00;1013;24.8;41
07.11.2018;15:25:00;468;24.9;39
07.11.2018;15:35:00;383;25.0;38
07.11.2018;15:40:00;349;25.0;38
07.11.2018;15:55:00;327;25.1;37
07.11.2018;16:05:00;315;25.1;36
07.11.2018;16:15:00;306;25.2;36
07.11.2018;16:25:00;269;25.2;36
07.11.2018;16:35:00;201;25.3;35
07.11.2018;16:45:00;132;25.3;35
07.11.2018;16:55:00;76;25.3;35
07.11.2018;17:05:00;0;25.3;0
07.11.2018;17:15:00;0;25.3;0
07.11.2018;17:25:00;0;25.3;0
07.11.2018;17:35:00;0;25.3;0
07.11.2018;17:45:00;0;25.3;0
07.11.2018;17:55:00;0;25.3;0
07.11.2018;18:05:00;0;25.3;0
07.11.2018;18:15:00;0;25.3;0
07.11.2018;18:25:00;0;25.3;0
07.11.2018;18:35:00;0;25.3;0
07.11.2018;18:45:00;0;25.3;0
07.11.2018;18:55:00;0;25.3;0
07.11.2018;19:05:00;0;25.3;0
07.11.2018;19:15:00;0;25.3;0
07.11.2018;19:25:00;0;25.3;0
07.11.2018;19:35:00;0;25.3;0
07.11.2018;19:45:00;0;25.3;0
07.11.2018;19:55:00;0;25.3;0
07.11.2018;20:05:00;0;25.3;0
07.11.2018;20:15:00;0;25.3;0
07.11.2018;20:25:00;0;25.3;0
07.11.2018;20:35:00;0;25.3;0
07.11.2018;20:45:00;0;25.3;0
07.11.2018;20:55:00;0;25.3;0
07.11.2018;21:05:00;0;25.3;0
07.11.2018;21:15:00;0;25.3;0
07.11.2018;21:25:00;0;25.3;0
07.11.2018;21:35:00;0;25.3;0
07.11.2018;21:45:00;0;25.3;0
07.11.2018;21:55:00;0;25.3;0
07.11.2018;22:05:00;0;25.3;0
07.11.2018;22:15:00;0;25.3;0
07.11.2018;22:25:00;0;25.3;0
07.11.2018;22:35:00;0;25.3;0
07.11.2018;22:45:00;0;25.3;0
07.11.2018;22:55:00;0;25.3;0
07.11.2018;23:05:00;0;25.3;0
07.11.2018;23:15:00;0;25.3;0
07.11.2018;23:25:00;0;25.3;0
07.11.2018;23:35:00;0;25.3;0
07.11.2018;23:45:00;0;25.3;0
08.11.2018;00:05:00;0;0;0
08.11.2018;00:15:00;0;0;0
08.11.2018;00:25:00;0;0;0
08.11.2018;00:45:00;0;0;0
08.11.2018;00:55:00;0;0;0
08.11.2018;01:05:00;0;0;0
08.11.2018;01:15:00;0;0;0
08.11.2018;01:35:00;0;0;0
08.11.2018;01:45:00;0;0;0
08.11.2018;02:05:00;0;0;0
08.11.2018;02:25:00;0;0;0
08.11.2018;02:35:00;0;0;0
08.11.2018;02:45:00;0;0;0
08.11.2018;02:55:00;0;0;0
08.11.2018;03:05:00;0;0;0
08.11.2018;03:15:00;0;0;0
08.11.2018;03:35:00;0;0;0
08.11.2018;03:55:00;0;0;0
08.11.2018;04:05:00;0;0;0
08.11.2018;04:15:00;0;0;0
08.11.2018;04:25:00;0;0;0
08.11.2018;04:35:00;0;0;0
08.11.2018;04:45:00;0;0;0
08.11.2018;04:55:00;0;0;0
08.11.2018;05:05:00;0;0;0
08.11.2018;05:15:00;0;0;0
08.11.2018;05:25:00;0;0;0
08.11.2018;05:35:00;0;0;0
08.11.2018;05:45:00;0;0;0
08.11.2018;05:55:00;0;0;0
08.11.2018;06:05:00;0;0;0
08.11.2018;06:15:00;0;0;0
08.11.2018;06:25:00;0;0;0
08.11.2018;06:35:00;0;0;0
08.11.2018;06:45:00;0;0;0
08.11.2018;06:55:00;0;0;0
08.11.2018;07:05:00;0;0;0
08.11.2018;07:15:00;0;0;0
08.11.2018;07:25:00;0;0;0
08.11.2018;07:35:00;8;0;25
08.11.2018;07:45:00;179;0;26
08.11.2018;07:55:00;268;0;27
08.11.2018;08:05:00;266;0.1;28
08.11.2018;08:25:00;471;0.2;28
08.11.2018;08:35:00;876;0.3;29
08.11.2018;08:45:00;1045;0.5;29
08.11.2018;08:55:00;815;0.6;29
08.11.2018;09:05:00;614;0.7;30
08.11.2018;09:15:00;902;0.9;30
08.11.2018;09:25:00;1185;1.0;30
08.11.2018;09:35:00;1259;1.3;30
08.11.2018;09:45:00;1324;1.5;31
08.11.2018;09:55:00;1338;1.7;31
08.11.2018;10:05:00;1558;1.9;31
08.11.2018;10:15:00;1361;2.2;31
08.11.2018;10:25:00;1632;2.4;32
08.11.2018;10:35:00;1837;2.7;32
08.11.2018;10:45:00;1393;3.0;32
08.11.2018;10:55:00;2310;3.3;33
08.11.2018;11:05:00;3720;3.9;35
08.11.2018;11:15:00;4806;4.5;36
08.11.2018;11:25:00;2542;5.0;37
08.11.2018;11:35:00;3164;5.5;37
08.11.2018;11:45:00;2131;5.9;37
08.11.2018;11:55:00;1779;6.2;37
08.11.2018;12:05:00;1881;6.5;36
08.11.2018;12:15:00;1746;6.8;36
08.11.2018;12:25:00;1870;7.1;36
08.11.2018;12:35:00;2411;7.5;36
08.11.2018;12:45:00;2140;7.9;36
08.11.2018;12:55:00;2228;8.2;36
08.11.2018;13:05:00;2298;8.6;37
08.11.2018;13:15:00;2008;9.0;37
08.11.2018;13:25:00;1846;9.3;36
08.11.2018;13:35:00;1940;9.6;36
08.11.2018;13:45:00;2095;9.9;36
08.11.2018;13:55:00;2567;10.3;37
08.11.2018;14:05:00;2195;10.7;37
08.11.2018;14:15:00;1447;11.0;36
08.11.2018;14:25:00;1385;11.2;36
08.11.2018;14:35:00;1870;11.5;36
08.11.2018;14:45:00;1523;11.8;36
08.11.2018;14:55:00;1495;12.0;36
08.11.2018;15:05:00;1336;12.3;35
08.11.2018;15:15:00;1106;12.5;35
08.11.2018;15:25:00;573;12.6;34
08.11.2018;15:35:00;439;12.6;34
08.11.2018;15:45:00;331;12.7;34
08.11.2018;15:55:00;223;12.7;34
08.11.2018;16:05:00;255;12.8;34
08.11.2018;16:15:00;218;12.8;33
08.11.2018;16:25:00;149;12.9;33
08.11.2018;16:35:00;104;12.9;33
08.11.2018;16:45:00;57;12.9;33
08.11.2018;16:55:00;0;12.9;0
08.11.2018;17:05:00;0;12.9;0
08.11.2018;17:15:00;0;12.9;0
08.11.2018;17:25:00;0;12.9;0
08.11.2018;17:35:00;0;12.9;0
08.11.2018;17:45:00;0;12.9;0
08.11.2018;17:55:00;0;12.9;0
08.11.2018;18:05:00;0;12.9;0
08.11.2018;18:05:00;0;12.9;0
08.11.2018;18:15:00;0;12.9;0
08.11.2018;18:35:00;0;12.9;0
08.11.2018;18:45:00;0;12.9;0
08.11.2018;19:05:00;0;12.9;0
08.11.2018;19:15:00;0;12.9;0
08.11.2018;19:25:00;0;12.9;0
08.11.2018;19:35:00;0;12.9;0
08.11.2018;19:45:00;0;12.9;0
08.11.2018;19:55:00;0;12.9;0
08.11.2018;20:05:00;0;12.9;0
08.11.2018;20:15:00;0;12.9;0
08.11.2018;20:25:00;0;12.9;0
08.11.2018;20:35:00;0;12.9;0
08.11.2018;20:45:00;0;12.9;0
08.11.2018;20:55:00;0;12.9;0
08.11.2018;21:05:00;0;12.9;0
08.11.2018;21:15:00;0;12.9;0
08.11.2018;21:35:00;0;12.9;0
08.11.2018;21:45:00;0;12.9;0
08.11.2018;21:45:00;0;12.9;0
08.11.2018;21:55:00;0;12.9;0
08.11.2018;22:05:00;0;12.9;0
08.11.2018;22:15:00;0;12.9;0
08.11.2018;22:25:00;0;12.9;0
08.11.2018;22:35:00;0;12.9;0
08.11.2018;22:45:00;0;12.9;0
08.11.2018;22:55:00;0;12.9;0
08.11.2018;23:05:00;0;12.9;0
08.11.2018;23:15:00;0;12.9;0
08.11.2018;23:25:00;0;12.9;0
08.11.2018;23:35:00;0;12.9;0
08.11.2018;23:45:00;0;12.9;0
08.11.2018;23:55:00;0;12.9;0
09.11.2018;00:05:00;0;0;0
09.11.2018;00:25:00;0;0;0
09.11.2018;01:05:00;0;0;0
09.11.2018;01:25:00;0;0;0
09.11.2018;01:35:00;0;0;0
09.11.2018;01:45:00;0;0;0
09.11.2018;01:55:00;0;0;0
09.11.2018;02:05:00;0;0;0
09.11.2018;02:15:00;0;0;0
09.11.2018;02:25:00;0;0;0
09.11.2018;02:35:00;0;0;0
09.11.2018;02:45:00;0;0;0
09.11.2018;02:55:00;0;0;0
09.11.2018;03:00:00;0;0;0
09.11.2018;03:10:00;0;0;0
09.11.2018;03:30:00;0;0;0
09.11.2018;03:50:00;0;0;0
09.11.2018;04:00:00;0;0;0
09.11.2018;04:10:00;0;0;0
09.11.2018;04:20:00;0;0;0
09.11.2018;04:30:00;0;0;0
09.11.2018;04:40:00;0;0;0
09.11.2018;04:50:00;0;0;0
09.11.2018;05:00:00;0;0;0
09.11.2018;05:10:00;0;0;0
09.11.2018;05:20:00;0;0;0
09.11.2018;05:30:00;0;0;0
09.11.2018;05:40:00;0;0;0
09.11.2018;05:50:00;0;0;0
09.11.2018;06:00:00;0;0;0
09.11.2018;06:10:00;0;0;0
09.11.2018;06:20:00;0;0;0
09.11.2018;06:30:00;0;0;0
09.11.2018;06:40:00;0;0;0
09.11.2018;06:50:00;0;0;0
09.11.2018;07:00:00;0;0;0
09.11.2018;07:10:00;0;0;0
09.11.2018;07:20:00;0;0;0
09.11.2018;07:30:00;0;0;0
09.11.2018;07:40:00;70;0;25
09.11.2018;07:50:00;176;0;26
09.11.2018;08:00:00;244;0;27
09.11.2018;08:10:00;346;0.1;28
09.11.2018;08:20:00;347;0.1;28
09.11.2018;08:30:00;408;0.2;28
09.11.2018;08:50:00;529;0.4;29
09.11.2018;08:55:00;551;0.4;29
09.11.2018;09:05:00;494;0.5;29
09.11.2018;09:15:00;466;0.6;30
09.11.2018;09:25:00;518;0.6;30
09.11.2018;09:35:00;526;0.7;30
09.11.2018;09:45:00;738;0.8;30
09.11.2018;09:55:00;874;1.0;30
09.11.2018;10:05:00;1058;1.1;31
09.11.2018;10:15:00;1258;1.3;31
09.11.2018;10:25:00;1513;1.6;31
09.11.2018;10:35:00;1545;1.8;31
09.11.2018;10:45:00;2493;2.2;32
09.11.2018;10:55:00;3167;2.7;34
09.11.2018;11:05:00;2723;3.1;35
09.11.2018;11:15:00;2439;3.6;35
09.11.2018;11:25:00;2467;4.0;35
09.11.2018;11:35:00;3378;4.5;36
09.11.2018;11:45:00;4028;5.2;38
09.11.2018;11:55:00;4363;5.9;39
09.11.2018;12:05:00;4880;6.6;41
09.11.2018;12:15:00;5261;7.5;43
09.11.2018;12:25:00;4361;8.2;43
09.11.2018;12:35:00;5134;8.9;43
09.11.2018;12:45:00;5570;9.7;44
09.11.2018;12:55:00;4049;10.3;44
09.11.2018;13:05:00;4971;11.1;44
09.11.2018;13:15:00;5019;11.9;46
09.11.2018;13:25:00;4097;12.5;45
09.11.2018;13:35:00;3550;13.1;44
09.11.2018;13:45:00;3358;13.6;43
09.11.2018;13:55:00;2805;14.2;43
09.11.2018;14:05:00;3158;14.8;43
09.11.2018;14:15:00;2510;15.2;42
09.11.2018;14:25:00;2108;15.6;41
09.11.2018;14:35:00;1633;15.9;40
09.11.2018;14:45:00;1501;16.1;39
09.11.2018;14:55:00;1532;16.4;39
09.11.2018;15:05:00;1585;16.6;38
09.11.2018;15:15:00;1413;16.9;38
09.11.2018;15:25:00;1221;17.1;37
09.11.2018;15:35:00;1051;17.3;37
09.11.2018;15:45:00;1055;17.4;36
09.11.2018;15:55:00;1017;17.6;36
09.11.2018;16:05:00;784;17.7;35
09.11.2018;16:15:00;682;17.9;35
09.11.2018;16:25:00;516;18.0;35
09.11.2018;16:35:00;349;18.0;35
09.11.2018;16:45:00;221;18.1;34
09.11.2018;16:55:00;127;18.1;34
09.11.2018;17:05:00;83;18.1;34
09.11.2018;17:15:00;0;18.1;0
09.11.2018;17:25:00;0;18.1;0
09.11.2018;17:35:00;0;18.1;0
09.11.2018;17:45:00;0;18.1;0
09.11.2018;17:55:00;0;18.1;0
09.11.2018;18:05:00;0;18.1;0
09.11.2018;18:15:00;0;18.1;0
09.11.2018;18:25:00;0;18.1;0
09.11.2018;18:35:00;0;18.1;0
09.11.2018;18:55:00;0;18.1;0
09.11.2018;19:05:00;0;18.1;0
09.11.2018;19:15:00;0;18.1;0
09.11.2018;19:25:00;0;18.1;0
09.11.2018;19:35:00;0;18.1;0
09.11.2018;19:45:00;0;18.1;0
09.11.2018;19:55:00;0;18.1;0
09.11.2018;20:05:00;0;18.1;0
09.11.2018;20:15:00;0;18.1;0
09.11.2018;20:25:00;0;18.1;0
09.11.2018;20:35:00;0;18.1;0
09.11.2018;20:45:00;0;18.1;0
09.11.2018;20:55:00;0;18.1;0
09.11.2018;21:05:00;0;18.1;0
09.11.2018;21:15:00;0;18.1;0
09.11.2018;21:25:00;0;18.1;0
09.11.2018;21:35:00;0;18.1;0
09.11.2018;21:45:00;0;18.1;0
09.11.2018;21:55:00;0;18.1;0
09.11.2018;22:05:00;0;18.1;0
09.11.2018;22:15:00;0;18.1;0
09.11.2018;22:25:00;0;18.1;0
09.11.2018;22:35:00;0;18.1;0
09.11.2018;22:45:00;0;18.1;0
09.11.2018;22:55:00;0;18.1;0
09.11.2018;23:05:00;0;18.1;0
09.11.2018;23:15:00;0;18.1;0
09.11.2018;23:25:00;0;18.1;0
09.11.2018;23:35:00;0;18.1;0
09.11.2018;23:45:00;0;18.1;0
09.11.2018;23:55:00;0;18.1;0
10.11.2018;00:05:00;0;0;0
10.11.2018;00:15:00;0;0;0
10.11.2018;00:25:00;0;0;0
10.11.2018;00:35:00;0;0;0
10.11.2018;00:55:00;0;0;0
10.11.2018;01:05:00;0;0;0
10.11.2018;01:25:00;0;0;0
10.11.2018;01:35:00;0;0;0
10.11.2018;01:55:00;0;0;0
10.11.2018;02:15:00;0;0;0
10.11.2018;02:35:00;0;0;0
10.11.2018;02:45:00;0;0;0
10.11.2018;02:55:00;0;0;0
10.11.2018;03:00:00;0;0;0
10.11.2018;03:10:00;0;0;0
10.11.2018;03:30:00;0;0;0
10.11.2018;03:50:00;0;0;0
10.11.2018;04:00:00;0;0;0
10.11.2018;04:10:00;0;0;0
10.11.2018;04:20:00;0;0;0
10.11.2018;04:30:00;0;0;0
10.11.2018;04:40:00;0;0;0
10.11.2018;04:50:00;0;0;0
10.11.2018;05:00:00;0;0;0
10.11.2018;05:10:00;0;0;0
10.11.2018;05:20:00;0;0;0
10.11.2018;05:30:00;0;0;0
10.11.2018;05:40:00;0;0;0
10.11.2018;05:50:00;0;0;0
10.11.2018;06:00:00;0;0;0
10.11.2018;06:10:00;0;0;0
10.11.2018;06:20:00;0;0;0
10.11.2018;06:30:00;0;0;0
10.11.2018;06:40:00;0;0;0
10.11.2018;06:50:00;0;0;0
10.11.2018;07:00:00;0;0;0
10.11.2018;07:10:00;0;0;0
10.11.2018;07:20:00;0;0;0
10.11.2018;07:30:00;0;0;0
10.11.2018;07:50:00;172;0;27
10.11.2018;07:55:00;210;0;27
10.11.2018;08:05:00;240;0;28
10.11.2018;08:15:00;295;0.1;28
10.11.2018;08:25:00;283;0.1;28
10.11.2018;08:35:00;414;0.2;29
10.11.2018;08:45:00;392;0.3;29
10.11.2018;08:55:00;388;0.3;29
10.11.2018;09:05:00;369;0.4;30
10.11.2018;09:15:00;470;0.5;30
10.11.2018;09:25:00;564;0.6;30
10.11.2018;09:35:00;567;0.6;30
