Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
10.11.2018;09:45:00;726;0.8;30
10.11.2018;09:55:00;784;0.9;30
10.11.2018;10:05:00;818;1.0;31
10.11.2018;10:15:00;898;1.2;31
10.11.2018;10:25:00;1763;1.4;31
10.11.2018;10:35:00;2337;1.8;32
10.11.2018;10:45:00;2744;2.2;33
10.11.2018;10:55:00;3564;2.8;34
10.11.2018;11:05:00;3409;3.4;36
10.11.2018;11:15:00;3479;3.9;37
10.11.2018;11:25:00;3387;4.5;38
10.11.2018;11:35:00;3400;5.0;38
10.11.2018;11:45:00;2537;5.5;38
10.11.2018;11:55:00;5343;6.2;39
10.11.2018;12:05:00;5671;7.2;42
10.11.2018;12:15:00;4732;8.0;43
10.11.2018;12:25:00;4838;8.8;44
10.11.2018;12:35:00;5617;9.7;45
10.11.2018;12:45:00;5056;10.5;46
10.11.2018;12:55:00;4699;11.3;46
10.11.2018;13:05:00;3705;12.0;46
10.11.2018;13:15:00;3961;12.6;45
10.11.2018;13:25:00;3921;13.2;45
10.11.2018;13:35:00;3491;13.8;45
10.11.2018;13:45:00;3979;14.4;45
10.11.2018;13:55:00;4681;15.2;45
10.11.2018;14:05:00;3363;15.9;45
10.11.2018;14:15:00;2002;16.3;43
10.11.2018;14:25:00;2268;16.6;42
10.11.2018;14:35:00;2770;17.1;42
10.11.2018;14:45:00;2066;17.4;41
10.11.2018;14:55:00;2125;17.8;41
10.11.2018;15:05:00;1178;18.0;39
10.11.2018;15:15:00;1148;18.2;38
10.11.2018;15:25:00;905;18.4;37
10.11.2018;15:35:00;937;18.5;37
10.11.2018;15:45:00;851;18.7;36
10.11.2018;15:55:00;628;18.8;36
10.11.2018;16:05:00;531;18.9;35
10.11.2018;16:15:00;466;19.0;35
10.11.2018;16:25:00;364;19.0;35
10.11.2018;16:35:00;242;19.1;35
10.11.2018;16:45:00;136;19.1;34
10.11.2018;16:55:00;94;19.1;34
10.11.2018;17:05:00;0;19.1;0
10.11.2018;17:15:00;0;19.1;0
10.11.2018;17:25:00;0;19.1;0
10.11.2018;17:35:00;0;19.1;0
10.11.2018;17:45:00;0;19.1;0
10.11.2018;17:55:00;0;19.1;0
10.11.2018;18:05:00;0;19.1;0
10.11.2018;18:15:00;0;19.1;0
10.11.2018;18:25:00;0;19.1;0
10.11.2018;18:35:00;0;19.1;0
10.11.2018;18:45:00;0;19.1;0
10.11.2018;18:55:00;0;19.1;0
10.11.2018;19:05:00;0;19.1;0
10.11.2018;19:15:00;0;19.1;0
10.11.2018;19:25:00;0;19.1;0
10.11.2018;19:35:00;0;19.1;0
10.11.2018;19:45:00;0;19.1;0
10.11.2018;19:55:00;0;19.1;0
10.11.2018;20:05:00;0;19.1;0
10.11.2018;20:15:00;0;19.1;0
10.11.2018;20:25:00;0;19.1;0
10.11.2018;20:35:00;0;19.1;0
10.11.2018;20:45:00;0;19.1;0
10.11.2018;20:55:00;0;19.1;0
10.11.2018;21:05:00;0;19.1;0
10.11.2018;21:15:00;0;19.1;0
10.11.2018;21:25:00;0;19.1;0
10.11.2018;21:35:00;0;19.1;0
10.11.2018;21:45:00;0;19.1;0
10.11.2018;21:55:00;0;19.1;0
10.11.2018;22:05:00;0;19.1;0
10.11.2018;22:15:00;0;19.1;0
10.11.2018;22:25:00;0;19.1;0
10.11.2018;22:35:00;0;19.1;0
10.11.2018;22:45:00;0;19.1;0
10.11.2018;22:55:00;0;19.1;0
10.11.2018;23:05:00;0;19.1;0
10.11.2018;23:15:00;0;19.1;0
10.11.2018;23:25:00;0;19.1;0
10.11.2018;23:35:00;0;19.1;0
10.11.2018;23:45:00;0;19.1;0
10.11.2018;23:55:00;0;19.1;0
11.11.2018;00:05:00;0;0;0
11.11.2018;00:15:00;0;0;0
11.11.2018;00:25:00;0;0;0
11.11.2018;00:45:00;0;0;0
11.11.2018;01:10:00;0;0;0
11.11.2018;01:20:00;0;0;0
11.11.2018;01:40:00;0;0;0
11.11.2018;01:50:00;0;0;0
11.11.2018;02:00:00;0;0;0
11.11.2018;02:10:00;0;0;0
11.11.2018;02:20:00;0;0;0
11.11.2018;02:30:00;0;0;0
11.11.2018;02:40:00;0;0;0
11.11.2018;02:50:00;0;0;0
11.11.2018;03:00:00;0;0;0
11.11.2018;03:10:00;0;0;0
11.11.2018;03:30:00;0;0;0
11.11.2018;03:40:00;0;0;0
11.11.2018;03:50:00;0;0;0
11.11.2018;04:00:00;0;0;0
11.11.2018;04:10:00;0;0;0
11.11.2018;04:20:00;0;0;0
11.11.2018;04:30:00;0;0;0
11.11.2018;04:40:00;0;0;0
11.11.2018;04:50:00;0;0;0
11.11.2018;05:00:00;0;0;0
11.11.2018;05:10:00;0;0;0
11.11.2018;05:20:00;0;0;0
11.11.2018;05:30:00;0;0;0
11.11.2018;05:40:00;0;0;0
11.11.2018;05:50:00;0;0;0
11.11.2018;06:00:00;0;0;0
11.11.2018;06:10:00;0;0;0
11.11.2018;06:20:00;0;0;0
11.11.2018;06:30:00;0;0;0
11.11.2018;06:40:00;0;0;0
11.11.2018;06:50:00;0;0;0
11.11.2018;07:00:00;0;0;0
11.11.2018;07:10:00;0;0;0
11.11.2018;07:20:00;0;0;0
11.11.2018;07:30:00;0;0;0
11.11.2018;07:40:00;0;0;0
11.11.2018;07:50:00;0;0;26
11.11.2018;08:00:00;164;0;27
11.11.2018;08:10:00;279;0;27
11.11.2018;08:20:00;231;0.1;28
11.11.2018;08:30:00;269;0.1;28
11.11.2018;08:40:00;535;0.2;28
11.11.2018;08:50:00;593;0.3;29
11.11.2018;09:00:00;580;0.4;29
11.11.2018;09:10:00;293;0.4;29
11.11.2018;09:20:00;203;0.5;30
11.11.2018;09:30:00;709;0.5;30
11.11.2018;09:40:00;503;0.7;30
11.11.2018;09:50:00;1072;0.8;30
11.11.2018;10:00:00;928;1.0;30
11.11.2018;10:10:00;1156;1.1;31
11.11.2018;10:20:00;1699;1.4;31
11.11.2018;10:30:00;1958;1.7;32
11.11.2018;10:40:00;2085;2.1;33
11.11.2018;10:50:00;1986;2.4;33
11.11.2018;11:00:00;1547;2.7;33
11.11.2018;11:10:00;1360;2.9;33
11.11.2018;11:20:00;1364;3.1;33
11.11.2018;11:30:00;1443;3.4;33
11.11.2018;11:40:00;2432;3.7;34
11.11.2018;11:50:00;2961;4.3;35
11.11.2018;12:00:00;4620;4.9;36
11.11.2018;12:10:00;5076;5.8;40
11.11.2018;12:20:00;5108;6.6;42
11.11.2018;12:30:00;5357;7.5;44
11.11.2018;12:40:00;4574;8.3;44
11.11.2018;12:50:00;4207;9.0;44
11.11.2018;13:00:00;4947;9.8;45
11.11.2018;13:10:00;4667;10.6;45
11.11.2018;13:20:00;4906;11.4;46
11.11.2018;13:30:00;4813;12.2;46
11.11.2018;13:40:00;4710;13.0;47
11.11.2018;14:00:00;4627;14.5;47
11.11.2018;14:00:00;4627;14.5;47
11.11.2018;14:00:00;4627;14.5;47
11.11.2018;14:10:00;4498;15.3;47
11.11.2018;14:20:00;4194;16.0;47
11.11.2018;14:30:00;3616;16.6;46
11.11.2018;14:40:00;2838;17.1;45
11.11.2018;14:50:00;2244;17.5;43
11.11.2018;15:00:00;1526;17.8;42
11.11.2018;15:10:00;895;18.0;40
11.11.2018;15:20:00;1134;18.2;39
11.11.2018;15:30:00;1042;18.3;39
11.11.2018;15:40:00;970;18.5;38
11.11.2018;15:50:00;687;18.6;37
11.11.2018;16:00:00;284;18.7;36
11.11.2018;16:10:00;280;18.7;36
11.11.2018;16:20:00;286;18.8;36
11.11.2018;16:30:00;220;18.8;36
11.11.2018;16:40:00;170;18.8;35
11.11.2018;16:50:00;117;18.9;35
11.11.2018;17:00:00;81;18.9;35
11.11.2018;17:10:00;0;18.9;0
11.11.2018;17:20:00;0;18.9;0
11.11.2018;17:30:00;0;18.9;0
11.11.2018;17:40:00;0;18.9;0
11.11.2018;17:50:00;0;18.9;0
11.11.2018;18:00:00;0;18.9;0
11.11.2018;18:10:00;0;18.9;0
11.11.2018;18:20:00;0;18.9;0
11.11.2018;18:30:00;0;18.9;0
11.11.2018;18:40:00;0;18.9;0
11.11.2018;18:50:00;0;18.9;0
11.11.2018;19:00:00;0;18.9;0
11.11.2018;19:10:00;0;18.9;0
11.11.2018;19:20:00;0;18.9;0
11.11.2018;19:30:00;0;18.9;0
11.11.2018;19:40:00;0;18.9;0
11.11.2018;19:50:00;0;18.9;0
11.11.2018;20:00:00;0;18.9;0
11.11.2018;20:10:00;0;18.9;0
11.11.2018;20:20:00;0;18.9;0
11.11.2018;20:30:00;0;18.9;0
11.11.2018;20:40:00;0;18.9;0
11.11.2018;20:50:00;0;18.9;0
11.11.2018;21:00:00;0;18.9;0
11.11.2018;21:10:00;0;18.9;0
11.11.2018;21:20:00;0;18.9;0
11.11.2018;21:30:00;0;18.9;0
11.11.2018;21:40:00;0;18.9;0
11.11.2018;21:50:00;0;18.9;0
11.11.2018;22:00:00;0;18.9;0
11.11.2018;22:10:00;0;18.9;0
11.11.2018;22:20:00;0;18.9;0
11.11.2018;22:30:00;0;18.9;0
11.11.2018;22:40:00;0;18.9;0
11.11.2018;22:50:00;0;18.9;0
11.11.2018;23:00:00;0;18.9;0
11.11.2018;23:10:00;0;18.9;0
11.11.2018;23:20:00;0;18.9;0
11.11.2018;23:30:00;0;18.9;0
11.11.2018;23:40:00;0;18.9;0
11.11.2018;23:50:00;0;18.9;0
12.11.2018;00:00:00;0;0;0
12.11.2018;00:10:00;0;0;0
12.11.2018;00:30:00;0;0;0
12.11.2018;00:30:00;0;0;0
12.11.2018;00:50:00;0;0;0
12.11.2018;01:00:00;0;0;0
12.11.2018;01:20:00;0;0;0
12.11.2018;01:30:00;0;0;0
12.11.2018;01:50:00;0;0;0
12.11.2018;02:00:00;0;0;0
12.11.2018;02:10:00;0;0;0
12.11.2018;02:20:00;0;0;0
12.11.2018;02:30:00;0;0;0
12.11.2018;02:40:00;0;0;0
12.11.2018;02:50:00;0;0;0
12.11.2018;03:05:00;0;0;0
12.11.2018;03:15:00;0;0;0
12.11.2018;03:25:00;0;0;0
12.11.2018;03:35:00;0;0;0
12.11.2018;03:55:00;0;0;0
12.11.2018;04:05:00;0;0;0
12.11.2018;04:15:00;0;0;0
12.11.2018;04:25:00;0;0;0
12.11.2018;04:35:00;0;0;0
12.11.2018;04:45:00;0;0;0
12.11.2018;04:55:00;0;0;0
12.11.2018;05:05:00;0;0;0
12.11.2018;05:15:00;0;0;0
12.11.2018;05:25:00;0;0;0
12.11.2018;05:35:00;0;0;0
12.11.2018;05:45:00;0;0;0
12.11.2018;05:55:00;0;0;0
12.11.2018;06:05:00;0;0;0
12.11.2018;06:15:00;0;0;0
12.11.2018;06:25:00;0;0;0
12.11.2018;06:35:00;0;0;0
12.11.2018;06:45:00;0;0;0
12.11.2018;06:55:00;0;0;0
12.11.2018;07:05:00;0;0;0
12.11.2018;07:15:00;0;0;0
12.11.2018;07:25:00;0;0;0
12.11.2018;07:35:00;171;0;25
12.11.2018;07:45:00;358;0;27
12.11.2018;07:55:00;368;0.1;27
12.11.2018;08:05:00;519;0.2;28
12.11.2018;08:15:00;347;0.2;28
12.11.2018;08:25:00;449;0.3;29
12.11.2018;08:35:00;786;0.4;29
12.11.2018;08:45:00;470;0.5;29
12.11.2018;08:55:00;775;0.6;29
12.11.2018;09:05:00;528;0.7;30
12.11.2018;09:15:00;847;0.8;30
12.11.2018;09:25:00;546;0.9;30
12.11.2018;09:35:00;923;1.1;30
12.11.2018;09:45:00;1184;1.2;30
12.11.2018;09:55:00;603;1.4;31
12.11.2018;10:05:00;2304;1.7;31
12.11.2018;10:15:00;2484;2.2;33
12.11.2018;10:25:00;1651;2.6;33
12.11.2018;10:35:00;3106;3.1;34
12.11.2018;10:45:00;2003;3.5;35
12.11.2018;10:45:00;2003;3.5;35
12.11.2018;10:55:00;2533;4.0;36
12.11.2018;11:55:00;3496;7.0;38
12.11.2018;12:05:00;3712;7.4;38
12.11.2018;12:15:00;5026;8.4;42
12.11.2018;12:25:00;3269;8.9;41
12.11.2018;12:35:00;4719;9.7;42
12.11.2018;12:45:00;3730;10.2;42
12.11.2018;12:55:00;4063;10.8;42
12.11.2018;13:05:00;2489;11.2;41
12.11.2018;13:15:00;2316;11.6;40
12.11.2018;13:25:00;3019;12.1;40
12.11.2018;13:35:00;2357;12.5;40
12.11.2018;13:45:00;4053;13.1;41
12.11.2018;13:55:00;4223;13.8;42
12.11.2018;14:05:00;3775;14.5;43
12.11.2018;14:15:00;4243;15.0;43
12.11.2018;14:25:00;4039;15.7;44
12.11.2018;14:35:00;3110;16.3;43
12.11.2018;14:45:00;2323;16.7;42
12.11.2018;14:55:00;1664;17.0;41
12.11.2018;15:05:00;1102;17.2;39
12.11.2018;15:15:00;1203;17.4;38
12.11.2018;15:25:00;1052;17.6;38
12.11.2018;15:35:00;975;17.7;37
12.11.2018;15:45:00;764;17.9;36
12.11.2018;15:55:00;379;18.0;36
12.11.2018;16:05:00;253;18.0;35
12.11.2018;16:15:00;228;18.0;35
12.11.2018;16:25:00;198;18.1;35
12.11.2018;16:35:00;166;18.1;35
12.11.2018;16:45:00;131;18.1;35
12.11.2018;16:55:00;90;18.1;34
12.11.2018;17:05:00;0;18.1;0
12.11.2018;17:15:00;0;18.1;0
12.11.2018;17:25:00;0;18.1;0
12.11.2018;17:35:00;0;18.1;0
12.11.2018;17:45:00;0;18.1;0
12.11.2018;17:55:00;0;18.1;0
12.11.2018;18:05:00;0;18.1;0
12.11.2018;18:15:00;0;18.1;0
12.11.2018;18:25:00;0;18.1;0
12.11.2018;18:35:00;0;18.1;0
12.11.2018;18:45:00;0;18.1;0
12.11.2018;18:55:00;0;18.1;0
12.11.2018;19:05:00;0;18.1;0
12.11.2018;19:15:00;0;18.1;0
12.11.2018;19:25:00;0;18.1;0
12.11.2018;19:35:00;0;18.1;0
12.11.2018;19:45:00;0;18.1;0
12.11.2018;19:55:00;0;18.1;0
12.11.2018;20:05:00;0;18.1;0
12.11.2018;20:15:00;0;18.1;0
12.11.2018;20:25:00;0;18.1;0
12.11.2018;20:35:00;0;18.1;0
12.11.2018;20:45:00;0;18.1;0
12.11.2018;20:55:00;0;18.1;0
12.11.2018;21:05:00;0;18.1;0
12.11.2018;21:15:00;0;18.1;0
12.11.2018;21:25:00;0;18.1;0
12.11.2018;21:35:00;0;18.1;0
12.11.2018;21:45:00;0;18.1;0
12.11.2018;21:55:00;0;18.1;0
12.11.2018;22:05:00;0;18.1;0
12.11.2018;22:25:00;0;18.1;0
12.11.2018;22:35:00;0;18.1;0
12.11.2018;22:55:00;0;18.1;0
12.11.2018;23:05:00;0;18.1;0
12.11.2018;23:15:00;0;18.1;0
12.11.2018;23:25:00;0;18.1;0
12.11.2018;23:35:00;0;18.1;0
12.11.2018;23:45:00;0;18.1;0
12.11.2018;23:55:00;0;18.1;0
13.11.2018;00:05:00;0;0;0
13.11.2018;00:15:00;0;0;0
13.11.2018;00:25:00;0;0;0
13.11.2018;00:35:00;0;0;0
13.11.2018;00:55:00;0;0;0
13.11.2018;01:05:00;0;0;0
13.11.2018;01:25:00;0;0;0
13.11.2018;01:35:00;0;0;0
13.11.2018;01:45:00;0;0;0
13.11.2018;01:55:00;0;0;0
13.11.2018;02:05:00;0;0;0
13.11.2018;02:15:00;0;0;0
13.11.2018;02:25:00;0;0;0
13.11.2018;02:35:00;0;0;0
13.11.2018;02:45:00;0;0;0
13.11.2018;02:55:00;0;0;0
13.11.2018;03:05:00;0;0;0
13.11.2018;03:25:00;0;0;0
13.11.2018;03:45:00;0;0;0
13.11.2018;03:55:00;0;0;0
13.11.2018;04:05:00;0;0;0
13.11.2018;04:15:00;0;0;0
13.11.2018;04:25:00;0;0;0
13.11.2018;04:35:00;0;0;0
13.11.2018;04:45:00;0;0;0
13.11.2018;04:55:00;0;0;0
13.11.2018;05:05:00;0;0;0
13.11.2018;05:15:00;0;0;0
13.11.2018;05:25:00;0;0;0
13.11.2018;05:35:00;0;0;0
13.11.2018;05:45:00;0;0;0
13.11.2018;05:55:00;0;0;0
13.11.2018;06:05:00;0;0;0
13.11.2018;06:15:00;0;0;0
13.11.2018;06:25:00;0;0;0
13.11.2018;06:35:00;0;0;0
13.11.2018;06:45:00;0;0;0
13.11.2018;06:55:00;0;0;0
13.11.2018;07:05:00;0;0;0
13.11.2018;07:15:00;0;0;0
13.11.2018;07:25:00;0;0;0
13.11.2018;07:35:00;0;0;0
13.11.2018;08:00:00;113;0;24
13.11.2018;08:10:00;138;0;26
13.11.2018;08:20:00;187;0;27
13.11.2018;08:30:00;156;0;28
13.11.2018;08:40:00;150;0.1;28
13.11.2018;08:50:00;158;0.1;29
13.11.2018;09:00:00;162;0.1;29
13.11.2018;09:20:00;212;0.2;29
13.11.2018;09:30:00;174;0.2;30
13.11.2018;09:50:00;243;0.3;30
13.11.2018;10:00:00;265;0.3;30
13.11.2018;10:10:00;244;0.4;30
13.11.2018;10:20:00;313;0.4;30
13.11.2018;10:30:00;280;0.5;31
13.11.2018;10:40:00;220;0.5;31
13.11.2018;10:50:00;296;0.6;31
13.11.2018;11:00:00;377;0.6;31
13.11.2018;11:10:00;557;0.7;31
13.11.2018;11:20:00;346;0.8;31
13.11.2018;11:30:00;425;0.9;31
13.11.2018;11:40:00;500;0.9;31
13.11.2018;11:50:00;502;1.0;31
13.11.2018;12:00:00;668;1.1;31
13.11.2018;12:10:00;704;1.2;31
13.11.2018;12:20:00;812;1.4;32
13.11.2018;12:30:00;835;1.5;32
13.11.2018;12:40:00;1117;1.7;32
13.11.2018;12:50:00;835;1.8;32
13.11.2018;13:00:00;743;1.9;32
13.11.2018;13:10:00;1206;2.1;32
13.11.2018;13:20:00;1289;2.3;32
13.11.2018;13:30:00;980;2.5;32
13.11.2018;13:40:00;798;2.7;32
13.11.2018;13:50:00;768;2.8;32
13.11.2018;14:00:00;621;2.9;32
13.11.2018;14:10:00;599;3.0;32
13.11.2018;14:20:00;537;3.1;32
13.11.2018;14:30:00;495;3.2;32
13.11.2018;14:40:00;534;3.2;32
13.11.2018;14:50:00;472;3.3;32
13.11.2018;15:00:00;409;3.4;32
13.11.2018;15:10:00;323;3.5;32
13.11.2018;15:20:00;549;3.5;32
13.11.2018;15:30:00;447;3.6;32
13.11.2018;15:40:00;342;3.7;32
13.11.2018;15:50:00;291;3.7;32
13.11.2018;16:00:00;167;3.7;32
13.11.2018;16:10:00;178;3.8;32
13.11.2018;16:20:00;139;3.8;32
13.11.2018;16:30:00;118;3.8;32
13.11.2018;16:40:00;123;3.8;32
13.11.2018;16:50:00;92;3.9;32
13.11.2018;17:00:00;0;3.9;0
13.11.2018;17:10:00;0;3.9;0
13.11.2018;17:20:00;0;3.9;0
13.11.2018;17:30:00;0;3.9;0
13.11.2018;17:40:00;0;3.9;0
13.11.2018;17:50:00;0;3.9;0
13.11.2018;18:00:00;0;3.9;0
13.11.2018;18:10:00;0;3.9;0
13.11.2018;18:20:00;0;3.9;0
13.11.2018;18:40:00;0;3.9;0
13.11.2018;18:45:00;0;3.9;0
13.11.2018;18:55:00;0;3.9;0
13.11.2018;19:05:00;0;3.9;0
13.11.2018;19:15:00;0;3.9;0
13.11.2018;19:25:00;0;3.9;0
13.11.2018;19:35:00;0;3.9;0
13.11.2018;19:45:00;0;3.9;0
13.11.2018;19:55:00;0;3.9;0
13.11.2018;20:05:00;0;3.9;0
13.11.2018;20:15:00;0;3.9;0
13.11.2018;20:25:00;0;3.9;0
13.11.2018;20:35:00;0;3.9;0
13.11.2018;20:45:00;0;3.9;0
13.11.2018;20:55:00;0;3.9;0
13.11.2018;21:05:00;0;3.9;0
13.11.2018;21:15:00;0;3.9;0
13.11.2018;21:25:00;0;3.9;0
13.11.2018;21:35:00;0;3.9;0
13.11.2018;21:45:00;0;3.9;0
13.11.2018;21:55:00;0;3.9;0
13.11.2018;22:05:00;0;3.9;0
13.11.2018;22:15:00;0;3.9;0
13.11.2018;22:25:00;0;3.9;0
13.11.2018;22:35:00;0;3.9;0
13.11.2018;22:45:00;0;3.9;0
13.11.2018;22:55:00;0;3.9;0
13.11.2018;23:05:00;0;3.9;0
13.11.2018;23:15:00;0;3.9;0
13.11.2018;23:25:00;0;3.9;0
13.11.2018;23:35:00;0;3.9;0
13.11.2018;23:45:00;0;3.9;0
13.11.2018;23:55:00;0;3.9;0
14.11.2018;00:05:00;0;0;0
14.11.2018;00:15:00;0;0;0
14.11.2018;00:35:00;0;0;0
14.11.2018;00:55:00;0;0;0
14.11.2018;01:10:00;0;0;0
14.11.2018;01:20:00;0;0;0
14.11.2018;01:40:00;0;0;0
14.11.2018;01:50:00;0;0;0
14.11.2018;02:00:00;0;0;0
14.11.2018;02:10:00;0;0;0
14.11.2018;02:20:00;0;0;0
14.11.2018;02:30:00;0;0;0
14.11.2018;02:40:00;0;0;0
14.11.2018;02:50:00;0;0;0
14.11.2018;03:00:00;0;0;0
14.11.2018;03:10:00;0;0;0
14.11.2018;03:30:00;0;0;0
14.11.2018;03:50:00;0;0;0
14.11.2018;04:00:00;0;0;0
14.11.2018;04:10:00;0;0;0
14.11.2018;04:20:00;0;0;0
14.11.2018;04:30:00;0;0;0
14.11.2018;04:40:00;0;0;0
14.11.2018;04:50:00;0;0;0
14.11.2018;05:00:00;0;0;0
14.11.2018;05:10:00;0;0;0
14.11.2018;05:20:00;0;0;0
14.11.2018;05:30:00;0;0;0
14.11.2018;05:40:00;0;0;0
14.11.2018;05:50:00;0;0;0
14.11.2018;06:00:00;0;0;0
14.11.2018;06:10:00;0;0;0
14.11.2018;06:20:00;0;0;0
14.11.2018;06:30:00;0;0;0
14.11.2018;06:40:00;0;0;0
14.11.2018;06:50:00;0;0;0
14.11.2018;07:00:00;0;0;0
14.11.2018;07:10:00;0;0;0
14.11.2018;07:20:00;0;0;0
14.11.2018;07:45:00;0;0;25
14.11.2018;07:55:00;138;0;26
14.11.2018;08:05:00;189;0;27
14.11.2018;08:15:00;216;0;27
14.11.2018;08:25:00;289;0.1;28
14.11.2018;08:35:00;270;0.1;28
14.11.2018;08:45:00;386;0.2;29
14.11.2018;08:55:00;404;0.2;29
14.11.2018;09:05:00;356;0.3;29
14.11.2018;09:15:00;219;0.3;29
14.11.2018;09:25:00;152;0.4;30
14.11.2018;09:35:00;208;0.4;30
14.11.2018;09:45:00;307;0.5;30
14.11.2018;09:55:00;619;0.6;30
14.11.2018;10:05:00;598;0.7;30
14.11.2018;10:15:00;682;0.8;30
14.11.2018;10:25:00;785;0.9;31
14.11.2018;10:35:00;707;1.0;31
14.11.2018;10:45:00;889;1.1;31
14.11.2018;10:55:00;887;1.3;31
14.11.2018;11:05:00;972;1.4;31
14.11.2018;11:15:00;963;1.6;31
14.11.2018;11:25:00;689;1.7;31
14.11.2018;11:35:00;628;1.8;31
14.11.2018;11:45:00;707;1.9;31
14.11.2018;11:55:00;616;2.0;32
14.11.2018;12:05:00;582;2.1;32
14.11.2018;12:15:00;574;2.2;32
14.11.2018;12:25:00;589;2.3;32
14.11.2018;12:35:00;677;2.4;32
14.11.2018;12:45:00;697;2.6;32
14.11.2018;12:55:00;804;2.7;32
14.11.2018;13:05:00;928;2.8;32
14.11.2018;13:15:00;768;3.0;32
14.11.2018;13:25:00;698;3.1;32
14.11.2018;13:35:00;717;3.2;32
14.11.2018;13:45:00;671;3.3;32
14.11.2018;13:55:00;663;3.4;32
14.11.2018;14:05:00;504;3.5;32
14.11.2018;14:15:00;470;3.6;32
14.11.2018;14:25:00;461;3.7;32
14.11.2018;14:35:00;440;3.7;32
14.11.2018;14:45:00;428;3.8;32
14.11.2018;14:55:00;371;3.9;32
14.11.2018;15:05:00;332;3.9;32
14.11.2018;15:15:00;305;4.0;32
14.11.2018;15:25:00;274;4.0;32
14.11.2018;15:35:00;255;4.1;32
14.11.2018;15:45:00;219;4.1;32
14.11.2018;15:55:00;182;4.1;32
14.11.2018;16:05:00;173;4.2;32
14.11.2018;16:15:00;139;4.2;32
14.11.2018;16:25:00;110;4.2;32
14.11.2018;16:35:00;100;4.2;32
14.11.2018;16:45:00;91;4.2;32
14.11.2018;16:55:00;0;4.2;0
14.11.2018;17:05:00;0;4.2;0
14.11.2018;17:15:00;0;4.2;0
14.11.2018;17:25:00;0;4.2;0
14.11.2018;17:35:00;0;4.2;0
14.11.2018;17:45:00;0;4.2;0
14.11.2018;17:55:00;0;4.2;0
14.11.2018;18:05:00;0;4.2;0
14.11.2018;18:15:00;0;4.2;0
14.11.2018;18:25:00;0;4.2;0
14.11.2018;18:35:00;0;4.2;0
14.11.2018;18:45:00;0;4.2;0
14.11.2018;18:55:00;0;4.2;0
14.11.2018;19:05:00;0;4.2;0
14.11.2018;19:15:00;0;4.2;0
14.11.2018;19:25:00;0;4.2;0
14.11.2018;19:35:00;0;4.2;0
14.11.2018;19:45:00;0;4.2;0
14.11.2018;19:55:00;0;4.2;0
14.11.2018;20:05:00;0;4.2;0
14.11.2018;20:15:00;0;4.2;0
14.11.2018;20:25:00;0;4.2;0
14.11.2018;20:35:00;0;4.2;0
14.11.2018;20:45:00;0;4.2;0
14.11.2018;20:55:00;0;4.2;0
14.11.2018;21:05:00;0;4.2;0
14.11.2018;21:15:00;0;4.2;0
14.11.2018;21:25:00;0;4.2;0
14.11.2018;21:35:00;0;4.2;0
14.11.2018;21:45:00;0;4.2;0
14.11.2018;21:55:00;0;4.2;0
14.11.2018;22:05:00;0;4.2;0
14.11.2018;22:15:00;0;4.2;0
14.11.2018;22:25:00;0;4.2;0
14.11.2018;22:35:00;0;4.2;0
14.11.2018;22:45:00;0;4.2;0
14.11.2018;22:55:00;0;4.2;0
14.11.2018;23:05:00;0;4.2;0
14.11.2018;23:15:00;0;4.2;0
14.11.2018;23:25:00;0;4.2;0
14.11.2018;23:35:00;0;4.2;0
14.11.2018;23:45:00;0;4.2;0
14.11.2018;23:55:00;0;4.2;0
15.11.2018;00:05:00;0;0;0
15.11.2018;00:15:00;0;0;0
15.11.2018;00:25:00;0;0;0
15.11.2018;00:35:00;0;0;0
15.11.2018;00:55:00;0;0;0
15.11.2018;01:15:00;0;0;0
15.11.2018;01:25:00;0;0;0
15.11.2018;01:35:00;0;0;0
15.11.2018;01:45:00;0;0;0
15.11.2018;01:55:00;0;0;0
15.11.2018;02:05:00;0;0;0
15.11.2018;02:15:00;0;0;0
15.11.2018;02:25:00;0;0;0
15.11.2018;02:35:00;0;0;0
15.11.2018;02:45:00;0;0;0
15.11.2018;02:55:00;0;0;0
15.11.2018;03:05:00;0;0;0
15.11.2018;03:25:00;0;0;0
15.11.2018;03:35:00;0;0;0
15.11.2018;03:55:00;0;0;0
15.11.2018;04:05:00;0;0;0
15.11.2018;04:15:00;0;0;0
15.11.2018;04:25:00;0;0;0
15.11.2018;04:35:00;0;0;0
15.11.2018;04:45:00;0;0;0
15.11.2018;04:55:00;0;0;0
15.11.2018;05:05:00;0;0;0
15.11.2018;05:25:00;0;0;0
15.11.2018;05:35:00;0;0;0
15.11.2018;05:55:00;0;0;0
15.11.2018;06:05:00;0;0;0
15.11.2018;06:15:00;0;0;0
15.11.2018;06:25:00;0;0;0
15.11.2018;06:35:00;0;0;0
15.11.2018;06:45:00;0;0;0
15.11.2018;06:55:00;0;0;0
15.11.2018;07:05:00;0;0;0
15.11.2018;07:15:00;0;0;0
15.11.2018;07:25:00;0;0;0
15.11.2018;07:35:00;0;0;0
15.11.2018;07:45:00;0;0;0
15.11.2018;07:55:00;0;0;0
15.11.2018;08:05:00;11;0;26
15.11.2018;08:15:00;137;0;26
15.11.2018;08:25:00;163;0;27
15.11.2018;08:35:00;197;0;28
15.11.2018;08:55:00;250;0.1;28
15.11.2018;09:05:00;293;0.2;29
15.11.2018;09:15:00;365;0.2;29
15.11.2018;09:25:00;372;0.3;29
15.11.2018;09:35:00;376;0.3;29
15.11.2018;09:45:00;390;0.4;30
15.11.2018;09:55:00;498;0.5;30
15.11.2018;10:05:00;531;0.6;30
15.11.2018;10:15:00;520;0.6;30
15.11.2018;10:25:00;538;0.7;30
15.11.2018;10:35:00;511;0.8;30
15.11.2018;10:45:00;553;0.9;31
15.11.2018;10:55:00;592;1.0;31
15.11.2018;11:15:00;591;1.2;31
15.11.2018;11:25:00;616;1.3;31
15.11.2018;11:35:00;659;1.4;31
15.11.2018;11:45:00;624;1.5;31
15.11.2018;11:55:00;717;1.6;31
15.11.2018;12:05:00;753;1.7;31
15.11.2018;12:15:00;735;1.9;31
15.11.2018;12:25:00;673;2.0;31
15.11.2018;12:35:00;939;2.1;31
15.11.2018;12:45:00;749;2.3;31
15.11.2018;12:55:00;695;2.4;32
15.11.2018;13:05:00;713;2.5;32
15.11.2018;13:15:00;747;2.6;32
15.11.2018;13:25:00;736;2.7;32
15.11.2018;13:35:00;714;2.9;32
15.11.2018;13:45:00;659;3.0;32
15.11.2018;13:55:00;672;3.1;32
15.11.2018;14:05:00;691;3.2;32
15.11.2018;14:15:00;625;3.3;32
15.11.2018;14:25:00;578;3.4;32
15.11.2018;14:35:00;551;3.5;32
15.11.2018;14:45:00;490;3.6;32
15.11.2018;14:55:00;444;3.6;32
15.11.2018;15:05:00;395;3.7;32
15.11.2018;15:15:00;365;3.8;32
15.11.2018;15:25:00;305;3.8;32
15.11.2018;15:35:00;310;3.9;32
15.11.2018;15:45:00;254;3.9;32
15.11.2018;15:55:00;178;4.0;32
15.11.2018;16:05:00;188;4.0;32
15.11.2018;16:15:00;168;4.0;32
15.11.2018;16:25:00;130;4.0;32
15.11.2018;16:35:00;100;4.1;32
15.11.2018;16:45:00;88;4.1;32
15.11.2018;16:55:00;0;4.1;0
15.11.2018;17:05:00;0;4.1;0
15.11.2018;17:15:00;0;4.1;0
15.11.2018;17:25:00;0;4.1;0
15.11.2018;17:35:00;0;4.1;0
15.11.2018;17:45:00;0;4.1;0
15.11.2018;17:55:00;0;4.1;0
15.11.2018;18:05:00;0;4.1;0
15.11.2018;18:15:00;0;4.1;0
15.11.2018;18:25:00;0;4.1;0
15.11.2018;18:35:00;0;4.1;0
15.11.2018;18:45:00;0;4.1;0
15.11.2018;18:55:00;0;4.1;0
15.11.2018;19:05:00;0;4.1;0
15.11.2018;19:15:00;0;4.1;0
15.11.2018;19:25:00;0;4.1;0
15.11.2018;19:35:00;0;4.1;0
15.11.2018;19:45:00;0;4.1;0
15.11.2018;19:55:00;0;4.1;0
15.11.2018;20:05:00;0;4.1;0
15.11.2018;20:15:00;0;4.1;0
15.11.2018;20:25:00;0;4.1;0
15.11.2018;20:35:00;0;4.1;0
15.11.2018;20:45:00;0;4.1;0
15.11.2018;20:55:00;0;4.1;0
15.11.2018;21:05:00;0;4.1;0
15.11.2018;21:15:00;0;4.1;0
15.11.2018;21:25:00;0;4.1;0
15.11.2018;21:35:00;0;4.1;0
15.11.2018;21:45:00;0;4.1;0
15.11.2018;21:55:00;0;4.1;0
15.11.2018;22:05:00;0;4.1;0
15.11.2018;22:15:00;0;4.1;0
15.11.2018;22:25:00;0;4.1;0
15.11.2018;22:35:00;0;4.1;0
15.11.2018;22:45:00;0;4.1;0
15.11.2018;22:55:00;0;4.1;0
15.11.2018;23:05:00;0;4.1;0
15.11.2018;23:15:00;0;4.1;0
15.11.2018;23:25:00;0;4.1;0
15.11.2018;23:35:00;0;4.1;0
15.11.2018;23:45:00;0;4.1;0
15.11.2018;23:55:00;0;4.1;0
16.11.2018;00:05:00;0;0;0
16.11.2018;00:15:00;0;0;0
16.11.2018;00:25:00;0;0;0
16.11.2018;00:45:00;0;0;0
16.11.2018;00:55:00;0;0;0
16.11.2018;01:15:00;0;0;0
16.11.2018;01:35:00;0;0;0
16.11.2018;01:45:00;0;0;0
16.11.2018;01:55:00;0;0;0
16.11.2018;02:05:00;0;0;0
16.11.2018;02:15:00;0;0;0
16.11.2018;02:25:00;0;0;0
16.11.2018;02:35:00;0;0;0
16.11.2018;02:45:00;0;0;0
16.11.2018;02:55:00;0;0;0
16.11.2018;03:05:00;0;0;0
16.11.2018;03:25:00;0;0;0
16.11.2018;03:45:00;0;0;0
16.11.2018;03:55:00;0;0;0
16.11.2018;04:05:00;0;0;0
16.11.2018;04:15:00;0;0;0
16.11.2018;04:25:00;0;0;0
16.11.2018;04:35:00;0;0;0
16.11.2018;04:45:00;0;0;0
16.11.2018;04:55:00;0;0;0
16.11.2018;05:05:00;0;0;0
16.11.2018;05:15:00;0;0;0
16.11.2018;05:25:00;0;0;0
16.11.2018;05:35:00;0;0;0
16.11.2018;05:45:00;0;0;0
16.11.2018;05:55:00;0;0;0
16.11.2018;06:05:00;0;0;0
16.11.2018;06:15:00;0;0;0
16.11.2018;06:25:00;0;0;0
16.11.2018;06:35:00;0;0;0
16.11.2018;06:45:00;0;0;0
16.11.2018;06:55:00;0;0;0
16.11.2018;07:05:00;0;0;0
16.11.2018;07:15:00;0;0;0
16.11.2018;07:25:00;0;0;0
16.11.2018;07:35:00;0;0;0
16.11.2018;07:45:00;0;0;0
16.11.2018;07:55:00;0;0;0
16.11.2018;08:05:00;0;0;0
16.11.2018;08:15:00;86;0;26
16.11.2018;08:25:00;105;0;26
16.11.2018;08:35:00;152;0;27
16.11.2018;08:45:00;186;0;28
16.11.2018;08:55:00;204;0.1;28
16.11.2018;09:05:00;238;0.1;28
16.11.2018;09:15:00;240;0.1;29
16.11.2018;09:35:00;313;0.2;29
16.11.2018;09:45:00;359;0.3;29
16.11.2018;09:55:00;377;0.4;29
16.11.2018;10:05:00;411;0.4;30
16.11.2018;10:15:00;455;0.5;30
16.11.2018;10:25:00;467;0.6;30
16.11.2018;10:35:00;465;0.6;30
16.11.2018;10:45:00;558;0.7;30
16.11.2018;10:55:00;661;0.8;30
16.11.2018;11:05:00;560;0.9;30
16.11.2018;11:15:00;527;1.0;31
16.11.2018;11:25:00;544;1.1;31
16.11.2018;11:35:00;627;1.2;31
16.11.2018;11:45:00;594;1.3;31
16.11.2018;11:55:00;642;1.4;31
16.11.2018;12:05:00;585;1.5;31
16.11.2018;12:15:00;540;1.6;31
16.11.2018;12:25:00;534;1.7;31
16.11.2018;12:35:00;550;1.8;31
16.11.2018;12:45:00;543;1.9;31
16.11.2018;12:55:00;589;2.0;31
16.11.2018;13:05:00;529;2.1;31
16.11.2018;13:15:00;486;2.1;31
16.11.2018;13:25:00;579;2.2;31
16.11.2018;13:35:00;573;2.3;31
16.11.2018;13:45:00;583;2.4;31
16.11.2018;13:55:00;454;2.5;31
16.11.2018;14:05:00;398;2.6;32
16.11.2018;14:15:00;420;2.6;32
16.11.2018;14:25:00;460;2.7;32
16.11.2018;14:35:00;659;2.8;32
16.11.2018;14:45:00;699;2.9;32
16.11.2018;14:55:00;699;3.0;32
16.11.2018;15:05:00;666;3.1;32
16.11.2018;15:15:00;790;3.3;32
16.11.2018;15:25:00;613;3.4;32
16.11.2018;15:35:00;498;3.5;32
16.11.2018;15:45:00;424;3.5;32
16.11.2018;15:55:00;375;3.6;32
16.11.2018;16:05:00;293;3.7;32
16.11.2018;16:15:00;216;3.7;32
16.11.2018;16:25:00;192;3.7;32
16.11.2018;16:35:00;136;3.8;32
16.11.2018;16:45:00;92;3.8;32
16.11.2018;16:55:00;0;3.8;0
16.11.2018;17:05:00;0;3.8;0
16.11.2018;17:15:00;0;3.8;0
16.11.2018;17:25:00;0;3.8;0
16.11.2018;17:35:00;0;3.8;0
16.11.2018;17:45:00;0;3.8;0
16.11.2018;17:55:00;0;3.8;0
16.11.2018;18:05:00;0;3.8;0
16.11.2018;18:15:00;0;3.8;0
16.11.2018;18:25:00;0;3.8;0
16.11.2018;18:35:00;0;3.8;0
16.11.2018;18:45:00;0;3.8;0
16.11.2018;18:55:00;0;3.8;0
16.11.2018;19:05:00;0;3.8;0
16.11.2018;19:15:00;0;3.8;0
16.11.2018;19:25:00;0;3.8;0
16.11.2018;19:35:00;0;3.8;0
16.11.2018;19:45:00;0;3.8;0
16.11.2018;19:55:00;0;3.8;0
16.11.2018;20:05:00;0;3.8;0
16.11.2018;20:15:00;0;3.8;0
16.11.2018;20:25:00;0;3.8;0
16.11.2018;20:35:00;0;3.8;0
16.11.2018;20:45:00;0;3.8;0
16.11.2018;20:55:00;0;3.8;0
16.11.2018;21:05:00;0;3.8;0
16.11.2018;21:15:00;0;3.8;0
16.11.2018;21:25:00;0;3.8;0
16.11.2018;21:35:00;0;3.8;0
16.11.2018;21:45:00;0;3.8;0
16.11.2018;21:55:00;0;3.8;0
16.11.2018;22:05:00;0;3.8;0
16.11.2018;22:15:00;0;3.8;0
16.11.2018;22:25:00;0;3.8;0
16.11.2018;22:35:00;0;3.8;0
16.11.2018;22:45:00;0;3.8;0
16.11.2018;22:55:00;0;3.8;0
16.11.2018;23:05:00;0;3.8;0
16.11.2018;23:15:00;0;3.8;0
16.11.2018;23:25:00;0;3.8;0
16.11.2018;23:35:00;0;3.8;0
16.11.2018;23:45:00;0;3.8;0
16.11.2018;23:55:00;0;3.8;0
17.11.2018;00:05:00;0;0;0
17.11.2018;00:25:00;0;0;0
17.11.2018;00:35:00;0;0;0
17.11.2018;01:05:00;0;0;0
17.11.2018;01:15:00;0;0;0
17.11.2018;01:35:00;0;0;0
17.11.2018;01:45:00;0;0;0
17.11.2018;02:05:00;0;0;0
17.11.2018;02:15:00;0;0;0
17.11.2018;02:25:00;0;0;0
17.11.2018;02:35:00;0;0;0
17.11.2018;02:45:00;0;0;0
17.11.2018;02:55:00;0;0;0
17.11.2018;03:00:00;0;0;0
17.11.2018;03:10:00;0;0;0
17.11.2018;03:30:00;0;0;0
17.11.2018;03:50:00;0;0;0
17.11.2018;04:00:00;0;0;0
17.11.2018;04:10:00;0;0;0
17.11.2018;04:20:00;0;0;0
17.11.2018;04:30:00;0;0;0
17.11.2018;04:40:00;0;0;0
17.11.2018;04:50:00;0;0;0
17.11.2018;05:00:00;0;0;0
17.11.2018;05:10:00;0;0;0
17.11.2018;05:20:00;0;0;0
17.11.2018;05:30:00;0;0;0
17.11.2018;05:40:00;0;0;0
17.11.2018;05:50:00;0;0;0
17.11.2018;06:00:00;0;0;0
17.11.2018;06:10:00;0;0;0
17.11.2018;06:20:00;0;0;0
17.11.2018;06:30:00;0;0;0
17.11.2018;06:40:00;0;0;0
17.11.2018;06:50:00;0;0;0
17.11.2018;07:00:00;0;0;0
17.11.2018;07:10:00;0;0;0
17.11.2018;07:20:00;0;0;0
17.11.2018;07:30:00;0;0;0
17.11.2018;07:40:00;0;0;0
17.11.2018;07:50:00;0;0;0
17.11.2018;08:00:00;0;0;0
17.11.2018;08:10:00;0;0;0
17.11.2018;08:20:00;0;0;26
17.11.2018;08:30:00;142;0;26
17.11.2018;08:40:00;188;0;27
17.11.2018;08:50:00;229;0;27
17.11.2018;09:00:00;279;0.1;28
17.11.2018;09:20:00;368;0.2;28
17.11.2018;09:30:00;454;0.3;29
17.11.2018;09:40:00;526;0.3;29
17.11.2018;09:50:00;554;0.4;29
17.11.2018;10:00:00;574;0.5;29
17.11.2018;10:10:00;649;0.6;29
17.11.2018;10:20:00;713;0.7;30
17.11.2018;10:30:00;716;0.9;30
17.11.2018;10:40:00;601;1.0;30
17.11.2018;10:50:00;632;1.1;30
17.11.2018;11:00:00;831;1.2;30
17.11.2018;11:10:00;960;1.3;30
17.11.2018;11:20:00;997;1.5;31
17.11.2018;11:30:00;1025;1.7;31
17.11.2018;11:40:00;1116;1.9;31
17.11.2018;11:50:00;1163;2.0;31
17.11.2018;12:00:00;1340;2.3;31
17.11.2018;12:10:00;1215;2.5;31
17.11.2018;12:20:00;1291;2.7;31
17.11.2018;12:30:00;2705;3.0;32
17.11.2018;12:40:00;4583;3.6;34
17.11.2018;12:50:00;2288;4.0;35
17.11.2018;13:00:00;3550;4.5;35
17.11.2018;13:10:00;1893;4.8;35
17.11.2018;13:20:00;1500;5.1;35
17.11.2018;13:30:00;2041;5.4;34
17.11.2018;13:40:00;3314;5.8;35
17.11.2018;13:50:00;4044;6.4;37
17.11.2018;14:00:00;4113;7.1;38
17.11.2018;14:10:00;3649;7.7;39
17.11.2018;14:20:00;3339;8.3;40
17.11.2018;14:30:00;2564;8.8;39
17.11.2018;14:40:00;2098;9.1;38
17.11.2018;14:50:00;1373;9.3;37
17.11.2018;15:00:00;1102;9.6;36
17.11.2018;15:10:00;859;9.7;35
17.11.2018;15:20:00;693;9.8;34
17.11.2018;15:30:00;616;9.9;34
17.11.2018;15:40:00;530;10.0;34
17.11.2018;15:50:00;449;10.1;34
17.11.2018;16:00:00;394;10.2;33
17.11.2018;16:10:00;336;10.2;33
17.11.2018;16:20:00;266;10.3;33
17.11.2018;16:30:00;198;10.3;33
17.11.2018;16:40:00;143;10.3;33
17.11.2018;16:50:00;102;10.3;33
17.11.2018;17:00:00;0;10.4;0
17.11.2018;17:10:00;0;10.4;0
17.11.2018;17:20:00;0;10.4;0
17.11.2018;17:30:00;0;10.4;0
17.11.2018;17:40:00;0;10.4;0
17.11.2018;17:50:00;0;10.4;0
17.11.2018;18:00:00;0;10.4;0
17.11.2018;18:10:00;0;10.4;0
17.11.2018;18:20:00;0;10.4;0
17.11.2018;18:30:00;0;10.4;0
17.11.2018;18:40:00;0;10.4;0
17.11.2018;18:50:00;0;10.4;0
17.11.2018;19:00:00;0;10.4;0
17.11.2018;19:10:00;0;10.4;0
17.11.2018;19:20:00;0;10.4;0
17.11.2018;19:30:00;0;10.4;0
17.11.2018;19:40:00;0;10.4;0
17.11.2018;19:50:00;0;10.4;0
17.11.2018;20:00:00;0;10.4;0
17.11.2018;20:10:00;0;10.4;0
17.11.2018;20:20:00;0;10.4;0
17.11.2018;20:30:00;0;10.4;0
17.11.2018;20:40:00;0;10.4;0
17.11.2018;20:50:00;0;10.4;0
17.11.2018;21:00:00;0;10.4;0
17.11.2018;21:10:00;0;10.4;0
17.11.2018;21:20:00;0;10.4;0
17.11.2018;21:30:00;0;10.4;0
17.11.2018;21:40:00;0;10.4;0
17.11.2018;21:50:00;0;10.4;0
17.11.2018;22:00:00;0;10.4;0
17.11.2018;22:10:00;0;10.4;0
17.11.2018;22:20:00;0;10.4;0
17.11.2018;22:30:00;0;10.4;0
17.11.2018;22:40:00;0;10.4;0
17.11.2018;22:50:00;0;10.4;0
17.11.2018;23:00:00;0;10.4;0
17.11.2018;23:10:00;0;10.4;0
17.11.2018;23:20:00;0;10.4;0
17.11.2018;23:30:00;0;10.4;0
17.11.2018;23:40:00;0;10.4;0
17.11.2018;23:50:00;0;10.4;0
18.11.2018;00:00:00;0;0;0
18.11.2018;00:20:00;0;0;0
18.11.2018;00:30:00;0;0;0
18.11.2018;00:40:00;0;0;0
18.11.2018;01:00:00;0;0;0
18.11.2018;01:15:00;0;0;0
18.11.2018;01:25:00;0;0;0
18.11.2018;01:45:00;0;0;0
18.11.2018;01:55:00;0;0;0
18.11.2018;02:05:00;0;0;0
18.11.2018;02:15:00;0;0;0
18.11.2018;02:25:00;0;0;0
18.11.2018;02:35:00;0;0;0
18.11.2018;02:45:00;0;0;0
18.11.2018;02:55:00;0;0;0
18.11.2018;03:00:00;0;0;0
18.11.2018;03:10:00;0;0;0
18.11.2018;03:30:00;0;0;0
18.11.2018;03:50:00;0;0;0
18.11.2018;04:00:00;0;0;0
18.11.2018;04:10:00;0;0;0
18.11.2018;04:20:00;0;0;0
18.11.2018;04:30:00;0;0;0
18.11.2018;04:40:00;0;0;0
18.11.2018;04:50:00;0;0;0
18.11.2018;05:00:00;0;0;0
18.11.2018;05:10:00;0;0;0
18.11.2018;05:20:00;0;0;0
18.11.2018;05:30:00;0;0;0
18.11.2018;05:40:00;0;0;0
18.11.2018;05:50:00;0;0;0
18.11.2018;06:00:00;0;0;0
18.11.2018;06:10:00;0;0;0
18.11.2018;06:20:00;0;0;0
18.11.2018;06:30:00;0;0;0
18.11.2018;06:40:00;0;0;0
18.11.2018;06:50:00;0;0;0
18.11.2018;07:00:00;0;0;0
18.11.2018;07:10:00;0;0;0
18.11.2018;07:20:00;0;0;0
18.11.2018;07:30:00;0;0;0
18.11.2018;07:40:00;0;0;0
18.11.2018;07:50:00;0;0;0
18.11.2018;08:00:00;0;0;0
18.11.2018;08:10:00;17;0;25
18.11.2018;08:20:00;133;0;26
18.11.2018;08:30:00;168;0;27
18.11.2018;08:40:00;209;0;27
18.11.2018;08:50:00;271;0.1;27
18.11.2018;09:00:00;276;0.1;28
18.11.2018;09:10:00;305;0.2;28
18.11.2018;09:20:00;442;0.2;28
18.11.2018;09:30:00;449;0.3;29
18.11.2018;09:40:00;417;0.4;29
18.11.2018;09:50:00;327;0.4;29
18.11.2018;10:00:00;361;0.5;29
18.11.2018;10:10:00;372;0.6;29
18.11.2018;10:20:00;366;0.6;29
18.11.2018;10:30:00;402;0.7;30
18.11.2018;10:40:00;403;0.7;30
18.11.2018;10:50:00;437;0.8;30
18.11.2018;11:00:00;462;0.9;30
18.11.2018;11:10:00;426;1.0;30
18.11.2018;11:20:00;437;1.0;30
18.11.2018;11:30:00;564;1.1;30
18.11.2018;11:40:00;565;1.2;30
18.11.2018;11:50:00;629;1.3;30
18.11.2018;12:00:00;536;1.4;30
18.11.2018;12:10:00;528;1.5;31
18.11.2018;12:20:00;545;1.6;31
18.11.2018;12:30:00;540;1.7;31
18.11.2018;12:40:00;503;1.8;31
18.11.2018;12:50:00;476;1.8;31
18.11.2018;13:00:00;472;1.9;31
18.11.2018;13:10:00;636;2.0;31
18.11.2018;13:20:00;918;2.1;31
18.11.2018;13:30:00;938;2.3;31
18.11.2018;13:40:00;870;2.4;31
18.11.2018;13:50:00;837;2.6;31
18.11.2018;14:00:00;675;2.7;31
18.11.2018;14:10:00;709;2.8;31
18.11.2018;14:20:00;712;2.9;31
18.11.2018;14:30:00;669;3.1;31
18.11.2018;14:40:00;900;3.2;31
18.11.2018;14:50:00;981;3.4;31
18.11.2018;15:00:00;884;3.5;31
18.11.2018;15:10:00;813;3.6;31
18.11.2018;15:20:00;838;3.8;31
18.11.2018;15:30:00;813;3.9;31
18.11.2018;15:40:00;678;4.0;31
18.11.2018;15:50:00;571;4.1;31
18.11.2018;16:00:00;446;4.2;31
18.11.2018;16:10:00;350;4.3;31
18.11.2018;16:20:00;266;4.3;31
18.11.2018;16:30:00;196;4.4;31
18.11.2018;16:40:00;136;4.4;31
18.11.2018;16:50:00;101;4.4;31
18.11.2018;17:00:00;0;4.4;0
18.11.2018;17:10:00;0;4.4;0
18.11.2018;17:20:00;0;4.4;0
18.11.2018;17:30:00;0;4.4;0
18.11.2018;17:40:00;0;4.4;0
18.11.2018;17:50:00;0;4.4;0
18.11.2018;18:00:00;0;4.4;0
18.11.2018;18:10:00;0;4.4;0
18.11.2018;18:20:00;0;4.4;0
18.11.2018;18:30:00;0;4.4;0
18.11.2018;18:40:00;0;4.4;0
18.11.2018;18:50:00;0;4.4;0
18.11.2018;19:00:00;0;4.4;0
18.11.2018;19:10:00;0;4.4;0
18.11.2018;19:20:00;0;4.4;0
18.11.2018;19:30:00;0;4.4;0
18.11.2018;19:40:00;0;4.4;0
18.11.2018;19:50:00;0;4.4;0
18.11.2018;20:00:00;0;4.4;0
18.11.2018;20:10:00;0;4.4;0
18.11.2018;20:20:00;0;4.4;0
18.11.2018;20:30:00;0;4.4;0
18.11.2018;20:40:00;0;4.4;0
18.11.2018;20:50:00;0;4.4;0
18.11.2018;21:00:00;0;4.4;0
18.11.2018;21:10:00;0;4.4;0
18.11.2018;21:20:00;0;4.4;0
18.11.2018;21:30:00;0;4.4;0
18.11.2018;21:40:00;0;4.4;0
18.11.2018;21:50:00;0;4.4;0
18.11.2018;22:00:00;0;4.4;0
18.11.2018;22:10:00;0;4.4;0
18.11.2018;22:20:00;0;4.4;0
18.11.2018;22:30:00;0;4.4;0
18.11.2018;22:40:00;0;4.4;0
18.11.2018;22:50:00;0;4.4;0
18.11.2018;23:00:00;0;4.4;0
18.11.2018;23:10:00;0;4.4;0
18.11.2018;23:20:00;0;4.4;0
18.11.2018;23:30:00;0;4.4;0
18.11.2018;23:40:00;0;4.4;0
18.11.2018;23:50:00;0;4.4;0
19.11.2018;00:00:00;0;0;0
19.11.2018;00:10:00;0;0;0
19.11.2018;00:20:00;0;0;0
19.11.2018;00:30:00;0;0;0
19.11.2018;00:50:00;0;0;0
19.11.2018;01:00:00;0;0;0
19.11.2018;01:20:00;0;0;0
19.11.2018;01:30:00;0;0;0
19.11.2018;01:40:00;0;0;0
19.11.2018;01:50:00;0;0;0
19.11.2018;02:00:00;0;0;0
19.11.2018;02:10:00;0;0;0
19.11.2018;02:20:00;0;0;0
19.11.2018;02:30:00;0;0;0
19.11.2018;02:40:00;0;0;0
19.11.2018;02:50:00;0;0;0
19.11.2018;03:00:00;0;0;0
19.11.2018;03:20:00;0;0;0
19.11.2018;03:30:00;0;0;0
19.11.2018;03:50:00;0;0;0
19.11.2018;04:00:00;0;0;0
19.11.2018;04:10:00;0;0;0
19.11.2018;04:20:00;0;0;0
19.11.2018;04:30:00;0;0;0
19.11.2018;04:40:00;0;0;0
19.11.2018;04:50:00;0;0;0
19.11.2018;05:00:00;0;0;0
19.11.2018;05:10:00;0;0;0
19.11.2018;05:20:00;0;0;0
19.11.2018;05:30:00;0;0;0
19.11.2018;05:40:00;0;0;0
19.11.2018;05:50:00;0;0;0
19.11.2018;06:00:00;0;0;0
19.11.2018;06:10:00;0;0;0
19.11.2018;06:20:00;0;0;0
19.11.2018;06:30:00;0;0;0
19.11.2018;06:40:00;0;0;0
19.11.2018;06:50:00;0;0;0
19.11.2018;07:15:00;0;0;0
19.11.2018;07:20:00;0;0;0
19.11.2018;07:30:00;0;0;0
19.11.2018;07:40:00;0;0;0
19.11.2018;07:50:00;0;0;0
19.11.2018;08:00:00;0;0;0
19.11.2018;08:10:00;0;0;0
19.11.2018;08:20:00;0;0;0
19.11.2018;08:30:00;0;0;25
19.11.2018;08:40:00;78;0;26
19.11.2018;08:50:00;135;0;26
19.11.2018;09:00:00;126;0;27
19.11.2018;09:10:00;113;0;27
19.11.2018;09:20:00;156;0;27
19.11.2018;09:30:00;130;0.1;28
19.11.2018;09:40:00;141;0.1;28
19.11.2018;09:50:00;230;0.1;28
19.11.2018;10:00:00;233;0.2;28
19.11.2018;10:10:00;292;0.2;29
19.11.2018;10:20:00;245;0.2;29
19.11.2018;10:30:00;246;0.3;29
19.11.2018;10:40:00;243;0.3;29
19.11.2018;10:50:00;249;0.4;29
19.11.2018;11:00:00;225;0.4;29
19.11.2018;11:10:00;271;0.5;30
19.11.2018;11:20:00;254;0.5;30
19.11.2018;11:30:00;230;0.5;30
19.11.2018;11:40:00;225;0.6;30
19.11.2018;11:50:00;254;0.6;30
19.11.2018;12:00:00;231;0.7;30
19.11.2018;12:10:00;184;0.7;30
19.11.2018;12:20:00;240;0.7;30
19.11.2018;12:30:00;160;0.7;30
19.11.2018;12:40:00;131;0.8;30
19.11.2018;12:50:00;156;0.8;30
19.11.2018;13:00:00;137;0.8;30
19.11.2018;13:10:00;133;0.8;30
19.11.2018;13:20:00;135;0.9;30
19.11.2018;13:30:00;148;0.9;30
19.11.2018;13:40:00;155;0.9;31
19.11.2018;13:50:00;143;0.9;31
19.11.2018;14:00:00;136;1.0;31
19.11.2018;14:10:00;139;1.0;31
19.11.2018;14:20:00;162;1.0;31
19.11.2018;14:30:00;169;1.0;31
19.11.2018;14:40:00;148;1.1;31
19.11.2018;14:50:00;157;1.1;31
19.11.2018;15:00:00;154;1.1;31
19.11.2018;15:10:00;127;1.1;31
19.11.2018;15:20:00;116;1.2;31
19.11.2018;15:30:00;103;1.2;31
19.11.2018;15:40:00;94;1.2;31
19.11.2018;15:50:00;0;1.2;31
19.11.2018;16:00:00;0;1.2;30
19.11.2018;16:10:00;0;1.2;30
19.11.2018;16:20:00;0;1.2;0
19.11.2018;16:30:00;0;1.2;0
19.11.2018;16:40:00;0;1.2;0
19.11.2018;16:50:00;0;1.2;0
19.11.2018;17:00:00;0;1.2;0
19.11.2018;17:10:00;0;1.2;0
19.11.2018;17:20:00;0;1.2;0
19.11.2018;17:30:00;0;1.2;0
19.11.2018;17:40:00;0;1.2;0
19.11.2018;17:50:00;0;1.2;0
19.11.2018;18:00:00;0;1.2;0
19.11.2018;18:10:00;0;1.2;0
19.11.2018;18:20:00;0;1.2;0
19.11.2018;18:30:00;0;1.2;0
19.11.2018;18:40:00;0;1.2;0
19.11.2018;18:50:00;0;1.2;0
19.11.2018;19:00:00;0;1.2;0
19.11.2018;19:10:00;0;1.2;0
19.11.2018;19:20:00;0;1.2;0
19.11.2018;19:30:00;0;1.2;0
19.11.2018;19:40:00;0;1.2;0
19.11.2018;19:50:00;0;1.2;0
19.11.2018;20:00:00;0;1.2;0
19.11.2018;20:10:00;0;1.2;0
19.11.2018;20:20:00;0;1.2;0
19.11.2018;20:30:00;0;1.2;0
19.11.2018;20:40:00;0;1.2;0
19.11.2018;20:50:00;0;1.2;0
19.11.2018;21:00:00;0;1.2;0
19.11.2018;21:10:00;0;1.2;0
19.11.2018;21:20:00;0;1.2;0
19.11.2018;21:30:00;0;1.2;0
19.11.2018;21:40:00;0;1.2;0
19.11.2018;21:50:00;0;1.2;0
19.11.2018;22:00:00;0;1.2;0
19.11.2018;22:10:00;0;1.2;0
19.11.2018;22:20:00;0;1.2;0
19.11.2018;22:30:00;0;1.2;0
19.11.2018;22:40:00;0;1.2;0
19.11.2018;22:50:00;0;1.2;0
19.11.2018;23:00:00;0;1.2;0
19.11.2018;23:10:00;0;1.2;0
19.11.2018;23:20:00;0;1.2;0
19.11.2018;23:30:00;0;1.2;0
19.11.2018;23:40:00;0;1.2;0
19.11.2018;23:50:00;0;1.2;0
20.11.2018;00:00:00;0;0;0
20.11.2018;00:20:00;0;0;0
20.11.2018;00:30:00;0;0;0
20.11.2018;00:50:00;0;0;0
20.11.2018;01:00:00;0;0;0
20.11.2018;01:10:00;0;0;0
20.11.2018;01:20:00;0;0;0
20.11.2018;01:30:00;0;0;0
20.11.2018;01:40:00;0;0;0
20.11.2018;01:50:00;0;0;0
20.11.2018;02:00:00;0;0;0
20.11.2018;02:10:00;0;0;0
20.11.2018;02:20:00;0;0;0
20.11.2018;02:30:00;0;0;0
20.11.2018;02:40:00;0;0;0
20.11.2018;02:50:00;0;0;0
20.11.2018;03:05:00;0;0;0
20.11.2018;03:15:00;0;0;0
20.11.2018;03:25:00;0;0;0
20.11.2018;03:35:00;0;0;0
20.11.2018;03:55:00;0;0;0
20.11.2018;04:15:00;0;0;0
20.11.2018;04:35:00;0;0;0
20.11.2018;04:45:00;0;0;0
20.11.2018;04:55:00;0;0;0
20.11.2018;05:05:00;0;0;0
20.11.2018;05:15:00;0;0;0
20.11.2018;05:25:00;0;0;0
20.11.2018;05:35:00;0;0;0
20.11.2018;05:45:00;0;0;0
20.11.2018;05:55:00;0;0;0
20.11.2018;06:05:00;0;0;0
20.11.2018;06:15:00;0;0;0
20.11.2018;06:25:00;0;0;0
20.11.2018;06:35:00;0;0;0
20.11.2018;06:45:00;0;0;0
20.11.2018;06:55:00;0;0;0
20.11.2018;07:05:00;0;0;0
20.11.2018;07:15:00;0;0;0
20.11.2018;07:25:00;0;0;0
20.11.2018;07:35:00;0;0;0
20.11.2018;07:45:00;0;0;0
20.11.2018;07:55:00;0;0;0
20.11.2018;08:05:00;0;0;0
20.11.2018;08:15:00;0;0;0
20.11.2018;08:25:00;0;0;25
20.11.2018;08:35:00;131;0;26
20.11.2018;08:45:00;109;0;26
20.11.2018;08:55:00;160;0;27
20.11.2018;09:05:00;179;0;27
20.11.2018;09:15:00;205;0.1;27
20.11.2018;09:25:00;235;0.1;28
20.11.2018;09:35:00;264;0.1;28
20.11.2018;09:45:00;279;0.2;28
20.11.2018;09:55:00;282;0.2;28
20.11.2018;10:05:00;310;0.3;29
20.11.2018;10:15:00;371;0.3;29
20.11.2018;10:25:00;450;0.4;29
20.11.2018;10:35:00;483;0.5;29
20.11.2018;10:45:00;571;0.6;29
20.11.2018;10:55:00;604;0.7;29
20.11.2018;11:05:00;752;0.8;30
20.11.2018;11:15:00;765;0.9;30
20.11.2018;11:25:00;721;1.1;30
20.11.2018;11:35:00;779;1.2;30
20.11.2018;11:45:00;855;1.3;30
20.11.2018;11:55:00;898;1.5;30
20.11.2018;12:05:00;1000;1.6;30
20.11.2018;12:15:00;949;1.8;30
20.11.2018;12:25:00;968;1.9;30
20.11.2018;12:35:00;868;2.1;31
20.11.2018;12:45:00;802;2.2;31
20.11.2018;12:55:00;818;2.4;31
20.11.2018;13:05:00;813;2.5;31
20.11.2018;13:15:00;822;2.6;31
20.11.2018;13:25:00;855;2.8;31
20.11.2018;13:35:00;734;2.9;31
20.11.2018;13:45:00;671;3.0;31
20.11.2018;13:55:00;708;3.1;31
20.11.2018;14:05:00;670;3.2;31
20.11.2018;14:15:00;605;3.3;31
20.11.2018;14:25:00;664;3.4;31
20.11.2018;14:35:00;591;3.5;31
20.11.2018;14:45:00;530;3.6;31
20.11.2018;14:55:00;475;3.7;31
20.11.2018;15:05:00;446;3.8;31
20.11.2018;15:15:00;467;3.9;31
20.11.2018;15:25:00;448;3.9;31
20.11.2018;15:35:00;379;4.0;31
20.11.2018;15:45:00;341;4.1;31
20.11.2018;15:55:00;291;4.1;31
20.11.2018;16:05:00;205;4.1;31
20.11.2018;16:15:00;146;4.2;31
20.11.2018;16:25:00;115;4.2;31
20.11.2018;16:35:00;92;4.2;31
20.11.2018;16:45:00;0;4.2;0
20.11.2018;16:55:00;0;4.2;0
20.11.2018;17:05:00;0;4.2;0
20.11.2018;17:15:00;0;4.2;0
20.11.2018;17:25:00;0;4.2;0
20.11.2018;17:35:00;0;4.2;0
20.11.2018;17:45:00;0;4.2;0
20.11.2018;17:55:00;0;4.2;0
20.11.2018;18:05:00;0;4.2;0
20.11.2018;18:15:00;0;4.2;0
20.11.2018;18:25:00;0;4.2;0
20.11.2018;18:35:00;0;4.2;0
20.11.2018;18:45:00;0;4.2;0
20.11.2018;18:55:00;0;4.2;0
20.11.2018;19:05:00;0;4.2;0
20.11.2018;19:15:00;0;4.2;0
20.11.2018;19:25:00;0;4.2;0
20.11.2018;19:35:00;0;4.2;0
20.11.2018;19:45:00;0;4.2;0
20.11.2018;19:55:00;0;4.2;0
20.11.2018;20:05:00;0;4.2;0
20.11.2018;20:15:00;0;4.2;0
20.11.2018;20:25:00;0;4.2;0
20.11.2018;20:35:00;0;4.2;0
20.11.2018;20:45:00;0;4.2;0
20.11.2018;20:55:00;0;4.2;0
20.11.2018;21:05:00;0;4.2;0
20.11.2018;21:15:00;0;4.2;0
20.11.2018;21:25:00;0;4.2;0
20.11.2018;21:35:00;0;4.2;0
20.11.2018;21:45:00;0;4.2;0
20.11.2018;21:55:00;0;4.2;0
20.11.2018;22:05:00;0;4.2;0
20.11.2018;22:15:00;0;4.2;0
20.11.2018;22:25:00;0;4.2;0
20.11.2018;22:35:00;0;4.2;0
20.11.2018;22:45:00;0;4.2;0
20.11.2018;22:55:00;0;4.2;0
20.11.2018;23:05:00;0;4.2;0
20.11.2018;23:15:00;0;4.2;0
20.11.2018;23:25:00;0;4.2;0
20.11.2018;23:35:00;0;4.2;0
20.11.2018;23:45:00;0;4.2;0
20.11.2018;23:55:00;0;4.2;0
21.11.2018;00:05:00;0;0;0
21.11.2018;00:15:00;0;0;0
21.11.2018;00:25:00;0;0;0
21.11.2018;00:45:00;0;0;0
21.11.2018;01:10:00;0;0;0
21.11.2018;01:30:00;0;0;0
21.11.2018;01:40:00;0;0;0
21.11.2018;01:50:00;0;0;0
21.11.2018;02:00:00;0;0;0
21.11.2018;02:10:00;0;0;0
21.11.2018;02:20:00;0;0;0
21.11.2018;02:30:00;0;0;0
21.11.2018;02:40:00;0;0;0
21.11.2018;02:50:00;0;0;0
21.11.2018;03:05:00;0;0;0
21.11.2018;03:15:00;0;0;0
21.11.2018;03:35:00;0;0;0
21.11.2018;03:55:00;0;0;0
21.11.2018;04:05:00;0;0;0
21.11.2018;04:15:00;0;0;0
21.11.2018;04:25:00;0;0;0
21.11.2018;04:35:00;0;0;0
21.11.2018;04:45:00;0;0;0
21.11.2018;04:55:00;0;0;0
21.11.2018;05:05:00;0;0;0
21.11.2018;05:15:00;0;0;0
21.11.2018;05:25:00;0;0;0
21.11.2018;05:35:00;0;0;0
21.11.2018;05:45:00;0;0;0
21.11.2018;05:55:00;0;0;0
21.11.2018;06:05:00;0;0;0
21.11.2018;06:15:00;0;0;0
21.11.2018;06:25:00;0;0;0
21.11.2018;06:35:00;0;0;0
21.11.2018;06:45:00;0;0;0
21.11.2018;06:55:00;0;0;0
21.11.2018;07:05:00;0;0;0
21.11.2018;07:15:00;0;0;0
21.11.2018;07:25:00;0;0;0
21.11.2018;07:35:00;0;0;0
21.11.2018;07:45:00;0;0;0
21.11.2018;07:55:00;0;0;0
21.11.2018;08:05:00;0;0;0
21.11.2018;08:15:00;98;0;23
21.11.2018;08:25:00;156;0;25
21.11.2018;08:35:00;176;0;26
21.11.2018;08:45:00;224;0;26
21.11.2018;08:55:00;285;0.1;27
21.11.2018;09:05:00;332;0.1;27
21.11.2018;09:15:00;390;0.2;28
21.11.2018;09:25:00;377;0.3;28
21.11.2018;09:35:00;478;0.3;28
21.11.2018;09:45:00;573;0.4;28
21.11.2018;09:55:00;574;0.5;29
21.11.2018;10:05:00;587;0.6;29
21.11.2018;10:15:00;665;0.7;29
21.11.2018;10:25:00;698;0.8;29
21.11.2018;10:35:00;319;0.9;29
21.11.2018;10:45:00;341;1.0;29
21.11.2018;10:55:00;349;1.1;30
21.11.2018;11:05:00;479;1.1;30
21.11.2018;11:15:00;846;1.3;30
21.11.2018;11:25:00;792;1.4;30
21.11.2018;11:35:00;683;1.5;30
21.11.2018;11:45:00;754;1.6;30
21.11.2018;11:55:00;831;1.8;30
21.11.2018;12:05:00;762;1.9;30
21.11.2018;12:15:00;658;2.0;30
21.11.2018;12:25:00;639;2.1;30
21.11.2018;12:35:00;648;2.2;30
21.11.2018;12:45:00;633;2.3;31
21.11.2018;12:55:00;622;2.4;31
21.11.2018;13:05:00;328;2.5;31
21.11.2018;13:15:00;459;2.6;31
21.11.2018;13:25:00;407;2.6;31
21.11.2018;13:35:00;364;2.7;31
21.11.2018;13:45:00;300;2.7;31
21.11.2018;13:55:00;337;2.8;31
21.11.2018;14:05:00;345;2.8;31
21.11.2018;14:15:00;331;2.9;31
21.11.2018;14:25:00;306;3.0;31
21.11.2018;14:35:00;281;3.0;31
21.11.2018;14:45:00;314;3.1;31
21.11.2018;14:55:00;399;3.1;31
21.11.2018;15:05:00;450;3.2;31
21.11.2018;15:15:00;429;3.3;31
21.11.2018;15:25:00;423;3.3;31
21.11.2018;15:35:00;351;3.4;31
21.11.2018;15:45:00;312;3.4;31
21.11.2018;15:55:00;244;3.5;31
21.11.2018;16:05:00;184;3.5;31
21.11.2018;16:15:00;141;3.5;31
21.11.2018;16:25:00;111;3.6;31
21.11.2018;16:35:00;86;3.6;31
21.11.2018;16:45:00;0;3.6;0
21.11.2018;16:55:00;0;3.6;0
21.11.2018;17:05:00;0;3.6;0
21.11.2018;17:15:00;0;3.6;0
21.11.2018;17:25:00;0;3.6;0
21.11.2018;17:35:00;0;3.6;0
21.11.2018;17:45:00;0;3.6;0
21.11.2018;17:55:00;0;3.6;0
21.11.2018;18:05:00;0;3.6;0
21.11.2018;18:15:00;0;3.6;0
21.11.2018;18:25:00;0;3.6;0
21.11.2018;18:45:00;0;3.6;0
21.11.2018;18:55:00;0;3.6;0
21.11.2018;19:05:00;0;3.6;0
21.11.2018;19:15:00;0;3.6;0
21.11.2018;19:25:00;0;3.6;0
21.11.2018;19:35:00;0;3.6;0
21.11.2018;19:45:00;0;3.6;0
21.11.2018;19:55:00;0;3.6;0
21.11.2018;20:05:00;0;3.6;0
21.11.2018;20:15:00;0;3.6;0
21.11.2018;20:25:00;0;3.6;0
21.11.2018;20:35:00;0;3.6;0
21.11.2018;20:45:00;0;3.6;0
21.11.2018;20:55:00;0;3.6;0
21.11.2018;21:05:00;0;3.6;0
21.11.2018;21:15:00;0;3.6;0
21.11.2018;21:25:00;0;3.6;0
21.11.2018;21:35:00;0;3.6;0
21.11.2018;21:45:00;0;3.6;0
21.11.2018;21:55:00;0;3.6;0
21.11.2018;22:05:00;0;3.6;0
21.11.2018;22:15:00;0;3.6;0
21.11.2018;22:25:00;0;3.6;0
21.11.2018;22:35:00;0;3.6;0
21.11.2018;22:45:00;0;3.6;0
21.11.2018;22:55:00;0;3.6;0
21.11.2018;23:05:00;0;3.6;0
21.11.2018;23:15:00;0;3.6;0
21.11.2018;23:25:00;0;3.6;0
21.11.2018;23:35:00;0;3.6;0
21.11.2018;23:45:00;0;3.6;0
21.11.2018;23:55:00;0;3.6;0
22.11.2018;00:05:00;0;0;0
22.11.2018;00:15:00;0;0;0
22.11.2018;00:25:00;0;0;0
22.11.2018;00:35:00;0;0;0
22.11.2018;01:00:00;0;0;0
22.11.2018;01:05:00;0;0;0
22.11.2018;01:15:00;0;0;0
22.11.2018;01:35:00;0;0;0
22.11.2018;01:45:00;0;0;0
22.11.2018;01:55:00;0;0;0
22.11.2018;02:05:00;0;0;0
22.11.2018;02:15:00;0;0;0
22.11.2018;02:25:00;0;0;0
22.11.2018;02:35:00;0;0;0
22.11.2018;02:45:00;0;0;0
22.11.2018;02:55:00;0;0;0
22.11.2018;03:05:00;0;0;0
22.11.2018;03:15:00;0;0;0
22.11.2018;03:35:00;0;0;0
