Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
22.11.2018;03:55:00;0;0;0
22.11.2018;04:05:00;0;0;0
22.11.2018;04:15:00;0;0;0
22.11.2018;04:25:00;0;0;0
22.11.2018;04:35:00;0;0;0
22.11.2018;04:45:00;0;0;0
22.11.2018;04:55:00;0;0;0
22.11.2018;05:05:00;0;0;0
22.11.2018;05:15:00;0;0;0
22.11.2018;05:25:00;0;0;0
22.11.2018;05:35:00;0;0;0
22.11.2018;05:45:00;0;0;0
22.11.2018;05:55:00;0;0;0
22.11.2018;06:05:00;0;0;0
22.11.2018;06:15:00;0;0;0
22.11.2018;06:30:00;0;0;0
22.11.2018;06:40:00;0;0;0
22.11.2018;06:50:00;0;0;0
22.11.2018;07:00:00;0;0;0
22.11.2018;07:10:00;0;0;0
22.11.2018;07:20:00;0;0;0
22.11.2018;07:30:00;0;0;0
22.11.2018;07:40:00;0;0;0
22.11.2018;07:50:00;67;0;23
22.11.2018;08:00:00;177;0;25
22.11.2018;08:10:00;223;0;26
22.11.2018;08:20:00;334;0.1;26
22.11.2018;08:30:00;407;0.1;27
22.11.2018;08:40:00;480;0.2;27
22.11.2018;08:50:00;535;0.3;27
22.11.2018;09:00:00;531;0.4;28
22.11.2018;09:10:00;492;0.5;28
22.11.2018;09:20:00;671;0.6;28
22.11.2018;09:30:00;656;0.7;29
22.11.2018;09:40:00;1785;0.9;29
22.11.2018;09:50:00;1944;1.2;29
22.11.2018;10:00:00;2753;1.6;30
22.11.2018;10:10:00;2025;2.0;31
22.11.2018;10:20:00;2345;2.4;32
22.11.2018;10:30:00;2156;2.8;32
22.11.2018;10:40:00;2308;3.2;33
22.11.2018;10:50:00;3055;3.6;33
22.11.2018;11:00:00;3578;4.2;35
22.11.2018;11:10:00;3718;4.8;36
22.11.2018;11:20:00;3899;5.4;37
22.11.2018;11:30:00;4044;6.1;38
22.11.2018;11:40:00;4171;6.7;39
22.11.2018;11:50:00;4354;7.4;40
22.11.2018;12:00:00;4512;8.2;41
22.11.2018;12:10:00;4780;9.0;42
22.11.2018;12:20:00;4775;9.7;43
22.11.2018;12:30:00;4716;10.5;44
22.11.2018;12:40:00;4705;11.3;44
22.11.2018;12:50:00;4722;12.1;44
22.11.2018;13:00:00;4842;12.9;45
22.11.2018;13:10:00;4601;13.6;45
22.11.2018;13:20:00;4458;14.3;45
22.11.2018;13:30:00;4281;15.1;45
22.11.2018;13:40:00;4123;15.7;45
22.11.2018;13:50:00;3956;16.4;45
22.11.2018;14:00:00;3590;17.0;44
22.11.2018;14:10:00;3016;17.5;43
22.11.2018;14:20:00;2427;18.0;42
22.11.2018;14:30:00;1975;18.3;41
22.11.2018;14:40:00;1356;18.6;39
22.11.2018;14:50:00;875;18.7;38
22.11.2018;15:00:00;1275;18.9;37
22.11.2018;15:10:00;1133;19.1;37
22.11.2018;15:20:00;987;19.3;36
22.11.2018;15:30:00;696;19.4;35
22.11.2018;15:40:00;401;19.5;35
22.11.2018;15:50:00;364;19.5;34
22.11.2018;16:00:00;318;19.6;34
22.11.2018;16:10:00;269;19.6;34
22.11.2018;16:20:00;214;19.7;34
22.11.2018;16:30:00;161;19.7;33
22.11.2018;16:40:00;115;19.7;33
22.11.2018;16:50:00;89;19.8;33
22.11.2018;17:00:00;0;19.8;0
22.11.2018;17:10:00;0;19.8;0
22.11.2018;17:20:00;0;19.8;0
22.11.2018;17:30:00;0;19.8;0
22.11.2018;17:40:00;0;19.8;0
22.11.2018;17:50:00;0;19.8;0
22.11.2018;18:00:00;0;19.8;0
22.11.2018;18:10:00;0;19.8;0
22.11.2018;18:20:00;0;19.8;0
22.11.2018;18:40:00;0;19.8;0
22.11.2018;18:45:00;0;19.8;0
22.11.2018;18:55:00;0;19.8;0
22.11.2018;19:05:00;0;19.8;0
22.11.2018;19:15:00;0;19.8;0
22.11.2018;19:25:00;0;19.8;0
22.11.2018;19:35:00;0;19.8;0
22.11.2018;19:45:00;0;19.8;0
22.11.2018;19:55:00;0;19.8;0
22.11.2018;20:05:00;0;19.8;0
22.11.2018;20:15:00;0;19.8;0
22.11.2018;20:25:00;0;19.8;0
22.11.2018;20:35:00;0;19.8;0
22.11.2018;20:45:00;0;19.8;0
22.11.2018;20:55:00;0;19.8;0
22.11.2018;21:05:00;0;19.8;0
22.11.2018;21:15:00;0;19.8;0
22.11.2018;21:25:00;0;19.8;0
22.11.2018;21:35:00;0;19.8;0
22.11.2018;21:45:00;0;19.8;0
22.11.2018;21:55:00;0;19.8;0
22.11.2018;22:05:00;0;19.8;0
22.11.2018;22:15:00;0;19.8;0
22.11.2018;22:25:00;0;19.8;0
22.11.2018;22:35:00;0;19.8;0
22.11.2018;22:45:00;0;19.8;0
22.11.2018;22:55:00;0;19.8;0
22.11.2018;23:05:00;0;19.8;0
22.11.2018;23:15:00;0;19.8;0
22.11.2018;23:25:00;0;19.8;0
22.11.2018;23:35:00;0;19.8;0
22.11.2018;23:45:00;0;19.8;0
22.11.2018;23:55:00;0;19.8;0
23.11.2018;00:05:00;0;0;0
23.11.2018;00:15:00;0;0;0
23.11.2018;00:35:00;0;0;0
23.11.2018;00:45:00;0;0;0
23.11.2018;01:05:00;0;0;0
23.11.2018;01:10:00;0;0;0
23.11.2018;01:20:00;0;0;0
23.11.2018;01:30:00;0;0;0
23.11.2018;01:40:00;0;0;0
23.11.2018;01:50:00;0;0;0
23.11.2018;02:00:00;0;0;0
23.11.2018;02:10:00;0;0;0
23.11.2018;02:20:00;0;0;0
23.11.2018;02:30:00;0;0;0
23.11.2018;02:40:00;0;0;0
23.11.2018;02:50:00;0;0;0
23.11.2018;03:05:00;0;0;0
23.11.2018;03:15:00;0;0;0
23.11.2018;03:35:00;0;0;0
23.11.2018;03:55:00;0;0;0
23.11.2018;04:05:00;0;0;0
23.11.2018;04:15:00;0;0;0
23.11.2018;04:25:00;0;0;0
23.11.2018;04:35:00;0;0;0
23.11.2018;04:45:00;0;0;0
23.11.2018;04:55:00;0;0;0
23.11.2018;05:05:00;0;0;0
23.11.2018;05:15:00;0;0;0
23.11.2018;05:25:00;0;0;0
23.11.2018;05:35:00;0;0;0
23.11.2018;05:45:00;0;0;0
23.11.2018;05:55:00;0;0;0
23.11.2018;06:05:00;0;0;0
23.11.2018;06:25:00;0;0;0
23.11.2018;06:35:00;0;0;0
23.11.2018;06:55:00;0;0;0
23.11.2018;07:05:00;0;0;0
23.11.2018;07:15:00;0;0;0
23.11.2018;07:25:00;0;0;0
23.11.2018;07:35:00;0;0;0
23.11.2018;07:45:00;0;0;0
23.11.2018;07:55:00;0;0;0
23.11.2018;08:05:00;90;0;24
23.11.2018;08:15:00;115;0;25
23.11.2018;08:25:00;131;0;26
23.11.2018;08:35:00;143;0;27
23.11.2018;08:45:00;169;0;27
23.11.2018;08:55:00;373;0.1;27
23.11.2018;09:05:00;469;0.2;28
23.11.2018;09:15:00;540;0.3;28
23.11.2018;09:25:00;524;0.3;28
23.11.2018;09:35:00;611;0.4;28
23.11.2018;09:45:00;637;0.5;29
23.11.2018;09:55:00;645;0.6;29
23.11.2018;10:05:00;690;0.8;29
23.11.2018;10:15:00;708;0.9;29
23.11.2018;10:25:00;628;1.0;29
23.11.2018;10:35:00;339;1.0;30
23.11.2018;10:45:00;356;1.1;30
23.11.2018;10:55:00;362;1.2;30
23.11.2018;11:05:00;584;1.3;30
23.11.2018;11:15:00;609;1.4;30
23.11.2018;11:25:00;714;1.5;30
23.11.2018;11:35:00;696;1.6;30
23.11.2018;11:45:00;765;1.7;30
23.11.2018;11:55:00;616;1.8;30
23.11.2018;12:05:00;744;1.9;30
23.11.2018;12:15:00;781;2.1;30
23.11.2018;12:25:00;691;2.2;30
23.11.2018;12:35:00;669;2.3;31
23.11.2018;12:45:00;593;2.4;31
23.11.2018;12:55:00;545;2.5;31
23.11.2018;13:05:00;570;2.6;31
23.11.2018;13:15:00;556;2.7;31
23.11.2018;13:25:00;543;2.7;31
23.11.2018;13:35:00;529;2.8;31
23.11.2018;13:45:00;473;2.9;31
23.11.2018;13:55:00;488;3.0;31
23.11.2018;14:05:00;413;3.1;31
23.11.2018;14:15:00;438;3.1;31
23.11.2018;14:25:00;455;3.2;31
23.11.2018;14:35:00;451;3.3;31
23.11.2018;14:45:00;394;3.3;31
23.11.2018;14:55:00;341;3.4;31
23.11.2018;15:05:00;298;3.5;31
23.11.2018;15:15:00;257;3.5;31
23.11.2018;15:25:00;216;3.5;31
23.11.2018;15:35:00;217;3.6;31
23.11.2018;15:45:00;229;3.6;31
23.11.2018;15:55:00;161;3.6;31
23.11.2018;16:05:00;130;3.7;31
23.11.2018;16:15:00;118;3.7;31
23.11.2018;16:25:00;92;3.7;31
23.11.2018;16:35:00;0;3.7;0
23.11.2018;16:45:00;0;3.7;0
23.11.2018;16:55:00;0;3.7;0
23.11.2018;17:05:00;0;3.7;0
23.11.2018;17:15:00;0;3.7;0
23.11.2018;17:25:00;0;3.7;0
23.11.2018;17:35:00;0;3.7;0
23.11.2018;17:45:00;0;3.7;0
23.11.2018;17:55:00;0;3.7;0
23.11.2018;18:05:00;0;3.7;0
23.11.2018;18:15:00;0;3.7;0
23.11.2018;18:25:00;0;3.7;0
23.11.2018;18:45:00;0;3.7;0
23.11.2018;18:55:00;0;3.7;0
23.11.2018;19:05:00;0;3.7;0
23.11.2018;19:15:00;0;3.7;0
23.11.2018;19:25:00;0;3.7;0
23.11.2018;19:35:00;0;3.7;0
23.11.2018;19:45:00;0;3.7;0
23.11.2018;19:55:00;0;3.7;0
23.11.2018;20:05:00;0;3.7;0
23.11.2018;20:15:00;0;3.7;0
23.11.2018;20:25:00;0;3.7;0
23.11.2018;20:35:00;0;3.7;0
23.11.2018;20:45:00;0;3.7;0
23.11.2018;20:55:00;0;3.7;0
23.11.2018;21:05:00;0;3.7;0
23.11.2018;21:15:00;0;3.7;0
23.11.2018;21:25:00;0;3.7;0
23.11.2018;21:35:00;0;3.7;0
23.11.2018;21:45:00;0;3.7;0
23.11.2018;21:55:00;0;3.7;0
23.11.2018;22:05:00;0;3.7;0
23.11.2018;22:15:00;0;3.7;0
23.11.2018;22:25:00;0;3.7;0
23.11.2018;22:35:00;0;3.7;0
23.11.2018;22:45:00;0;3.7;0
23.11.2018;22:55:00;0;3.7;0
23.11.2018;23:05:00;0;3.7;0
23.11.2018;23:15:00;0;3.7;0
23.11.2018;23:25:00;0;3.7;0
23.11.2018;23:35:00;0;3.7;0
23.11.2018;23:45:00;0;3.7;0
23.11.2018;23:55:00;0;3.7;0
24.11.2018;00:05:00;0;0;0
24.11.2018;00:15:00;0;0;0
24.11.2018;00:25:00;0;0;0
24.11.2018;00:35:00;0;0;0
24.11.2018;00:55:00;0;0;0
24.11.2018;01:10:00;0;0;0
24.11.2018;01:30:00;0;0;0
24.11.2018;01:40:00;0;0;0
24.11.2018;01:50:00;0;0;0
24.11.2018;02:00:00;0;0;0
24.11.2018;02:10:00;0;0;0
24.11.2018;02:20:00;0;0;0
24.11.2018;02:30:00;0;0;0
24.11.2018;02:40:00;0;0;0
24.11.2018;02:50:00;0;0;0
24.11.2018;03:00:00;0;0;0
24.11.2018;03:20:00;0;0;0
24.11.2018;03:40:00;0;0;0
24.11.2018;03:50:00;0;0;0
24.11.2018;04:00:00;0;0;0
24.11.2018;04:10:00;0;0;0
24.11.2018;04:20:00;0;0;0
24.11.2018;04:30:00;0;0;0
24.11.2018;04:40:00;0;0;0
24.11.2018;04:50:00;0;0;0
24.11.2018;05:00:00;0;0;0
24.11.2018;05:10:00;0;0;0
24.11.2018;05:20:00;0;0;0
24.11.2018;05:30:00;0;0;0
24.11.2018;05:40:00;0;0;0
24.11.2018;05:50:00;0;0;0
24.11.2018;06:00:00;0;0;0
24.11.2018;06:10:00;0;0;0
24.11.2018;06:20:00;0;0;0
24.11.2018;06:30:00;0;0;0
24.11.2018;06:40:00;0;0;0
24.11.2018;06:50:00;0;0;0
24.11.2018;07:00:00;0;0;0
24.11.2018;07:10:00;0;0;0
24.11.2018;07:20:00;0;0;0
24.11.2018;07:30:00;0;0;0
24.11.2018;07:40:00;0;0;0
24.11.2018;07:50:00;0;0;0
24.11.2018;08:00:00;98;0;22
24.11.2018;08:10:00;136;0;25
24.11.2018;08:20:00;165;0;26
24.11.2018;08:30:00;198;0;26
24.11.2018;08:40:00;259;0.1;27
24.11.2018;08:50:00;295;0.1;27
24.11.2018;09:00:00;506;0.2;28
24.11.2018;09:10:00;518;0.3;28
24.11.2018;09:20:00;422;0.4;28
24.11.2018;09:30:00;435;0.4;28
24.11.2018;09:40:00;591;0.5;29
24.11.2018;09:50:00;1415;0.7;29
24.11.2018;10:00:00;1308;0.9;29
24.11.2018;10:10:00;1163;1.1;29
24.11.2018;10:20:00;786;1.2;30
24.11.2018;10:30:00;738;1.4;30
24.11.2018;10:40:00;1322;1.6;30
24.11.2018;10:50:00;2403;1.9;30
24.11.2018;11:00:00;2443;2.3;32
24.11.2018;11:10:00;2588;2.7;33
24.11.2018;11:20:00;3392;3.2;33
24.11.2018;11:30:00;4117;3.9;35
24.11.2018;11:40:00;4328;4.6;37
24.11.2018;11:50:00;4483;5.3;39
24.11.2018;12:00:00;4736;6.1;40
24.11.2018;12:10:00;4927;6.9;41
24.11.2018;12:20:00;4889;7.7;42
24.11.2018;12:30:00;4839;8.5;43
24.11.2018;12:40:00;4816;9.3;44
24.11.2018;12:50:00;4765;10.1;44
24.11.2018;13:00:00;4867;10.9;45
24.11.2018;13:10:00;3566;11.3;43
24.11.2018;13:20:00;3848;12.0;43
24.11.2018;13:30:00;3854;12.6;43
24.11.2018;13:40:00;1484;12.9;41
24.11.2018;13:50:00;3028;13.4;41
24.11.2018;14:00:00;1965;13.8;40
24.11.2018;14:10:00;2780;14.3;40
24.11.2018;14:20:00;2856;14.8;40
24.11.2018;14:30:00;2225;15.2;40
24.11.2018;14:40:00;1379;15.5;38
24.11.2018;14:50:00;1350;15.7;37
24.11.2018;15:00:00;1377;15.9;37
24.11.2018;15:10:00;1383;16.1;36
24.11.2018;15:20:00;1248;16.3;36
24.11.2018;15:30:00;609;16.4;35
24.11.2018;15:40:00;515;16.5;35
24.11.2018;15:50:00;483;16.6;34
24.11.2018;16:00:00;326;16.7;34
24.11.2018;16:10:00;248;16.7;34
24.11.2018;16:20:00;197;16.8;34
24.11.2018;16:30:00;146;16.8;33
24.11.2018;16:40:00;106;16.8;33
24.11.2018;16:50:00;86;16.8;33
24.11.2018;17:00:00;0;16.8;0
24.11.2018;17:10:00;0;16.8;0
24.11.2018;17:20:00;0;16.8;0
24.11.2018;17:30:00;0;16.8;0
24.11.2018;17:40:00;0;16.8;0
24.11.2018;17:50:00;0;16.8;0
24.11.2018;18:00:00;0;16.8;0
24.11.2018;18:10:00;0;16.8;0
24.11.2018;18:20:00;0;16.8;0
24.11.2018;18:30:00;0;16.8;0
24.11.2018;18:40:00;0;16.8;0
24.11.2018;18:50:00;0;16.8;0
24.11.2018;19:00:00;0;16.8;0
24.11.2018;19:10:00;0;16.8;0
24.11.2018;19:20:00;0;16.8;0
24.11.2018;19:30:00;0;16.8;0
24.11.2018;19:40:00;0;16.8;0
24.11.2018;19:50:00;0;16.8;0
24.11.2018;20:00:00;0;16.8;0
24.11.2018;20:10:00;0;16.8;0
24.11.2018;20:20:00;0;16.8;0
24.11.2018;20:30:00;0;16.8;0
24.11.2018;20:40:00;0;16.8;0
24.11.2018;20:50:00;0;16.8;0
24.11.2018;21:00:00;0;16.8;0
24.11.2018;21:10:00;0;16.8;0
24.11.2018;21:20:00;0;16.8;0
24.11.2018;21:30:00;0;16.8;0
24.11.2018;21:40:00;0;16.8;0
24.11.2018;21:50:00;0;16.8;0
24.11.2018;22:00:00;0;16.8;0
24.11.2018;22:10:00;0;16.8;0
24.11.2018;22:20:00;0;16.8;0
24.11.2018;22:30:00;0;16.8;0
24.11.2018;22:40:00;0;16.8;0
24.11.2018;22:50:00;0;16.8;0
24.11.2018;23:00:00;0;16.8;0
24.11.2018;23:10:00;0;16.8;0
24.11.2018;23:20:00;0;16.8;0
24.11.2018;23:30:00;0;16.8;0
24.11.2018;23:40:00;0;16.8;0
24.11.2018;23:50:00;0;16.8;0
25.11.2018;00:00:00;0;0;0
25.11.2018;00:10:00;0;0;0
25.11.2018;00:20:00;0;0;0
25.11.2018;00:30:00;0;0;0
25.11.2018;00:50:00;0;0;0
25.11.2018;01:00:00;0;0;0
25.11.2018;01:10:00;0;0;0
25.11.2018;01:20:00;0;0;0
25.11.2018;01:30:00;0;0;0
25.11.2018;01:50:00;0;0;0
25.11.2018;02:00:00;0;0;0
25.11.2018;02:10:00;0;0;0
25.11.2018;02:20:00;0;0;0
25.11.2018;02:30:00;0;0;0
25.11.2018;02:40:00;0;0;0
25.11.2018;02:50:00;0;0;0
25.11.2018;03:05:00;0;0;0
25.11.2018;03:25:00;0;0;0
25.11.2018;03:35:00;0;0;0
25.11.2018;03:55:00;0;0;0
25.11.2018;04:05:00;0;0;0
25.11.2018;04:15:00;0;0;0
25.11.2018;04:25:00;0;0;0
25.11.2018;04:35:00;0;0;0
25.11.2018;04:45:00;0;0;0
25.11.2018;04:55:00;0;0;0
25.11.2018;05:05:00;0;0;0
25.11.2018;05:15:00;0;0;0
25.11.2018;05:25:00;0;0;0
25.11.2018;05:35:00;0;0;0
25.11.2018;05:45:00;0;0;0
25.11.2018;05:55:00;0;0;0
25.11.2018;06:05:00;0;0;0
25.11.2018;06:15:00;0;0;0
25.11.2018;06:25:00;0;0;0
25.11.2018;06:35:00;0;0;0
25.11.2018;06:45:00;0;0;0
25.11.2018;06:55:00;0;0;0
25.11.2018;07:05:00;0;0;0
25.11.2018;07:15:00;0;0;0
25.11.2018;07:25:00;0;0;0
25.11.2018;07:35:00;0;0;0
25.11.2018;07:45:00;0;0;0
25.11.2018;07:55:00;0;0;0
25.11.2018;08:05:00;30;0;24
25.11.2018;08:15:00;143;0;25
25.11.2018;08:25:00;127;0;26
25.11.2018;08:35:00;180;0;27
25.11.2018;08:45:00;303;0.1;27
25.11.2018;08:55:00;414;0.1;27
25.11.2018;09:05:00;500;0.2;28
25.11.2018;09:25:00;430;0.4;28
25.11.2018;09:35:00;392;0.4;28
25.11.2018;09:45:00;472;0.5;29
25.11.2018;09:55:00;499;0.6;29
25.11.2018;10:05:00;568;0.7;29
25.11.2018;10:15:00;538;0.8;29
25.11.2018;10:25:00;473;0.8;29
25.11.2018;10:35:00;611;0.9;29
25.11.2018;10:45:00;760;1.1;30
25.11.2018;10:55:00;831;1.2;30
25.11.2018;11:05:00;937;1.3;30
25.11.2018;11:15:00;957;1.5;30
25.11.2018;11:25:00;908;1.6;30
25.11.2018;11:35:00;1076;1.8;30
25.11.2018;11:45:00;1087;2.0;30
25.11.2018;11:55:00;1051;2.2;30
25.11.2018;12:05:00;1040;2.3;31
25.11.2018;12:15:00;958;2.5;31
25.11.2018;12:25:00;829;2.6;31
25.11.2018;12:35:00;862;2.8;31
25.11.2018;12:45:00;667;2.9;31
25.11.2018;12:55:00;692;3.0;31
25.11.2018;13:05:00;762;3.2;31
25.11.2018;13:15:00;911;3.3;31
25.11.2018;13:25:00;779;3.4;31
25.11.2018;13:35:00;1006;3.6;31
25.11.2018;13:45:00;895;3.8;31
25.11.2018;13:55:00;945;3.9;31
25.11.2018;14:05:00;800;4.0;31
25.11.2018;14:15:00;837;4.2;31
25.11.2018;14:25:00;758;4.3;31
25.11.2018;14:35:00;666;4.4;31
25.11.2018;14:45:00;661;4.5;31
25.11.2018;14:55:00;485;4.6;31
25.11.2018;15:05:00;378;4.7;31
25.11.2018;15:15:00;322;4.7;31
25.11.2018;15:25:00;257;4.8;31
25.11.2018;15:35:00;214;4.8;31
25.11.2018;15:45:00;197;4.8;31
25.11.2018;15:55:00;186;4.9;31
25.11.2018;16:05:00;135;4.9;31
25.11.2018;16:15:00;116;4.9;31
25.11.2018;16:25:00;0;4.9;0
25.11.2018;16:35:00;0;4.9;0
25.11.2018;16:45:00;0;4.9;0
25.11.2018;16:55:00;0;4.9;0
25.11.2018;17:05:00;0;4.9;0
25.11.2018;17:15:00;0;4.9;0
25.11.2018;17:25:00;0;4.9;0
25.11.2018;17:35:00;0;4.9;0
25.11.2018;17:45:00;0;4.9;0
25.11.2018;17:55:00;0;4.9;0
25.11.2018;18:05:00;0;4.9;0
25.11.2018;18:15:00;0;4.9;0
25.11.2018;18:25:00;0;4.9;0
25.11.2018;18:35:00;0;4.9;0
25.11.2018;18:45:00;0;4.9;0
25.11.2018;18:55:00;0;4.9;0
25.11.2018;19:05:00;0;4.9;0
25.11.2018;19:15:00;0;4.9;0
25.11.2018;19:25:00;0;4.9;0
25.11.2018;19:35:00;0;4.9;0
25.11.2018;19:45:00;0;4.9;0
25.11.2018;19:55:00;0;4.9;0
25.11.2018;20:05:00;0;4.9;0
25.11.2018;20:15:00;0;4.9;0
25.11.2018;20:25:00;0;4.9;0
25.11.2018;20:35:00;0;4.9;0
25.11.2018;20:45:00;0;4.9;0
25.11.2018;20:55:00;0;4.9;0
25.11.2018;21:05:00;0;4.9;0
25.11.2018;21:15:00;0;4.9;0
25.11.2018;21:25:00;0;4.9;0
25.11.2018;21:35:00;0;4.9;0
25.11.2018;21:45:00;0;4.9;0
25.11.2018;21:55:00;0;4.9;0
25.11.2018;22:05:00;0;4.9;0
25.11.2018;22:15:00;0;4.9;0
25.11.2018;22:25:00;0;4.9;0
25.11.2018;22:35:00;0;4.9;0
25.11.2018;22:45:00;0;4.9;0
25.11.2018;22:55:00;0;4.9;0
25.11.2018;23:05:00;0;4.9;0
25.11.2018;23:15:00;0;4.9;0
25.11.2018;23:25:00;0;4.9;0
25.11.2018;23:35:00;0;4.9;0
25.11.2018;23:45:00;0;4.9;0
25.11.2018;23:55:00;0;4.9;0
26.11.2018;00:05:00;0;0;0
26.11.2018;00:15:00;0;0;0
26.11.2018;00:25:00;0;0;0
26.11.2018;00:35:00;0;0;0
26.11.2018;00:45:00;0;0;0
26.11.2018;01:05:00;0;0;0
26.11.2018;01:15:00;0;0;0
26.11.2018;01:25:00;0;0;0
26.11.2018;01:35:00;0;0;0
26.11.2018;01:55:00;0;0;0
26.11.2018;02:05:00;0;0;0
26.11.2018;02:15:00;0;0;0
26.11.2018;02:25:00;0;0;0
26.11.2018;02:35:00;0;0;0
26.11.2018;02:45:00;0;0;0
26.11.2018;02:55:00;0;0;0
26.11.2018;03:00:00;0;0;0
26.11.2018;03:10:00;0;0;0
26.11.2018;03:20:00;0;0;0
26.11.2018;03:40:00;0;0;0
26.11.2018;03:50:00;0;0;0
26.11.2018;04:00:00;0;0;0
26.11.2018;04:10:00;0;0;0
26.11.2018;04:20:00;0;0;0
26.11.2018;04:30:00;0;0;0
26.11.2018;04:40:00;0;0;0
26.11.2018;04:50:00;0;0;0
26.11.2018;05:00:00;0;0;0
26.11.2018;05:10:00;0;0;0
26.11.2018;05:20:00;0;0;0
26.11.2018;05:30:00;0;0;0
26.11.2018;05:40:00;0;0;0
26.11.2018;05:50:00;0;0;0
26.11.2018;06:00:00;0;0;0
26.11.2018;06:10:00;0;0;0
26.11.2018;06:20:00;0;0;0
26.11.2018;06:30:00;0;0;0
26.11.2018;06:40:00;0;0;0
26.11.2018;06:50:00;0;0;0
26.11.2018;07:00:00;0;0;0
26.11.2018;07:10:00;0;0;0
26.11.2018;07:20:00;0;0;0
26.11.2018;07:30:00;0;0;0
26.11.2018;07:40:00;0;0;0
26.11.2018;07:50:00;0;0;0
26.11.2018;08:00:00;0;0;0
26.11.2018;08:10:00;47;0;23
26.11.2018;08:20:00;48;0;25
26.11.2018;08:30:00;0;0;26
26.11.2018;08:40:00;43;0;26
26.11.2018;08:50:00;132;0;26
26.11.2018;09:00:00;181;0;27
26.11.2018;09:10:00;269;0.1;27
26.11.2018;09:20:00;278;0.1;27
26.11.2018;09:30:00;233;0.2;28
26.11.2018;09:40:00;226;0.2;28
26.11.2018;09:50:00;264;0.2;28
26.11.2018;10:00:00;301;0.3;28
26.11.2018;10:10:00;280;0.3;29
26.11.2018;10:20:00;187;0.4;29
26.11.2018;10:30:00;171;0.4;29
26.11.2018;10:40:00;249;0.4;29
26.11.2018;10:50:00;350;0.5;29
26.11.2018;11:00:00;463;0.5;29
26.11.2018;11:10:00;440;0.6;30
26.11.2018;11:20:00;392;0.7;30
26.11.2018;11:30:00;401;0.8;30
26.11.2018;11:40:00;561;0.8;30
26.11.2018;11:50:00;708;1.0;30
26.11.2018;12:00:00;721;1.1;30
26.11.2018;12:10:00;719;1.2;30
26.11.2018;12:20:00;1136;1.4;30
26.11.2018;12:30:00;1223;1.6;30
26.11.2018;12:40:00;1054;1.7;30
26.11.2018;12:50:00;892;1.9;31
26.11.2018;13:00:00;855;2.0;31
26.11.2018;13:10:00;695;2.1;31
26.11.2018;13:20:00;651;2.3;31
26.11.2018;13:30:00;667;2.4;31
26.11.2018;13:40:00;728;2.5;31
26.11.2018;13:50:00;616;2.6;31
26.11.2018;14:00:00;668;2.7;31
26.11.2018;14:10:00;619;2.8;31
26.11.2018;14:20:00;491;2.9;31
26.11.2018;14:30:00;451;3.0;31
26.11.2018;14:40:00;351;3.0;31
26.11.2018;14:50:00;287;3.1;31
26.11.2018;15:00:00;275;3.1;31
26.11.2018;15:10:00;161;3.2;31
26.11.2018;15:20:00;142;3.2;31
26.11.2018;15:30:00;142;3.2;31
26.11.2018;15:40:00;138;3.2;31
26.11.2018;15:50:00;5;3.2;31
26.11.2018;16:00:00;0;3.2;31
26.11.2018;16:10:00;0;3.2;0
26.11.2018;16:20:00;0;3.2;0
26.11.2018;16:30:00;0;3.2;0
26.11.2018;16:40:00;0;3.2;0
26.11.2018;16:50:00;0;3.2;0
26.11.2018;17:00:00;0;3.2;0
26.11.2018;17:10:00;0;3.2;0
26.11.2018;17:20:00;0;3.2;0
26.11.2018;17:30:00;0;3.2;0
26.11.2018;17:40:00;0;3.2;0
26.11.2018;17:50:00;0;3.2;0
26.11.2018;18:00:00;0;3.2;0
26.11.2018;18:10:00;0;3.2;0
26.11.2018;18:20:00;0;3.2;0
26.11.2018;18:30:00;0;3.2;0
26.11.2018;18:40:00;0;3.2;0
26.11.2018;18:50:00;0;3.2;0
26.11.2018;19:00:00;0;3.2;0
26.11.2018;19:10:00;0;3.2;0
26.11.2018;19:20:00;0;3.2;0
26.11.2018;19:30:00;0;3.2;0
26.11.2018;19:40:00;0;3.2;0
26.11.2018;19:50:00;0;3.2;0
26.11.2018;20:00:00;0;3.2;0
26.11.2018;20:10:00;0;3.2;0
26.11.2018;20:20:00;0;3.2;0
26.11.2018;20:30:00;0;3.2;0
26.11.2018;20:40:00;0;3.2;0
26.11.2018;20:50:00;0;3.2;0
26.11.2018;21:00:00;0;3.2;0
26.11.2018;21:10:00;0;3.2;0
26.11.2018;21:20:00;0;3.2;0
26.11.2018;21:30:00;0;3.2;0
26.11.2018;21:40:00;0;3.2;0
26.11.2018;21:50:00;0;3.2;0
26.11.2018;22:00:00;0;3.2;0
26.11.2018;22:10:00;0;3.2;0
26.11.2018;22:20:00;0;3.2;0
26.11.2018;22:30:00;0;3.2;0
26.11.2018;22:40:00;0;3.2;0
26.11.2018;22:50:00;0;3.2;0
26.11.2018;23:00:00;0;3.2;0
26.11.2018;23:10:00;0;3.2;0
26.11.2018;23:20:00;0;3.2;0
26.11.2018;23:30:00;0;3.2;0
26.11.2018;23:40:00;0;3.2;0
26.11.2018;23:50:00;0;3.2;0
27.11.2018;00:00:00;0;0;0
27.11.2018;00:10:00;0;0;0
27.11.2018;00:20:00;0;0;0
27.11.2018;00:30:00;0;0;0
27.11.2018;00:50:00;0;0;0
27.11.2018;01:00:00;0;0;0
27.11.2018;01:10:00;0;0;0
27.11.2018;01:20:00;0;0;0
27.11.2018;01:30:00;0;0;0
27.11.2018;01:50:00;0;0;0
27.11.2018;02:00:00;0;0;0
27.11.2018;02:10:00;0;0;0
27.11.2018;02:30:00;0;0;0
27.11.2018;02:40:00;0;0;0
27.11.2018;02:50:00;0;0;0
27.11.2018;03:05:00;0;0;0
27.11.2018;03:15:00;0;0;0
27.11.2018;03:25:00;0;0;0
27.11.2018;03:45:00;0;0;0
27.11.2018;03:55:00;0;0;0
27.11.2018;04:05:00;0;0;0
27.11.2018;04:15:00;0;0;0
27.11.2018;04:25:00;0;0;0
27.11.2018;04:35:00;0;0;0
27.11.2018;04:45:00;0;0;0
27.11.2018;04:55:00;0;0;0
27.11.2018;05:05:00;0;0;0
27.11.2018;05:15:00;0;0;0
27.11.2018;05:25:00;0;0;0
27.11.2018;05:35:00;0;0;0
27.11.2018;05:45:00;0;0;0
27.11.2018;05:55:00;0;0;0
27.11.2018;06:05:00;0;0;0
27.11.2018;06:30:00;0;0;0
27.11.2018;06:40:00;0;0;0
27.11.2018;07:00:00;0;0;0
27.11.2018;07:10:00;0;0;0
27.11.2018;07:20:00;0;0;0
27.11.2018;07:30:00;0;0;0
27.11.2018;07:40:00;0;0;0
27.11.2018;07:50:00;0;0;0
27.11.2018;08:00:00;0;0;0
27.11.2018;08:10:00;72;0;23
27.11.2018;08:20:00;210;0;25
27.11.2018;08:30:00;258;0;26
27.11.2018;08:40:00;341;0.1;26
27.11.2018;08:50:00;614;0.2;27
27.11.2018;09:00:00;441;0.3;27
27.11.2018;09:10:00;282;0.3;28
27.11.2018;09:20:00;299;0.4;28
27.11.2018;09:30:00;284;0.4;28
27.11.2018;09:40:00;347;0.5;28
27.11.2018;09:50:00;329;0.5;28
27.11.2018;10:00:00;345;0.6;29
27.11.2018;10:10:00;310;0.6;29
27.11.2018;10:20:00;380;0.7;29
27.11.2018;10:30:00;493;0.8;29
27.11.2018;10:40:00;488;0.8;29
27.11.2018;10:50:00;528;0.9;29
27.11.2018;11:00:00;675;1.0;30
27.11.2018;11:10:00;879;1.2;30
27.11.2018;11:20:00;1022;1.3;30
27.11.2018;11:30:00;1094;1.5;30
27.11.2018;11:40:00;1449;1.7;30
27.11.2018;11:50:00;1422;2.0;30
27.11.2018;12:00:00;1358;2.2;30
27.11.2018;12:10:00;1171;2.4;31
27.11.2018;12:20:00;735;2.5;31
27.11.2018;12:30:00;763;2.7;31
27.11.2018;12:40:00;645;2.8;31
27.11.2018;12:50:00;1314;3.0;31
27.11.2018;13:00:00;923;3.1;31
27.11.2018;13:10:00;608;3.2;31
27.11.2018;13:20:00;379;3.3;31
27.11.2018;13:30:00;329;3.4;31
27.11.2018;13:40:00;377;3.4;31
27.11.2018;13:50:00;584;3.5;31
27.11.2018;14:00:00;781;3.6;31
27.11.2018;14:10:00;745;3.8;31
27.11.2018;14:20:00;639;3.9;31
27.11.2018;14:30:00;606;4.0;31
27.11.2018;14:40:00;482;4.1;31
27.11.2018;14:50:00;474;4.1;31
27.11.2018;15:00:00;511;4.2;31
27.11.2018;15:10:00;491;4.3;31
27.11.2018;15:20:00;623;4.4;31
27.11.2018;15:30:00;407;4.5;31
27.11.2018;15:40:00;278;4.5;31
27.11.2018;15:50:00;272;4.6;31
27.11.2018;16:00:00;157;4.6;31
27.11.2018;16:10:00;121;4.6;31
27.11.2018;16:20:00;103;4.6;31
27.11.2018;16:30:00;0;4.6;0
27.11.2018;16:40:00;0;4.6;0
27.11.2018;16:50:00;0;4.6;0
27.11.2018;17:00:00;0;4.6;0
27.11.2018;17:10:00;0;4.6;0
27.11.2018;17:20:00;0;4.6;0
27.11.2018;17:30:00;0;4.6;0
27.11.2018;17:40:00;0;4.6;0
27.11.2018;17:50:00;0;4.6;0
27.11.2018;18:00:00;0;4.6;0
27.11.2018;18:10:00;0;4.6;0
27.11.2018;18:20:00;0;4.6;0
27.11.2018;18:30:00;0;4.6;0
27.11.2018;18:40:00;0;4.6;0
27.11.2018;18:50:00;0;4.6;0
27.11.2018;19:00:00;0;4.6;0
27.11.2018;19:10:00;0;4.6;0
27.11.2018;19:20:00;0;4.6;0
27.11.2018;19:30:00;0;4.6;0
27.11.2018;19:40:00;0;4.6;0
27.11.2018;19:50:00;0;4.6;0
27.11.2018;20:00:00;0;4.6;0
27.11.2018;20:10:00;0;4.6;0
27.11.2018;20:20:00;0;4.6;0
27.11.2018;20:30:00;0;4.6;0
27.11.2018;20:40:00;0;4.6;0
27.11.2018;20:50:00;0;4.6;0
27.11.2018;21:00:00;0;4.6;0
27.11.2018;21:10:00;0;4.6;0
27.11.2018;21:20:00;0;4.6;0
27.11.2018;21:30:00;0;4.6;0
27.11.2018;21:40:00;0;4.6;0
27.11.2018;21:50:00;0;4.6;0
27.11.2018;22:00:00;0;4.6;0
27.11.2018;22:10:00;0;4.6;0
27.11.2018;22:20:00;0;4.6;0
27.11.2018;22:30:00;0;4.6;0
27.11.2018;22:40:00;0;4.6;0
27.11.2018;22:50:00;0;4.6;0
27.11.2018;23:00:00;0;4.6;0
27.11.2018;23:10:00;0;4.6;0
27.11.2018;23:20:00;0;4.6;0
27.11.2018;23:30:00;0;4.6;0
27.11.2018;23:40:00;0;4.6;0
27.11.2018;23:50:00;0;4.6;0
28.11.2018;00:00:00;0;0;0
28.11.2018;00:10:00;0;0;0
28.11.2018;00:20:00;0;0;0
28.11.2018;00:30:00;0;0;0
28.11.2018;00:50:00;0;0;0
28.11.2018;01:00:00;0;0;0
28.11.2018;01:10:00;0;0;0
28.11.2018;01:20:00;0;0;0
28.11.2018;01:40:00;0;0;0
28.11.2018;02:00:00;0;0;0
28.11.2018;02:10:00;0;0;0
28.11.2018;02:20:00;0;0;0
28.11.2018;02:30:00;0;0;0
28.11.2018;02:40:00;0;0;0
28.11.2018;02:50:00;0;0;0
28.11.2018;03:05:00;0;0;0
28.11.2018;03:25:00;0;0;0
28.11.2018;03:35:00;0;0;0
28.11.2018;03:55:00;0;0;0
28.11.2018;04:05:00;0;0;0
28.11.2018;04:15:00;0;0;0
28.11.2018;04:25:00;0;0;0
28.11.2018;04:35:00;0;0;0
28.11.2018;04:45:00;0;0;0
28.11.2018;04:55:00;0;0;0
28.11.2018;05:05:00;0;0;0
28.11.2018;05:15:00;0;0;0
28.11.2018;05:25:00;0;0;0
28.11.2018;05:35:00;0;0;0
28.11.2018;05:45:00;0;0;0
28.11.2018;05:55:00;0;0;0
28.11.2018;06:05:00;0;0;0
28.11.2018;06:15:00;0;0;0
28.11.2018;06:25:00;0;0;0
28.11.2018;06:35:00;0;0;0
28.11.2018;06:45:00;0;0;0
28.11.2018;06:55:00;0;0;0
28.11.2018;07:05:00;0;0;0
28.11.2018;07:15:00;0;0;0
28.11.2018;07:25:00;0;0;0
28.11.2018;07:35:00;0;0;0
28.11.2018;07:45:00;0;0;0
28.11.2018;07:55:00;0;0;24
28.11.2018;08:05:00;153;0;25
28.11.2018;08:15:00;229;0;26
28.11.2018;08:25:00;343;0;26
28.11.2018;08:35:00;457;0.1;27
28.11.2018;08:45:00;477;0.2;27
28.11.2018;08:55:00;587;0.3;27
28.11.2018;09:05:00;630;0.4;28
28.11.2018;09:15:00;789;0.5;28
28.11.2018;09:25:00;965;0.7;28
28.11.2018;09:35:00;798;0.8;28
28.11.2018;09:45:00;701;0.9;29
28.11.2018;09:55:00;1162;1.1;29
28.11.2018;10:05:00;1710;1.4;29
28.11.2018;10:15:00;1814;1.6;29
28.11.2018;10:25:00;1773;1.9;30
28.11.2018;10:35:00;1844;2.3;31
28.11.2018;10:45:00;1150;2.5;31
28.11.2018;10:55:00;1400;2.7;31
28.11.2018;11:05:00;1217;2.9;31
28.11.2018;11:15:00;963;3.1;31
28.11.2018;11:25:00;918;3.2;31
28.11.2018;11:35:00;958;3.4;31
28.11.2018;11:45:00;1083;3.5;31
28.11.2018;11:55:00;1317;3.7;31
28.11.2018;12:05:00;1368;4.0;31
28.11.2018;12:15:00;1682;4.2;32
28.11.2018;12:25:00;1685;4.5;32
28.11.2018;12:35:00;1618;4.8;32
28.11.2018;12:45:00;1754;5.1;32
28.11.2018;12:55:00;1988;5.4;33
28.11.2018;13:05:00;2027;5.7;33
28.11.2018;13:15:00;1766;6.0;33
28.11.2018;13:25:00;1628;6.3;33
28.11.2018;13:35:00;2243;6.6;33
28.11.2018;13:45:00;3008;7.0;34
28.11.2018;13:55:00;2057;7.4;34
28.11.2018;14:05:00;1915;7.7;34
28.11.2018;14:15:00;2127;8.0;34
28.11.2018;14:25:00;1872;8.4;34
28.11.2018;14:35:00;1585;8.6;34
28.11.2018;14:45:00;1016;8.8;33
28.11.2018;14:55:00;1255;9.0;33
28.11.2018;15:05:00;637;9.2;33
28.11.2018;15:15:00;986;9.3;32
28.11.2018;15:25:00;864;9.5;32
28.11.2018;15:35:00;715;9.6;32
28.11.2018;15:45:00;585;9.7;32
28.11.2018;15:55:00;371;9.8;32
28.11.2018;16:05:00;330;9.8;32
28.11.2018;16:15:00;266;9.9;32
28.11.2018;16:25:00;121;9.9;32
28.11.2018;16:35:00;52;9.9;32
28.11.2018;16:45:00;0;9.9;0
28.11.2018;16:55:00;0;9.9;0
28.11.2018;17:05:00;0;9.9;0
28.11.2018;17:15:00;0;9.9;0
28.11.2018;17:25:00;0;9.9;0
28.11.2018;17:35:00;0;9.9;0
28.11.2018;17:45:00;0;9.9;0
28.11.2018;17:55:00;0;9.9;0
28.11.2018;18:05:00;0;9.9;0
28.11.2018;18:15:00;0;9.9;0
28.11.2018;18:25:00;0;9.9;0
28.11.2018;18:35:00;0;9.9;0
28.11.2018;18:45:00;0;9.9;0
28.11.2018;18:55:00;0;9.9;0
28.11.2018;19:05:00;0;9.9;0
28.11.2018;19:25:00;0;9.9;0
28.11.2018;19:35:00;0;9.9;0
28.11.2018;19:45:00;0;9.9;0
28.11.2018;19:55:00;0;9.9;0
28.11.2018;20:05:00;0;9.9;0
28.11.2018;20:15:00;0;9.9;0
28.11.2018;20:25:00;0;9.9;0
28.11.2018;20:35:00;0;9.9;0
28.11.2018;20:45:00;0;9.9;0
28.11.2018;20:55:00;0;9.9;0
28.11.2018;21:05:00;0;9.9;0
28.11.2018;21:15:00;0;9.9;0
28.11.2018;21:25:00;0;9.9;0
28.11.2018;21:35:00;0;9.9;0
28.11.2018;21:45:00;0;9.9;0
28.11.2018;21:55:00;0;9.9;0
28.11.2018;22:05:00;0;9.9;0
28.11.2018;22:15:00;0;9.9;0
28.11.2018;22:25:00;0;9.9;0
28.11.2018;22:35:00;0;9.9;0
28.11.2018;22:45:00;0;9.9;0
28.11.2018;22:55:00;0;9.9;0
28.11.2018;23:05:00;0;9.9;0
28.11.2018;23:15:00;0;9.9;0
28.11.2018;23:25:00;0;9.9;0
28.11.2018;23:35:00;0;9.9;0
28.11.2018;23:45:00;0;9.9;0
28.11.2018;23:55:00;0;9.9;0
29.11.2018;00:05:00;0;0;0
29.11.2018;00:25:00;0;0;0
29.11.2018;00:35:00;0;0;0
29.11.2018;00:55:00;0;0;0
29.11.2018;01:00:00;0;0;0
29.11.2018;01:20:00;0;0;0
29.11.2018;01:30:00;0;0;0
29.11.2018;01:40:00;0;0;0
29.11.2018;01:50:00;0;0;0
29.11.2018;02:10:00;0;0;0
29.11.2018;02:20:00;0;0;0
29.11.2018;02:30:00;0;0;0
29.11.2018;02:40:00;0;0;0
29.11.2018;02:50:00;0;0;0
29.11.2018;03:00:00;0;0;0
29.11.2018;03:10:00;0;0;0
29.11.2018;03:20:00;0;0;0
29.11.2018;03:30:00;0;0;0
29.11.2018;03:50:00;0;0;0
29.11.2018;04:00:00;0;0;0
29.11.2018;04:10:00;0;0;0
29.11.2018;04:20:00;0;0;0
29.11.2018;04:30:00;0;0;0
29.11.2018;04:40:00;0;0;0
29.11.2018;04:50:00;0;0;0
29.11.2018;05:00:00;0;0;0
29.11.2018;05:10:00;0;0;0
29.11.2018;05:20:00;0;0;0
29.11.2018;05:30:00;0;0;0
29.11.2018;05:40:00;0;0;0
29.11.2018;05:50:00;0;0;0
29.11.2018;06:00:00;0;0;0
29.11.2018;06:10:00;0;0;0
29.11.2018;06:20:00;0;0;0
29.11.2018;06:30:00;0;0;0
29.11.2018;06:40:00;0;0;0
29.11.2018;06:50:00;0;0;0
29.11.2018;07:00:00;0;0;0
29.11.2018;07:10:00;0;0;0
29.11.2018;07:20:00;0;0;0
29.11.2018;07:30:00;0;0;0
29.11.2018;07:50:00;0;0;0
29.11.2018;08:05:00;0;0;0
29.11.2018;08:10:00;0;0;23
29.11.2018;08:20:00;73;0;25
29.11.2018;08:30:00;178;0;26
29.11.2018;08:40:00;215;0;26
29.11.2018;08:50:00;296;0.1;26
29.11.2018;09:00:00;367;0.1;27
29.11.2018;09:10:00;395;0.2;27
29.11.2018;09:20:00;382;0.2;28
29.11.2018;09:30:00;473;0.3;28
29.11.2018;09:40:00;613;0.4;28
29.11.2018;09:50:00;693;0.5;28
29.11.2018;10:00:00;766;0.6;29
29.11.2018;10:10:00;894;0.8;29
29.11.2018;10:20:00;930;0.9;29
29.11.2018;10:30:00;872;1.1;29
29.11.2018;10:40:00;829;1.2;29
29.11.2018;10:50:00;980;1.4;30
29.11.2018;11:00:00;1038;1.5;30
29.11.2018;11:10:00;878;1.7;30
29.11.2018;11:20:00;980;1.9;30
29.11.2018;11:30:00;924;2.0;30
29.11.2018;11:40:00;1170;2.2;30
29.11.2018;11:50:00;1179;2.4;30
29.11.2018;12:00:00;1227;2.6;30
29.11.2018;12:10:00;1321;2.8;31
29.11.2018;12:20:00;1354;3.0;31
29.11.2018;12:30:00;1428;3.3;31
29.11.2018;12:40:00;1314;3.5;31
29.11.2018;12:50:00;1699;3.7;31
29.11.2018;13:00:00;1500;4.0;32
29.11.2018;13:10:00;1722;4.3;32
29.11.2018;13:20:00;1557;4.5;32
29.11.2018;13:30:00;1405;4.8;32
29.11.2018;13:40:00;1273;5.0;32
29.11.2018;13:50:00;1169;5.2;32
29.11.2018;14:00:00;1304;5.4;32
29.11.2018;14:10:00;1417;5.6;32
29.11.2018;14:20:00;1224;5.9;32
29.11.2018;14:30:00;999;6.0;32
29.11.2018;14:40:00;866;6.2;32
29.11.2018;14:50:00;776;6.3;32
29.11.2018;15:00:00;715;6.4;32
29.11.2018;15:10:00;594;6.5;32
29.11.2018;15:20:00;523;6.6;32
29.11.2018;15:30:00;390;6.7;32
29.11.2018;15:40:00;311;6.7;32
29.11.2018;15:50:00;233;6.8;31
29.11.2018;16:00:00;169;6.8;31
29.11.2018;16:10:00;127;6.8;31
29.11.2018;16:20:00;91;6.9;31
29.11.2018;16:30:00;0;6.9;0
29.11.2018;16:40:00;0;6.9;30
29.11.2018;16:50:00;0;6.9;0
29.11.2018;17:00:00;0;6.9;0
29.11.2018;17:10:00;0;6.9;0
29.11.2018;17:20:00;0;6.9;0
29.11.2018;17:30:00;0;6.9;0
29.11.2018;17:40:00;0;6.9;0
29.11.2018;17:50:00;0;6.9;0
29.11.2018;18:00:00;0;6.9;0
29.11.2018;18:10:00;0;6.9;0
29.11.2018;18:20:00;0;6.9;0
29.11.2018;18:30:00;0;6.9;0
29.11.2018;18:40:00;0;6.9;0
29.11.2018;18:50:00;0;6.9;0
29.11.2018;19:00:00;0;6.9;0
29.11.2018;19:10:00;0;6.9;0
29.11.2018;19:20:00;0;6.9;0
29.11.2018;19:30:00;0;6.9;0
29.11.2018;19:40:00;0;6.9;0
29.11.2018;19:50:00;0;6.9;0
29.11.2018;20:00:00;0;6.9;0
29.11.2018;20:10:00;0;6.9;0
29.11.2018;20:20:00;0;6.9;0
29.11.2018;20:30:00;0;6.9;0
29.11.2018;20:40:00;0;6.9;0
29.11.2018;20:50:00;0;6.9;0
29.11.2018;21:00:00;0;6.9;0
29.11.2018;21:10:00;0;6.9;0
29.11.2018;21:20:00;0;6.9;0
29.11.2018;21:30:00;0;6.9;0
29.11.2018;21:40:00;0;6.9;0
29.11.2018;21:50:00;0;6.9;0
29.11.2018;22:00:00;0;6.9;0
29.11.2018;22:10:00;0;6.9;0
29.11.2018;22:20:00;0;6.9;0
29.11.2018;22:30:00;0;6.9;0
29.11.2018;22:40:00;0;6.9;0
29.11.2018;22:50:00;0;6.9;0
29.11.2018;23:00:00;0;6.9;0
29.11.2018;23:10:00;0;6.9;0
29.11.2018;23:20:00;0;6.9;0
29.11.2018;23:30:00;0;6.9;0
29.11.2018;23:40:00;0;6.9;0
29.11.2018;23:50:00;0;6.9;0
30.11.2018;00:00:00;0;0;0
30.11.2018;00:10:00;0;0;0
30.11.2018;00:20:00;0;0;0
30.11.2018;00:30:00;0;0;0
30.11.2018;00:40:00;0;0;0
30.11.2018;01:05:00;0;0;0
30.11.2018;01:15:00;0;0;0
30.11.2018;01:35:00;0;0;0
30.11.2018;01:45:00;0;0;0
30.11.2018;01:55:00;0;0;0
30.11.2018;02:05:00;0;0;0
30.11.2018;02:15:00;0;0;0
30.11.2018;02:25:00;0;0;0
30.11.2018;02:35:00;0;0;0
30.11.2018;02:45:00;0;0;0
30.11.2018;02:55:00;0;0;0
30.11.2018;03:05:00;0;0;0
30.11.2018;03:15:00;0;0;0
30.11.2018;03:25:00;0;0;0
30.11.2018;03:45:00;0;0;0
30.11.2018;03:55:00;0;0;0
30.11.2018;04:05:00;0;0;0
30.11.2018;04:15:00;0;0;0
30.11.2018;04:25:00;0;0;0
30.11.2018;04:35:00;0;0;0
30.11.2018;04:45:00;0;0;0
30.11.2018;04:55:00;0;0;0
30.11.2018;05:05:00;0;0;0
30.11.2018;05:15:00;0;0;0
30.11.2018;05:25:00;0;0;0
30.11.2018;05:35:00;0;0;0
30.11.2018;05:45:00;0;0;0
30.11.2018;05:55:00;0;0;0
30.11.2018;06:05:00;0;0;0
30.11.2018;06:15:00;0;0;0
30.11.2018;06:25:00;0;0;0
30.11.2018;06:45:00;0;0;0
30.11.2018;06:55:00;0;0;0
30.11.2018;07:05:00;0;0;0
30.11.2018;07:15:00;0;0;0
30.11.2018;07:25:00;0;0;0
30.11.2018;07:35:00;0;0;0
30.11.2018;07:45:00;0;0;0
30.11.2018;07:55:00;0;0;0
30.11.2018;08:05:00;12;0;23
30.11.2018;08:15:00;150;0;24
30.11.2018;08:25:00;189;0;26
30.11.2018;08:35:00;237;0;26
30.11.2018;08:45:00;330;0.1;27
30.11.2018;08:55:00;408;0.2;27
30.11.2018;09:05:00;456;0.2;27
30.11.2018;09:15:00;603;0.3;28
30.11.2018;09:25:00;777;0.4;28
30.11.2018;09:35:00;754;0.6;28
30.11.2018;09:45:00;1106;0.7;28
30.11.2018;09:55:00;1201;0.9;29
30.11.2018;10:05:00;1154;1.1;29
30.11.2018;10:15:00;987;1.3;29
30.11.2018;10:25:00;1232;1.5;30
30.11.2018;10:35:00;1350;1.7;30
30.11.2018;10:45:00;1271;1.9;30
30.11.2018;10:55:00;1323;2.1;30
30.11.2018;11:05:00;1563;2.4;30
30.11.2018;11:15:00;1621;2.6;31
30.11.2018;11:25:00;1594;2.9;31
30.11.2018;11:35:00;1305;3.1;32
30.11.2018;11:45:00;1688;3.4;32
30.11.2018;11:55:00;1488;3.7;32
30.11.2018;12:05:00;1210;3.9;32
30.11.2018;12:15:00;1057;4.0;32
30.11.2018;12:25:00;788;4.2;31
30.11.2018;12:35:00;716;4.3;31
30.11.2018;12:45:00;614;4.4;31
30.11.2018;12:55:00;566;4.5;31
30.11.2018;13:05:00;636;4.6;31
30.11.2018;13:15:00;708;4.7;31
30.11.2018;13:25:00;637;4.8;31
30.11.2018;13:35:00;802;5.0;31
30.11.2018;13:45:00;634;5.1;31
30.11.2018;13:55:00;553;5.2;31
30.11.2018;14:05:00;545;5.3;31
30.11.2018;14:15:00;533;5.3;31
30.11.2018;14:25:00;414;5.4;31
30.11.2018;14:35:00;370;5.5;31
30.11.2018;14:45:00;341;5.5;31
30.11.2018;14:55:00;302;5.6;31
30.11.2018;15:05:00;253;5.6;31
30.11.2018;15:15:00;282;5.7;31
30.11.2018;15:25:00;258;5.7;31
30.11.2018;15:35:00;227;5.8;31
30.11.2018;15:45:00;175;5.8;31
30.11.2018;15:55:00;147;5.8;31
30.11.2018;16:05:00;147;5.8;31
30.11.2018;16:15:00;141;5.9;31
30.11.2018;16:25:00;94;5.9;31
30.11.2018;16:35:00;0;5.9;0
30.11.2018;16:45:00;0;5.9;0
30.11.2018;16:55:00;0;5.9;0
30.11.2018;17:05:00;0;5.9;0
30.11.2018;17:15:00;0;5.9;0
30.11.2018;17:25:00;0;5.9;0
30.11.2018;17:35:00;0;5.9;0
30.11.2018;17:45:00;0;5.9;0
30.11.2018;17:55:00;0;5.9;0
30.11.2018;18:05:00;0;5.9;0
30.11.2018;18:15:00;0;5.9;0
30.11.2018;18:25:00;0;5.9;0
30.11.2018;18:35:00;0;5.9;0
30.11.2018;18:45:00;0;5.9;0
30.11.2018;18:55:00;0;5.9;0
30.11.2018;19:05:00;0;5.9;0
30.11.2018;19:15:00;0;5.9;0
30.11.2018;19:25:00;0;5.9;0
30.11.2018;19:35:00;0;5.9;0
30.11.2018;19:45:00;0;5.9;0
30.11.2018;19:55:00;0;5.9;0
30.11.2018;20:05:00;0;5.9;0
30.11.2018;20:15:00;0;5.9;0
30.11.2018;20:25:00;0;5.9;0
30.11.2018;20:35:00;0;5.9;0
30.11.2018;20:45:00;0;5.9;0
30.11.2018;20:55:00;0;5.9;0
30.11.2018;21:05:00;0;5.9;0
30.11.2018;21:15:00;0;5.9;0
30.11.2018;21:25:00;0;5.9;0
30.11.2018;21:35:00;0;5.9;0
30.11.2018;21:45:00;0;5.9;0
30.11.2018;21:55:00;0;5.9;0
30.11.2018;22:05:00;0;5.9;0
30.11.2018;22:15:00;0;5.9;0
30.11.2018;22:25:00;0;5.9;0
30.11.2018;22:35:00;0;5.9;0
30.11.2018;22:45:00;0;5.9;0
30.11.2018;22:55:00;0;5.9;0
30.11.2018;23:05:00;0;5.9;0
30.11.2018;23:15:00;0;5.9;0
30.11.2018;23:25:00;0;5.9;0
30.11.2018;23:35:00;0;5.9;0
30.11.2018;23:45:00;0;5.9;0
30.11.2018;23:55:00;0;5.9;0
01.12.2018;00:05:00;0;0;0
01.12.2018;00:15:00;0;0;0
01.12.2018;00:25:00;0;0;0
01.12.2018;00:35:00;0;0;0
01.12.2018;01:00:00;0;0;0
01.12.2018;01:10:00;0;0;0
01.12.2018;01:30:00;0;0;0
01.12.2018;01:50:00;0;0;0
01.12.2018;02:00:00;0;0;0
01.12.2018;02:10:00;0;0;0
01.12.2018;02:20:00;0;0;0
01.12.2018;02:30:00;0;0;0
01.12.2018;02:40:00;0;0;0
01.12.2018;02:50:00;0;0;0
01.12.2018;03:05:00;0;0;0
01.12.2018;03:15:00;0;0;0
01.12.2018;03:35:00;0;0;0
01.12.2018;03:55:00;0;0;0
01.12.2018;04:05:00;0;0;0
01.12.2018;04:15:00;0;0;0
01.12.2018;04:25:00;0;0;0
01.12.2018;04:35:00;0;0;0
01.12.2018;04:45:00;0;0;0
01.12.2018;04:55:00;0;0;0
01.12.2018;05:05:00;0;0;0
01.12.2018;05:15:00;0;0;0
01.12.2018;05:25:00;0;0;0
01.12.2018;05:35:00;0;0;0
01.12.2018;05:45:00;0;0;0
01.12.2018;05:55:00;0;0;0
01.12.2018;06:05:00;0;0;0
01.12.2018;06:15:00;0;0;0
01.12.2018;06:25:00;0;0;0
01.12.2018;06:35:00;0;0;0
01.12.2018;06:45:00;0;0;0
01.12.2018;06:55:00;0;0;0
01.12.2018;07:05:00;0;0;0
01.12.2018;07:15:00;0;0;0
01.12.2018;07:25:00;0;0;0
01.12.2018;07:35:00;0;0;0
01.12.2018;07:45:00;0;0;0
01.12.2018;07:55:00;0;0;0
01.12.2018;08:05:00;109;0;24
01.12.2018;08:15:00;192;0;26
01.12.2018;08:25:00;348;0;26
01.12.2018;08:35:00;508;0.1;27
01.12.2018;08:45:00;489;0.2;27
01.12.2018;08:55:00;602;0.3;28
01.12.2018;09:05:00;552;0.4;28
01.12.2018;09:15:00;730;0.5;28
01.12.2018;09:25:00;1160;0.6;28
01.12.2018;09:35:00;1332;0.9;29
01.12.2018;09:45:00;1653;1.1;29
01.12.2018;09:55:00;2296;1.5;30
01.12.2018;10:05:00;2875;1.9;31
01.12.2018;10:15:00;2906;2.4;33
01.12.2018;10:25:00;2378;2.8;33
01.12.2018;10:35:00;2462;3.2;34
01.12.2018;10:45:00;2780;3.6;34
01.12.2018;10:55:00;2927;4.1;34
01.12.2018;11:05:00;2535;4.5;35
01.12.2018;11:15:00;2733;4.9;35
01.12.2018;11:25:00;2707;5.4;36
01.12.2018;11:35:00;2930;5.8;36
01.12.2018;11:45:00;1535;6.1;35
01.12.2018;11:55:00;2110;6.4;35
01.12.2018;12:05:00;2325;6.8;35
01.12.2018;12:15:00;3497;7.3;36
01.12.2018;12:25:00;2914;7.9;38
01.12.2018;12:35:00;2284;8.3;37
01.12.2018;12:45:00;1415;8.5;36
01.12.2018;12:55:00;1913;8.8;35
01.12.2018;13:05:00;2245;9.2;36
01.12.2018;13:15:00;3312;9.8;37
01.12.2018;13:25:00;4480;10.5;39
01.12.2018;13:35:00;4444;11.2;40
01.12.2018;13:45:00;2052;11.7;39
01.12.2018;13:55:00;3011;12.1;39
01.12.2018;14:05:00;2466;12.5;38
01.12.2018;14:15:00;971;12.7;37
01.12.2018;14:25:00;813;12.8;36
01.12.2018;14:35:00;1243;13.0;35
01.12.2018;14:45:00;1553;13.2;35
01.12.2018;14:55:00;1071;13.4;35
01.12.2018;15:05:00;638;13.5;34
01.12.2018;15:15:00;500;13.6;34
01.12.2018;15:25:00;421;13.7;33
01.12.2018;15:35:00;494;13.8;33
01.12.2018;15:45:00;434;13.9;33
01.12.2018;15:55:00;367;13.9;33
01.12.2018;16:05:00;280;14.0;33
01.12.2018;16:15:00;198;14.0;33
01.12.2018;16:25:00;130;14.0;33
01.12.2018;16:35:00;88;14.1;32
01.12.2018;16:45:00;0;14.1;0
01.12.2018;16:55:00;0;14.1;0
01.12.2018;17:05:00;0;14.1;0
01.12.2018;17:15:00;0;14.1;0
01.12.2018;17:25:00;0;14.1;0
01.12.2018;17:35:00;0;14.1;0
01.12.2018;17:45:00;0;14.1;0
01.12.2018;17:55:00;0;14.1;0
01.12.2018;18:05:00;0;14.1;0
01.12.2018;18:15:00;0;14.1;0
01.12.2018;18:25:00;0;14.1;0
01.12.2018;18:35:00;0;14.1;0
01.12.2018;18:45:00;0;14.1;0
01.12.2018;18:55:00;0;14.1;0
01.12.2018;19:05:00;0;14.1;0
01.12.2018;19:15:00;0;14.1;0
01.12.2018;19:25:00;0;14.1;0
01.12.2018;19:35:00;0;14.1;0
01.12.2018;19:45:00;0;14.1;0
01.12.2018;19:55:00;0;14.1;0
01.12.2018;20:05:00;0;14.1;0
01.12.2018;20:15:00;0;14.1;0
01.12.2018;20:25:00;0;14.1;0
01.12.2018;20:35:00;0;14.1;0
01.12.2018;20:45:00;0;14.1;0
01.12.2018;20:55:00;0;14.1;0
01.12.2018;21:05:00;0;14.1;0
01.12.2018;21:15:00;0;14.1;0
01.12.2018;21:25:00;0;14.1;0
01.12.2018;21:35:00;0;14.1;0
01.12.2018;21:45:00;0;14.1;0
01.12.2018;21:55:00;0;14.1;0
01.12.2018;22:05:00;0;14.1;0
01.12.2018;22:15:00;0;14.1;0
01.12.2018;22:25:00;0;14.1;0
01.12.2018;22:35:00;0;14.1;0
01.12.2018;22:45:00;0;14.1;0
01.12.2018;22:55:00;0;14.1;0
01.12.2018;23:05:00;0;14.1;0
01.12.2018;23:15:00;0;14.1;0
01.12.2018;23:25:00;0;14.1;0
01.12.2018;23:35:00;0;14.1;0
01.12.2018;23:45:00;0;14.1;0
01.12.2018;23:55:00;0;14.1;0
02.12.2018;00:05:00;0;0;0
02.12.2018;00:15:00;0;0;0
02.12.2018;00:25:00;0;0;0
02.12.2018;00:35:00;0;0;0
02.12.2018;00:55:00;0;0;0
02.12.2018;01:00:00;0;0;0
02.12.2018;01:10:00;0;0;0
02.12.2018;01:20:00;0;0;0
02.12.2018;01:30:00;0;0;0
02.12.2018;01:40:00;0;0;0
02.12.2018;01:50:00;0;0;0
02.12.2018;02:00:00;0;0;0
02.12.2018;02:10:00;0;0;0
02.12.2018;02:30:00;0;0;0
02.12.2018;02:40:00;0;0;0
02.12.2018;02:50:00;0;0;0
02.12.2018;03:05:00;0;0;0
02.12.2018;03:15:00;0;0;0
02.12.2018;03:25:00;0;0;0
02.12.2018;03:35:00;0;0;0
02.12.2018;03:45:00;0;0;0
02.12.2018;03:55:00;0;0;0
02.12.2018;04:05:00;0;0;0
02.12.2018;04:25:00;0;0;0
02.12.2018;04:35:00;0;0;0
02.12.2018;04:45:00;0;0;0
02.12.2018;04:55:00;0;0;0
02.12.2018;05:05:00;0;0;0
02.12.2018;05:15:00;0;0;0
02.12.2018;05:25:00;0;0;0
02.12.2018;05:35:00;0;0;0
02.12.2018;05:45:00;0;0;0
02.12.2018;05:55:00;0;0;0
02.12.2018;06:05:00;0;0;0
02.12.2018;06:15:00;0;0;0
02.12.2018;06:25:00;0;0;0
02.12.2018;06:35:00;0;0;0
02.12.2018;06:45:00;0;0;0
02.12.2018;06:55:00;0;0;0
02.12.2018;07:05:00;0;0;0
02.12.2018;07:15:00;0;0;0
02.12.2018;07:25:00;0;0;0
02.12.2018;07:35:00;0;0;0
02.12.2018;07:45:00;0;0;0
02.12.2018;07:55:00;0;0;0
02.12.2018;08:05:00;0;0;0
02.12.2018;08:15:00;0;0;0
02.12.2018;08:25:00;146;0;23
02.12.2018;08:35:00;307;0;25
02.12.2018;08:45:00;328;0.1;26
02.12.2018;08:55:00;338;0.1;27
02.12.2018;09:05:00;383;0.2;27
02.12.2018;09:15:00;375;0.2;28
02.12.2018;09:25:00;336;0.3;28
02.12.2018;09:35:00;589;0.4;28
02.12.2018;09:45:00;664;0.5;28
02.12.2018;09:55:00;737;0.6;29
02.12.2018;10:05:00;890;0.7;29
02.12.2018;10:15:00;872;0.9;29
02.12.2018;10:25:00;596;1.0;29
02.12.2018;10:45:00;286;1.2;30
02.12.2018;10:55:00;157;1.2;30
02.12.2018;11:05:00;185;1.2;30
02.12.2018;11:15:00;505;1.3;30
02.12.2018;11:25:00;962;1.4;30
02.12.2018;11:35:00;953;1.6;30
02.12.2018;11:45:00;684;1.7;30
02.12.2018;11:55:00;962;1.8;30
02.12.2018;12:05:00;654;2.0;31
02.12.2018;12:15:00;657;2.1;31
02.12.2018;12:25:00;691;2.2;31
02.12.2018;12:35:00;842;2.3;31
02.12.2018;12:45:00;695;2.5;31
02.12.2018;12:55:00;500;2.6;31
02.12.2018;13:05:00;555;2.7;31
02.12.2018;13:15:00;611;2.8;31
02.12.2018;13:25:00;892;2.9;31
02.12.2018;13:35:00;798;3.0;31
02.12.2018;13:45:00;597;3.1;31
02.12.2018;13:55:00;545;3.2;31
02.12.2018;14:05:00;540;3.3;31
02.12.2018;14:15:00;721;3.4;31
02.12.2018;14:25:00;369;3.5;31
02.12.2018;14:35:00;766;3.6;31
02.12.2018;14:45:00;642;3.7;31
02.12.2018;14:55:00;444;3.8;31
02.12.2018;15:05:00;342;3.9;31
02.12.2018;15:15:00;342;3.9;31
02.12.2018;15:25:00;209;4.0;31
02.12.2018;15:35:00;207;4.0;31
02.12.2018;15:45:00;224;4.0;31
02.12.2018;15:55:00;195;4.1;31
02.12.2018;16:05:00;143;4.1;31
02.12.2018;16:15:00;100;4.1;31
02.12.2018;16:25:00;0;4.1;0
02.12.2018;16:35:00;0;4.1;0
02.12.2018;16:45:00;0;4.1;0
02.12.2018;16:55:00;0;4.1;0
02.12.2018;17:05:00;0;4.1;0
02.12.2018;17:15:00;0;4.1;0
02.12.2018;17:25:00;0;4.1;0
02.12.2018;17:35:00;0;4.1;0
02.12.2018;17:45:00;0;4.1;0
02.12.2018;17:55:00;0;4.1;0
02.12.2018;18:05:00;0;4.1;0
02.12.2018;18:15:00;0;4.1;0
02.12.2018;18:25:00;0;4.1;0
02.12.2018;18:35:00;0;4.1;0
02.12.2018;18:45:00;0;4.1;0
02.12.2018;18:55:00;0;4.1;0
02.12.2018;19:05:00;0;4.1;0
02.12.2018;19:15:00;0;4.1;0
02.12.2018;19:25:00;0;4.1;0
02.12.2018;19:35:00;0;4.1;0
02.12.2018;19:45:00;0;4.1;0
02.12.2018;19:55:00;0;4.1;0
02.12.2018;20:05:00;0;4.1;0
02.12.2018;20:15:00;0;4.1;0
02.12.2018;20:25:00;0;4.1;0
02.12.2018;20:35:00;0;4.1;0
02.12.2018;20:45:00;0;4.1;0
02.12.2018;20:55:00;0;4.1;0
02.12.2018;21:05:00;0;4.1;0
02.12.2018;21:15:00;0;4.1;0
02.12.2018;21:25:00;0;4.1;0
02.12.2018;21:35:00;0;4.1;0
02.12.2018;21:45:00;0;4.1;0
02.12.2018;21:55:00;0;4.1;0
02.12.2018;22:05:00;0;4.1;0
02.12.2018;22:15:00;0;4.1;0
02.12.2018;22:25:00;0;4.1;0
02.12.2018;22:35:00;0;4.1;0
02.12.2018;22:45:00;0;4.1;0
02.12.2018;22:55:00;0;4.1;0
02.12.2018;23:05:00;0;4.1;0
02.12.2018;23:15:00;0;4.1;0
02.12.2018;23:25:00;0;4.1;0
02.12.2018;23:35:00;0;4.1;0
02.12.2018;23:45:00;0;4.1;0
02.12.2018;23:55:00;0;4.1;0
03.12.2018;00:05:00;0;0;0
03.12.2018;00:15:00;0;0;0
03.12.2018;00:25:00;0;0;0
03.12.2018;00:35:00;0;0;0
03.12.2018;00:45:00;0;0;0
03.12.2018;01:05:00;0;0;0
03.12.2018;01:15:00;0;0;0
03.12.2018;01:35:00;0;0;0
03.12.2018;01:45:00;0;0;0
03.12.2018;01:55:00;0;0;0
03.12.2018;02:05:00;0;0;0
03.12.2018;02:15:00;0;0;0
03.12.2018;02:25:00;0;0;0
03.12.2018;02:35:00;0;0;0
03.12.2018;02:45:00;0;0;0
03.12.2018;02:55:00;0;0;0
03.12.2018;03:05:00;0;0;0
03.12.2018;03:25:00;0;0;0
03.12.2018;03:45:00;0;0;0
03.12.2018;03:55:00;0;0;0
03.12.2018;04:05:00;0;0;0
03.12.2018;04:15:00;0;0;0
03.12.2018;04:25:00;0;0;0
03.12.2018;04:35:00;0;0;0
03.12.2018;04:45:00;0;0;0
03.12.2018;04:55:00;0;0;0
03.12.2018;05:05:00;0;0;0
03.12.2018;05:15:00;0;0;0
03.12.2018;05:25:00;0;0;0
03.12.2018;05:35:00;0;0;0
03.12.2018;05:45:00;0;0;0
03.12.2018;05:55:00;0;0;0
03.12.2018;06:05:00;0;0;0
03.12.2018;06:15:00;0;0;0
03.12.2018;06:25:00;0;0;0
03.12.2018;06:35:00;0;0;0
03.12.2018;06:45:00;0;0;0
03.12.2018;06:55:00;0;0;0
03.12.2018;07:05:00;0;0;0
03.12.2018;07:15:00;0;0;0
03.12.2018;07:25:00;0;0;0
03.12.2018;07:35:00;0;0;0
03.12.2018;07:45:00;0;0;0
03.12.2018;07:55:00;0;0;0
03.12.2018;08:05:00;0;0;0
03.12.2018;08:15:00;150;0;25
03.12.2018;08:25:00;131;0;26
03.12.2018;08:35:00;186;0;27
03.12.2018;08:45:00;293;0.1;27
03.12.2018;08:55:00;301;0.1;28
03.12.2018;09:05:00;445;0.2;28
03.12.2018;09:25:00;603;0.4;29
03.12.2018;09:35:00;696;0.5;29
03.12.2018;09:45:00;894;0.6;29
03.12.2018;09:55:00;977;0.8;29
03.12.2018;10:05:00;1091;0.9;30
03.12.2018;10:15:00;2259;1.3;30
03.12.2018;10:25:00;1514;1.6;31
03.12.2018;10:35:00;868;1.7;31
03.12.2018;10:45:00;1000;1.9;31
03.12.2018;10:55:00;631;2.0;31
03.12.2018;11:05:00;658;2.1;31
03.12.2018;11:15:00;771;2.2;31
03.12.2018;11:25:00;845;2.4;31
03.12.2018;11:35:00;1191;2.5;31
03.12.2018;11:45:00;1345;2.7;31
03.12.2018;11:55:00;2585;3.1;32
03.12.2018;12:05:00;2465;3.5;33
03.12.2018;12:15:00;2337;3.9;34
03.12.2018;12:25:00;1780;4.2;34
03.12.2018;12:35:00;1823;4.5;34
03.12.2018;12:45:00;1882;4.8;34
03.12.2018;12:55:00;1840;5.1;34
03.12.2018;13:05:00;1361;5.4;34
03.12.2018;13:15:00;1111;5.6;34
03.12.2018;13:25:00;1479;5.8;33
03.12.2018;13:35:00;988;6.0;33
03.12.2018;13:45:00;671;6.1;33
03.12.2018;13:55:00;938;6.2;33
03.12.2018;14:05:00;516;6.3;33
03.12.2018;14:15:00;884;6.5;33
03.12.2018;14:25:00;396;6.5;33
03.12.2018;14:35:00;571;6.6;33
03.12.2018;14:45:00;502;6.7;32
03.12.2018;14:55:00;681;6.8;32
03.12.2018;15:05:00;497;6.9;32
03.12.2018;15:15:00;222;7.0;32
03.12.2018;15:25:00;158;7.0;32
03.12.2018;15:35:00;144;7.0;32
03.12.2018;15:45:00;137;7.0;32
03.12.2018;15:55:00;155;7.1;32
03.12.2018;16:05:00;114;7.1;32
03.12.2018;16:15:00;121;7.1;32
03.12.2018;16:25:00;103;7.1;32
03.12.2018;16:35:00;79;7.1;32
03.12.2018;16:45:00;0;7.1;0
03.12.2018;16:55:00;0;7.1;0
03.12.2018;17:05:00;0;7.1;0
03.12.2018;17:15:00;0;7.1;0
03.12.2018;17:25:00;0;7.1;0
03.12.2018;17:35:00;0;7.1;0
03.12.2018;17:45:00;0;7.1;0
03.12.2018;17:55:00;0;7.1;0
03.12.2018;18:05:00;0;7.1;0
03.12.2018;18:15:00;0;7.1;0
03.12.2018;18:25:00;0;7.1;0
03.12.2018;18:45:00;0;7.1;0
03.12.2018;18:55:00;0;7.1;0
03.12.2018;19:05:00;0;7.1;0
03.12.2018;19:15:00;0;7.1;0
