Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
03.12.2018;19:25:00;0;7.1;0
03.12.2018;19:35:00;0;7.1;0
03.12.2018;19:45:00;0;7.1;0
03.12.2018;19:55:00;0;7.1;0
03.12.2018;20:05:00;0;7.1;0
03.12.2018;20:15:00;0;7.1;0
03.12.2018;20:25:00;0;7.1;0
03.12.2018;20:35:00;0;7.1;0
03.12.2018;20:45:00;0;7.1;0
03.12.2018;20:55:00;0;7.1;0
03.12.2018;21:05:00;0;7.1;0
03.12.2018;21:15:00;0;7.1;0
03.12.2018;21:25:00;0;7.1;0
03.12.2018;21:35:00;0;7.1;0
03.12.2018;21:45:00;0;7.1;0
03.12.2018;21:55:00;0;7.1;0
03.12.2018;22:05:00;0;7.1;0
03.12.2018;22:15:00;0;7.1;0
03.12.2018;22:25:00;0;7.1;0
03.12.2018;22:35:00;0;7.1;0
03.12.2018;22:45:00;0;7.1;0
03.12.2018;22:55:00;0;7.1;0
03.12.2018;23:05:00;0;7.1;0
03.12.2018;23:15:00;0;7.1;0
03.12.2018;23:25:00;0;7.1;0
03.12.2018;23:35:00;0;7.1;0
03.12.2018;23:45:00;0;7.1;0
03.12.2018;23:55:00;0;7.1;0
04.12.2018;00:05:00;0;0;0
04.12.2018;00:15:00;0;0;0
04.12.2018;00:25:00;0;0;0
04.12.2018;00:35:00;0;0;0
04.12.2018;00:45:00;0;0;0
04.12.2018;01:20:00;0;0;0
04.12.2018;01:30:00;0;0;0
04.12.2018;01:50:00;0;0;0
04.12.2018;02:00:00;0;0;0
04.12.2018;02:10:00;0;0;0
04.12.2018;02:20:00;0;0;0
04.12.2018;02:30:00;0;0;0
04.12.2018;02:40:00;0;0;0
04.12.2018;02:50:00;0;0;0
04.12.2018;03:00:00;0;0;0
04.12.2018;03:10:00;0;0;0
04.12.2018;03:30:00;0;0;0
04.12.2018;03:50:00;0;0;0
04.12.2018;04:00:00;0;0;0
04.12.2018;04:10:00;0;0;0
04.12.2018;04:20:00;0;0;0
04.12.2018;04:30:00;0;0;0
04.12.2018;04:40:00;0;0;0
04.12.2018;04:50:00;0;0;0
04.12.2018;05:00:00;0;0;0
04.12.2018;05:10:00;0;0;0
04.12.2018;05:20:00;0;0;0
04.12.2018;05:30:00;0;0;0
04.12.2018;05:40:00;0;0;0
04.12.2018;05:50:00;0;0;0
04.12.2018;06:00:00;0;0;0
04.12.2018;06:10:00;0;0;0
04.12.2018;06:20:00;0;0;0
04.12.2018;06:30:00;0;0;0
04.12.2018;06:40:00;0;0;0
04.12.2018;06:50:00;0;0;0
04.12.2018;07:00:00;0;0;0
04.12.2018;07:10:00;0;0;0
04.12.2018;07:20:00;0;0;0
04.12.2018;07:30:00;0;0;0
04.12.2018;07:40:00;0;0;0
04.12.2018;07:50:00;0;0;0
04.12.2018;08:00:00;0;0;0
04.12.2018;08:10:00;59;0;25
04.12.2018;08:20:00;155;0;26
04.12.2018;08:30:00;268;0;27
04.12.2018;08:40:00;362;0.1;27
04.12.2018;08:50:00;304;0.1;28
04.12.2018;09:00:00;401;0.2;28
04.12.2018;09:10:00;424;0.3;28
04.12.2018;09:20:00;232;0.3;28
04.12.2018;09:30:00;258;0.3;29
04.12.2018;09:40:00;576;0.4;29
04.12.2018;09:50:00;848;0.6;29
04.12.2018;10:00:00;992;0.7;29
04.12.2018;10:10:00;717;0.8;30
04.12.2018;10:20:00;802;1.0;30
04.12.2018;10:30:00;1011;1.1;30
04.12.2018;10:40:00;889;1.3;30
04.12.2018;10:50:00;2599;1.6;30
04.12.2018;11:00:00;2376;2.1;33
04.12.2018;11:10:00;1165;2.3;32
04.12.2018;11:20:00;956;2.5;32
04.12.2018;11:30:00;1801;2.7;32
04.12.2018;11:40:00;2939;3.3;34
04.12.2018;11:50:00;2966;3.8;35
04.12.2018;12:00:00;1827;4.2;35
04.12.2018;12:10:00;2674;4.5;35
04.12.2018;12:20:00;4045;5.2;36
04.12.2018;12:30:00;3544;6.0;39
04.12.2018;12:40:00;1160;6.2;37
04.12.2018;12:50:00;2027;6.5;37
04.12.2018;13:00:00;900;6.7;36
04.12.2018;13:10:00;1473;6.9;35
04.12.2018;13:20:00;1207;7.1;35
04.12.2018;13:30:00;1749;7.4;35
04.12.2018;13:40:00;1696;7.7;35
04.12.2018;13:50:00;1922;8.0;35
04.12.2018;14:00:00;1163;8.2;35
04.12.2018;14:10:00;1000;8.4;34
04.12.2018;14:20:00;980;8.5;34
04.12.2018;14:30:00;412;8.6;33
04.12.2018;14:40:00;291;8.7;33
04.12.2018;14:50:00;278;8.7;33
04.12.2018;15:00:00;307;8.8;33
04.12.2018;15:10:00;576;8.9;33
04.12.2018;15:20:00;681;9.0;33
04.12.2018;15:30:00;511;9.1;33
04.12.2018;15:40:00;284;9.2;33
04.12.2018;15:50:00;325;9.2;33
04.12.2018;16:00:00;174;9.2;32
04.12.2018;16:10:00;175;9.3;32
04.12.2018;16:20:00;106;9.3;32
04.12.2018;16:30:00;95;9.3;32
04.12.2018;16:40:00;0;9.3;0
04.12.2018;16:50:00;0;9.3;0
04.12.2018;17:00:00;0;9.3;0
04.12.2018;17:10:00;0;9.3;0
04.12.2018;17:20:00;0;9.3;0
04.12.2018;17:30:00;0;9.3;0
04.12.2018;17:40:00;0;9.3;0
04.12.2018;17:50:00;0;9.3;0
04.12.2018;18:00:00;0;9.3;0
04.12.2018;18:10:00;0;9.3;0
04.12.2018;18:20:00;0;9.3;0
04.12.2018;18:30:00;0;9.3;0
04.12.2018;18:40:00;0;9.3;0
04.12.2018;18:50:00;0;9.3;0
04.12.2018;19:00:00;0;9.3;0
04.12.2018;19:10:00;0;9.3;0
04.12.2018;19:20:00;0;9.3;0
04.12.2018;19:30:00;0;9.3;0
04.12.2018;19:40:00;0;9.3;0
04.12.2018;19:50:00;0;9.3;0
04.12.2018;20:00:00;0;9.3;0
04.12.2018;20:10:00;0;9.3;0
04.12.2018;20:20:00;0;9.3;0
04.12.2018;20:30:00;0;9.3;0
04.12.2018;20:40:00;0;9.3;0
04.12.2018;20:50:00;0;9.3;0
04.12.2018;21:00:00;0;9.3;0
04.12.2018;21:10:00;0;9.3;0
04.12.2018;21:20:00;0;9.3;0
04.12.2018;21:30:00;0;9.3;0
04.12.2018;21:40:00;0;9.3;0
04.12.2018;21:50:00;0;9.3;0
04.12.2018;22:00:00;0;9.3;0
04.12.2018;22:10:00;0;9.3;0
04.12.2018;22:20:00;0;9.3;0
04.12.2018;22:30:00;0;9.3;0
04.12.2018;22:40:00;0;9.3;0
04.12.2018;22:50:00;0;9.3;0
04.12.2018;23:00:00;0;9.3;0
04.12.2018;23:10:00;0;9.3;0
04.12.2018;23:20:00;0;9.3;0
04.12.2018;23:30:00;0;9.3;0
04.12.2018;23:40:00;0;9.3;0
04.12.2018;23:50:00;0;9.3;0
05.12.2018;00:00:00;0;0;0
05.12.2018;00:10:00;0;0;0
05.12.2018;00:30:00;0;0;0
05.12.2018;00:50:00;0;0;0
05.12.2018;01:00:00;0;0;0
05.12.2018;01:20:00;0;0;0
05.12.2018;01:40:00;0;0;0
05.12.2018;01:50:00;0;0;0
05.12.2018;02:00:00;0;0;0
05.12.2018;02:10:00;0;0;0
05.12.2018;02:20:00;0;0;0
05.12.2018;02:30:00;0;0;0
05.12.2018;02:40:00;0;0;0
05.12.2018;02:50:00;0;0;0
05.12.2018;03:00:00;0;0;0
05.12.2018;03:20:00;0;0;0
05.12.2018;03:40:00;0;0;0
05.12.2018;03:50:00;0;0;0
05.12.2018;04:00:00;0;0;0
05.12.2018;04:10:00;0;0;0
05.12.2018;04:20:00;0;0;0
05.12.2018;04:30:00;0;0;0
05.12.2018;04:40:00;0;0;0
05.12.2018;04:50:00;0;0;0
05.12.2018;05:00:00;0;0;0
05.12.2018;05:10:00;0;0;0
05.12.2018;05:20:00;0;0;0
05.12.2018;05:30:00;0;0;0
05.12.2018;05:40:00;0;0;0
05.12.2018;05:50:00;0;0;0
05.12.2018;06:00:00;0;0;0
05.12.2018;06:10:00;0;0;0
05.12.2018;06:20:00;0;0;0
05.12.2018;06:30:00;0;0;0
05.12.2018;06:40:00;0;0;0
05.12.2018;06:50:00;0;0;0
05.12.2018;07:00:00;0;0;0
05.12.2018;07:10:00;0;0;0
05.12.2018;07:20:00;0;0;0
05.12.2018;07:30:00;0;0;0
05.12.2018;07:40:00;0;0;0
05.12.2018;07:50:00;0;0;0
05.12.2018;08:00:00;0;0;0
05.12.2018;08:10:00;0;0;0
05.12.2018;08:20:00;0;0;0
05.12.2018;08:30:00;0;0;26
05.12.2018;08:40:00;126;0;26
05.12.2018;08:50:00;158;0;27
05.12.2018;09:00:00;210;0;27
05.12.2018;09:10:00;235;0.1;28
05.12.2018;09:20:00;273;0.1;28
05.12.2018;09:30:00;314;0.2;28
05.12.2018;09:40:00;416;0.2;29
05.12.2018;09:50:00;361;0.3;29
05.12.2018;10:00:00;353;0.3;29
05.12.2018;10:20:00;443;0.5;29
05.12.2018;10:30:00;494;0.6;30
05.12.2018;10:40:00;576;0.6;30
05.12.2018;10:50:00;674;0.8;30
05.12.2018;11:00:00;655;0.9;30
05.12.2018;11:10:00;622;1.0;30
05.12.2018;11:20:00;654;1.1;30
05.12.2018;11:30:00;578;1.2;30
05.12.2018;11:40:00;729;1.3;30
05.12.2018;11:50:00;871;1.4;31
05.12.2018;12:00:00;766;1.6;31
05.12.2018;12:10:00;689;1.7;31
05.12.2018;12:20:00;695;1.8;31
05.12.2018;12:30:00;774;1.9;31
05.12.2018;12:40:00;844;2.0;31
05.12.2018;12:50:00;621;2.2;31
05.12.2018;13:00:00;648;2.3;31
05.12.2018;13:10:00;652;2.4;31
05.12.2018;13:20:00;435;2.5;31
05.12.2018;13:30:00;502;2.5;31
05.12.2018;13:40:00;761;2.6;31
05.12.2018;13:50:00;1165;2.8;31
05.12.2018;14:00:00;835;3.0;31
05.12.2018;14:10:00;493;3.1;31
05.12.2018;14:20:00;412;3.1;31
05.12.2018;14:30:00;357;3.2;31
05.12.2018;14:40:00;364;3.2;31
05.12.2018;14:50:00;400;3.3;31
05.12.2018;15:00:00;419;3.4;31
05.12.2018;15:10:00;359;3.4;31
05.12.2018;15:20:00;278;3.5;31
05.12.2018;15:30:00;262;3.5;31
05.12.2018;15:40:00;251;3.6;31
05.12.2018;15:50:00;242;3.6;31
05.12.2018;16:00:00;204;3.7;31
05.12.2018;16:10:00;143;3.7;31
05.12.2018;16:20:00;105;3.7;31
05.12.2018;16:30:00;0;3.7;0
05.12.2018;16:40:00;0;3.7;0
05.12.2018;16:50:00;0;3.7;0
05.12.2018;17:00:00;0;3.7;0
05.12.2018;17:10:00;0;3.7;0
05.12.2018;17:20:00;0;3.7;0
05.12.2018;17:30:00;0;3.7;0
05.12.2018;17:40:00;0;3.7;0
05.12.2018;17:50:00;0;3.7;0
05.12.2018;18:00:00;0;3.7;0
05.12.2018;18:10:00;0;3.7;0
05.12.2018;18:20:00;0;3.7;0
05.12.2018;18:30:00;0;3.7;0
05.12.2018;18:40:00;0;3.7;0
05.12.2018;18:50:00;0;3.7;0
05.12.2018;19:00:00;0;3.7;0
05.12.2018;19:10:00;0;3.7;0
05.12.2018;19:20:00;0;3.7;0
05.12.2018;19:30:00;0;3.7;0
05.12.2018;19:40:00;0;3.7;0
05.12.2018;19:50:00;0;3.7;0
05.12.2018;20:00:00;0;3.7;0
05.12.2018;20:10:00;0;3.7;0
05.12.2018;20:20:00;0;3.7;0
05.12.2018;20:30:00;0;3.7;0
05.12.2018;20:40:00;0;3.7;0
05.12.2018;20:50:00;0;3.7;0
05.12.2018;21:00:00;0;3.7;0
05.12.2018;21:10:00;0;3.7;0
05.12.2018;21:20:00;0;3.7;0
05.12.2018;21:30:00;0;3.7;0
05.12.2018;21:40:00;0;3.7;0
05.12.2018;21:50:00;0;3.7;0
05.12.2018;22:00:00;0;3.7;0
05.12.2018;22:10:00;0;3.7;0
05.12.2018;22:20:00;0;3.7;0
05.12.2018;22:30:00;0;3.7;0
05.12.2018;22:40:00;0;3.7;0
05.12.2018;22:50:00;0;3.7;0
05.12.2018;23:00:00;0;3.7;0
05.12.2018;23:10:00;0;3.7;0
05.12.2018;23:20:00;0;3.7;0
05.12.2018;23:30:00;0;3.7;0
05.12.2018;23:40:00;0;3.7;0
05.12.2018;23:50:00;0;3.7;0
06.12.2018;00:00:00;0;0;0
06.12.2018;00:10:00;0;0;0
06.12.2018;00:20:00;0;0;0
06.12.2018;00:30:00;0;0;0
06.12.2018;00:40:00;0;0;0
06.12.2018;01:00:00;0;0;0
06.12.2018;01:15:00;0;0;0
06.12.2018;01:25:00;0;0;0
06.12.2018;01:55:00;0;0;0
06.12.2018;02:05:00;0;0;0
06.12.2018;02:15:00;0;0;0
06.12.2018;02:25:00;0;0;0
06.12.2018;02:35:00;0;0;0
06.12.2018;02:45:00;0;0;0
06.12.2018;02:55:00;0;0;0
06.12.2018;03:00:00;0;0;0
06.12.2018;03:10:00;0;0;0
06.12.2018;03:20:00;0;0;0
06.12.2018;03:30:00;0;0;0
06.12.2018;03:40:00;0;0;0
06.12.2018;04:00:00;0;0;0
06.12.2018;04:10:00;0;0;0
06.12.2018;04:20:00;0;0;0
06.12.2018;04:30:00;0;0;0
06.12.2018;04:40:00;0;0;0
06.12.2018;04:50:00;0;0;0
06.12.2018;05:00:00;0;0;0
06.12.2018;05:10:00;0;0;0
06.12.2018;05:20:00;0;0;0
06.12.2018;05:30:00;0;0;0
06.12.2018;05:40:00;0;0;0
06.12.2018;05:50:00;0;0;0
06.12.2018;06:00:00;0;0;0
06.12.2018;06:10:00;0;0;0
06.12.2018;06:20:00;0;0;0
06.12.2018;06:30:00;0;0;0
06.12.2018;06:40:00;0;0;0
06.12.2018;06:50:00;0;0;0
06.12.2018;07:00:00;0;0;0
06.12.2018;07:10:00;0;0;0
06.12.2018;07:20:00;0;0;0
06.12.2018;07:30:00;0;0;0
06.12.2018;07:40:00;0;0;0
06.12.2018;07:50:00;0;0;0
06.12.2018;08:00:00;0;0;0
06.12.2018;08:10:00;0;0;0
06.12.2018;08:20:00;39;0;25
06.12.2018;08:30:00;180;0;26
06.12.2018;08:40:00;367;0;27
06.12.2018;08:50:00;479;0.1;27
06.12.2018;09:00:00;466;0.2;28
06.12.2018;09:10:00;270;0.2;28
06.12.2018;09:20:00;316;0.3;28
06.12.2018;09:30:00;314;0.3;29
06.12.2018;09:40:00;601;0.4;29
06.12.2018;09:50:00;1014;0.6;29
06.12.2018;10:00:00;763;0.7;29
06.12.2018;10:10:00;696;0.8;30
06.12.2018;10:20:00;685;0.9;30
06.12.2018;10:30:00;693;1.0;30
06.12.2018;10:40:00;751;1.2;30
06.12.2018;10:50:00;611;1.3;30
06.12.2018;11:00:00;1678;1.5;30
06.12.2018;11:10:00;996;1.7;31
06.12.2018;11:20:00;1073;1.9;31
06.12.2018;11:30:00;1537;2.1;31
06.12.2018;11:40:00;956;2.2;31
06.12.2018;11:50:00;1323;2.4;31
06.12.2018;12:00:00;1637;2.7;31
06.12.2018;12:10:00;2170;3.1;33
06.12.2018;12:20:00;1331;3.3;33
06.12.2018;12:30:00;1243;3.5;32
06.12.2018;12:40:00;1072;3.7;32
06.12.2018;12:50:00;1384;3.9;32
06.12.2018;13:00:00;1725;4.2;33
06.12.2018;13:10:00;2350;4.6;33
06.12.2018;13:20:00;2142;4.9;34
06.12.2018;13:30:00;2037;5.2;34
06.12.2018;13:40:00;1996;5.6;35
06.12.2018;13:50:00;1782;5.9;35
06.12.2018;14:00:00;1327;6.2;34
06.12.2018;14:10:00;1473;6.4;34
06.12.2018;14:20:00;1360;6.7;34
06.12.2018;14:30:00;1165;6.8;34
06.12.2018;14:40:00;1448;7.1;34
06.12.2018;14:50:00;729;7.2;33
06.12.2018;15:00:00;851;7.4;33
06.12.2018;15:10:00;656;7.5;33
06.12.2018;15:20:00;696;7.6;33
06.12.2018;15:30:00;575;7.7;33
06.12.2018;15:40:00;624;7.8;33
06.12.2018;15:50:00;542;7.9;33
06.12.2018;16:00:00;430;8.0;33
06.12.2018;16:10:00;280;8.0;33
06.12.2018;16:20:00;247;8.1;33
06.12.2018;16:30:00;144;8.1;32
06.12.2018;16:40:00;48;8.1;32
06.12.2018;16:50:00;0;8.1;0
06.12.2018;17:00:00;0;8.1;0
06.12.2018;17:10:00;0;8.1;0
06.12.2018;17:20:00;0;8.1;0
06.12.2018;17:30:00;0;8.1;0
06.12.2018;17:40:00;0;8.1;0
06.12.2018;17:50:00;0;8.1;0
06.12.2018;18:00:00;0;8.1;0
06.12.2018;18:10:00;0;8.1;0
06.12.2018;18:20:00;0;8.1;0
06.12.2018;18:30:00;0;8.1;0
06.12.2018;18:40:00;0;8.1;0
06.12.2018;18:50:00;0;8.1;0
06.12.2018;19:00:00;0;8.1;0
06.12.2018;19:10:00;0;8.1;0
06.12.2018;19:20:00;0;8.1;0
06.12.2018;19:30:00;0;8.1;0
06.12.2018;19:40:00;0;8.1;0
06.12.2018;19:50:00;0;8.1;0
06.12.2018;20:00:00;0;8.1;0
06.12.2018;20:10:00;0;8.1;0
06.12.2018;20:20:00;0;8.1;0
06.12.2018;20:30:00;0;8.1;0
06.12.2018;20:40:00;0;8.1;0
06.12.2018;20:50:00;0;8.1;0
06.12.2018;21:00:00;0;8.1;0
06.12.2018;21:10:00;0;8.1;0
06.12.2018;21:20:00;0;8.1;0
06.12.2018;21:30:00;0;8.1;0
06.12.2018;21:40:00;0;8.1;0
06.12.2018;21:50:00;0;8.1;0
06.12.2018;22:00:00;0;8.1;0
06.12.2018;22:10:00;0;8.1;0
06.12.2018;22:20:00;0;8.1;0
06.12.2018;22:30:00;0;8.1;0
06.12.2018;22:40:00;0;8.1;0
06.12.2018;22:50:00;0;8.1;0
06.12.2018;23:00:00;0;8.1;0
06.12.2018;23:10:00;0;8.1;0
06.12.2018;23:20:00;0;8.1;0
06.12.2018;23:30:00;0;8.1;0
06.12.2018;23:40:00;0;8.1;0
06.12.2018;23:50:00;0;8.1;0
07.12.2018;00:00:00;0;0;0
07.12.2018;00:10:00;0;0;0
07.12.2018;00:20:00;0;0;0
07.12.2018;00:30:00;0;0;0
07.12.2018;00:50:00;0;0;0
07.12.2018;01:00:00;0;0;0
07.12.2018;01:20:00;0;0;0
07.12.2018;01:30:00;0;0;0
07.12.2018;01:50:00;0;0;0
07.12.2018;02:00:00;0;0;0
07.12.2018;02:10:00;0;0;0
07.12.2018;02:20:00;0;0;0
07.12.2018;02:30:00;0;0;0
07.12.2018;02:40:00;0;0;0
07.12.2018;02:50:00;0;0;0
07.12.2018;03:15:00;0;0;0
07.12.2018;03:25:00;0;0;0
07.12.2018;03:45:00;0;0;0
07.12.2018;03:55:00;0;0;0
07.12.2018;04:05:00;0;0;0
07.12.2018;04:15:00;0;0;0
07.12.2018;04:25:00;0;0;0
07.12.2018;04:35:00;0;0;0
07.12.2018;04:45:00;0;0;0
07.12.2018;04:55:00;0;0;0
07.12.2018;05:05:00;0;0;0
07.12.2018;05:15:00;0;0;0
07.12.2018;05:25:00;0;0;0
07.12.2018;05:35:00;0;0;0
07.12.2018;05:45:00;0;0;0
07.12.2018;05:55:00;0;0;0
07.12.2018;06:05:00;0;0;0
07.12.2018;06:15:00;0;0;0
07.12.2018;06:25:00;0;0;0
07.12.2018;06:35:00;0;0;0
07.12.2018;06:45:00;0;0;0
07.12.2018;06:55:00;0;0;0
07.12.2018;07:05:00;0;0;0
07.12.2018;07:15:00;0;0;0
07.12.2018;07:25:00;0;0;0
07.12.2018;07:35:00;0;0;0
07.12.2018;07:45:00;0;0;0
07.12.2018;07:55:00;0;0;0
07.12.2018;08:05:00;0;0;0
07.12.2018;08:15:00;0;0;24
07.12.2018;08:25:00;152;0;26
07.12.2018;08:35:00;186;0;27
07.12.2018;08:45:00;265;0;27
07.12.2018;08:55:00;408;0.1;28
07.12.2018;09:05:00;611;0.2;28
07.12.2018;09:25:00;648;0.4;29
07.12.2018;09:35:00;817;0.5;29
07.12.2018;09:45:00;980;0.7;29
07.12.2018;09:55:00;653;0.8;29
07.12.2018;10:05:00;1189;1.0;30
07.12.2018;10:15:00;1072;1.1;30
07.12.2018;10:25:00;1129;1.3;30
07.12.2018;10:35:00;1281;1.5;30
07.12.2018;10:45:00;1529;1.8;31
07.12.2018;10:55:00;1572;2.1;31
07.12.2018;11:05:00;1248;2.3;31
07.12.2018;11:15:00;1335;2.5;32
07.12.2018;11:25:00;1315;2.7;32
07.12.2018;11:35:00;1245;2.9;32
07.12.2018;11:45:00;1085;3.1;32
07.12.2018;11:55:00;1227;3.3;32
07.12.2018;12:05:00;1622;3.5;32
07.12.2018;12:15:00;2161;3.9;33
07.12.2018;12:25:00;2595;4.3;33
07.12.2018;12:35:00;2691;4.8;35
07.12.2018;12:45:00;5337;5.6;37
07.12.2018;12:55:00;4247;6.3;39
07.12.2018;13:05:00;3170;6.9;39
07.12.2018;13:15:00;2743;7.5;39
07.12.2018;13:25:00;2637;8.1;40
07.12.2018;13:35:00;1530;8.4;38
07.12.2018;13:45:00;1650;8.6;37
07.12.2018;13:55:00;990;8.8;36
07.12.2018;14:05:00;1199;9.0;36
07.12.2018;14:15:00;988;9.1;35
07.12.2018;14:25:00;1011;9.3;35
07.12.2018;14:35:00;1248;9.5;35
07.12.2018;14:45:00;880;9.7;34
07.12.2018;14:55:00;481;9.8;34
07.12.2018;15:05:00;427;9.9;34
07.12.2018;15:15:00;545;9.9;34
07.12.2018;15:25:00;710;10.0;33
07.12.2018;15:35:00;298;10.1;33
07.12.2018;15:45:00;268;10.1;33
07.12.2018;15:55:00;234;10.2;33
07.12.2018;16:05:00;189;10.2;33
07.12.2018;16:15:00;158;10.2;33
07.12.2018;16:25:00;128;10.3;33
07.12.2018;16:35:00;98;10.3;32
07.12.2018;16:45:00;75;10.3;32
07.12.2018;16:55:00;0;10.3;0
07.12.2018;17:05:00;0;10.3;0
07.12.2018;17:15:00;0;10.3;0
07.12.2018;17:25:00;0;10.3;0
07.12.2018;17:35:00;0;10.3;0
07.12.2018;17:45:00;0;10.3;0
07.12.2018;17:55:00;0;10.3;0
07.12.2018;18:05:00;0;10.3;0
07.12.2018;18:15:00;0;10.3;0
07.12.2018;18:25:00;0;10.3;0
07.12.2018;18:35:00;0;10.3;0
07.12.2018;18:45:00;0;10.3;0
07.12.2018;18:55:00;0;10.3;0
07.12.2018;19:05:00;0;10.3;0
07.12.2018;19:15:00;0;10.3;0
07.12.2018;19:25:00;0;10.3;0
07.12.2018;19:35:00;0;10.3;0
07.12.2018;19:45:00;0;10.3;0
07.12.2018;19:55:00;0;10.3;0
07.12.2018;20:05:00;0;10.3;0
07.12.2018;20:15:00;0;10.3;0
07.12.2018;20:25:00;0;10.3;0
07.12.2018;20:35:00;0;10.3;0
07.12.2018;20:45:00;0;10.3;0
07.12.2018;20:55:00;0;10.3;0
07.12.2018;21:05:00;0;10.3;0
07.12.2018;21:15:00;0;10.3;0
07.12.2018;21:25:00;0;10.3;0
07.12.2018;21:35:00;0;10.3;0
07.12.2018;21:45:00;0;10.3;0
07.12.2018;21:55:00;0;10.3;0
07.12.2018;22:05:00;0;10.3;0
07.12.2018;22:15:00;0;10.3;0
07.12.2018;22:25:00;0;10.3;0
07.12.2018;22:35:00;0;10.3;0
07.12.2018;22:45:00;0;10.3;0
07.12.2018;22:55:00;0;10.3;0
07.12.2018;23:05:00;0;10.3;0
07.12.2018;23:15:00;0;10.3;0
07.12.2018;23:25:00;0;10.3;0
07.12.2018;23:35:00;0;10.3;0
07.12.2018;23:45:00;0;10.3;0
07.12.2018;23:55:00;0;10.3;0
08.12.2018;00:05:00;0;0;0
08.12.2018;00:15:00;0;0;0
08.12.2018;00:25:00;0;0;0
08.12.2018;00:35:00;0;0;0
08.12.2018;01:00:00;0;0;0
08.12.2018;01:20:00;0;0;0
08.12.2018;01:40:00;0;0;0
08.12.2018;01:50:00;0;0;0
08.12.2018;02:00:00;0;0;0
08.12.2018;02:10:00;0;0;0
08.12.2018;02:20:00;0;0;0
08.12.2018;02:30:00;0;0;0
08.12.2018;02:40:00;0;0;0
08.12.2018;02:50:00;0;0;0
08.12.2018;03:05:00;0;0;0
08.12.2018;03:25:00;0;0;0
08.12.2018;03:45:00;0;0;0
08.12.2018;03:55:00;0;0;0
08.12.2018;04:05:00;0;0;0
08.12.2018;04:15:00;0;0;0
08.12.2018;04:25:00;0;0;0
08.12.2018;04:35:00;0;0;0
08.12.2018;04:45:00;0;0;0
08.12.2018;04:55:00;0;0;0
08.12.2018;05:05:00;0;0;0
08.12.2018;05:15:00;0;0;0
08.12.2018;05:25:00;0;0;0
08.12.2018;05:35:00;0;0;0
08.12.2018;05:45:00;0;0;0
08.12.2018;05:55:00;0;0;0
08.12.2018;06:05:00;0;0;0
08.12.2018;06:15:00;0;0;0
08.12.2018;06:25:00;0;0;0
08.12.2018;06:35:00;0;0;0
08.12.2018;06:45:00;0;0;0
08.12.2018;06:55:00;0;0;0
08.12.2018;07:05:00;0;0;0
08.12.2018;07:15:00;0;0;0
08.12.2018;07:25:00;0;0;0
08.12.2018;07:35:00;0;0;0
08.12.2018;07:45:00;0;0;0
08.12.2018;07:55:00;0;0;0
08.12.2018;08:05:00;0;0;0
08.12.2018;08:15:00;92;0;25
08.12.2018;08:25:00;367;0;26
08.12.2018;08:35:00;236;0;26
08.12.2018;08:45:00;309;0.1;27
08.12.2018;08:55:00;442;0.2;27
08.12.2018;09:05:00;501;0.2;28
08.12.2018;09:15:00;647;0.3;28
08.12.2018;09:25:00;411;0.4;28
08.12.2018;09:35:00;706;0.5;29
08.12.2018;09:45:00;853;0.7;29
08.12.2018;09:55:00;807;0.8;29
08.12.2018;10:05:00;629;0.9;29
08.12.2018;10:15:00;616;1.0;30
08.12.2018;10:25:00;674;1.1;30
08.12.2018;10:35:00;763;1.3;30
08.12.2018;10:45:00;1097;1.4;30
08.12.2018;10:55:00;1342;1.6;30
08.12.2018;11:05:00;1284;1.8;30
08.12.2018;11:15:00;1518;2.1;31
08.12.2018;11:25:00;1176;2.3;31
08.12.2018;11:35:00;995;2.5;31
08.12.2018;11:45:00;1699;2.8;31
08.12.2018;11:55:00;1407;3.0;32
08.12.2018;12:05:00;1079;3.2;32
08.12.2018;12:15:00;1272;3.4;32
08.12.2018;12:25:00;1032;3.6;32
08.12.2018;12:35:00;932;3.7;32
08.12.2018;12:45:00;1096;3.9;32
08.12.2018;12:55:00;791;4.1;32
08.12.2018;13:05:00;1099;4.3;32
08.12.2018;13:15:00;933;4.4;32
08.12.2018;13:25:00;1118;4.6;32
08.12.2018;13:35:00;1119;4.8;32
08.12.2018;13:45:00;825;5.0;32
08.12.2018;13:55:00;747;5.1;32
08.12.2018;14:05:00;981;5.2;32
08.12.2018;14:15:00;852;5.3;32
08.12.2018;14:25:00;1151;5.5;32
08.12.2018;14:35:00;672;5.7;32
08.12.2018;14:45:00;531;5.8;32
08.12.2018;14:55:00;506;5.9;32
08.12.2018;15:05:00;206;5.9;32
08.12.2018;15:15:00;172;6.0;32
08.12.2018;15:25:00;245;6.0;32
08.12.2018;15:35:00;239;6.0;32
08.12.2018;15:45:00;177;6.1;32
08.12.2018;15:55:00;259;6.1;32
08.12.2018;16:05:00;206;6.1;32
08.12.2018;16:15:00;149;6.2;32
08.12.2018;16:25:00;118;6.2;32
08.12.2018;16:35:00;97;6.2;32
08.12.2018;16:45:00;0;6.2;0
08.12.2018;16:55:00;0;6.2;0
08.12.2018;17:05:00;0;6.2;0
08.12.2018;17:15:00;0;6.2;0
08.12.2018;17:25:00;0;6.2;0
08.12.2018;17:35:00;0;6.2;0
08.12.2018;17:45:00;0;6.2;0
08.12.2018;17:55:00;0;6.2;0
08.12.2018;18:05:00;0;6.2;0
08.12.2018;18:15:00;0;6.2;0
08.12.2018;18:25:00;0;6.2;0
08.12.2018;18:35:00;0;6.2;0
08.12.2018;18:45:00;0;6.2;0
08.12.2018;18:55:00;0;6.2;0
08.12.2018;19:05:00;0;6.2;0
08.12.2018;19:15:00;0;6.2;0
08.12.2018;19:25:00;0;6.2;0
08.12.2018;19:35:00;0;6.2;0
08.12.2018;19:45:00;0;6.2;0
08.12.2018;19:55:00;0;6.2;0
08.12.2018;20:05:00;0;6.2;0
08.12.2018;20:15:00;0;6.2;0
08.12.2018;20:25:00;0;6.2;0
08.12.2018;20:35:00;0;6.2;0
08.12.2018;20:45:00;0;6.2;0
08.12.2018;20:55:00;0;6.2;0
08.12.2018;21:05:00;0;6.2;0
08.12.2018;21:15:00;0;6.2;0
08.12.2018;21:25:00;0;6.2;0
08.12.2018;21:35:00;0;6.2;0
08.12.2018;21:45:00;0;6.2;0
08.12.2018;21:55:00;0;6.2;0
08.12.2018;22:05:00;0;6.2;0
08.12.2018;22:15:00;0;6.2;0
08.12.2018;22:25:00;0;6.2;0
08.12.2018;22:35:00;0;6.2;0
08.12.2018;22:45:00;0;6.2;0
08.12.2018;22:55:00;0;6.2;0
08.12.2018;23:05:00;0;6.2;0
08.12.2018;23:15:00;0;6.2;0
08.12.2018;23:25:00;0;6.2;0
08.12.2018;23:35:00;0;6.2;0
08.12.2018;23:45:00;0;6.2;0
08.12.2018;23:55:00;0;6.2;0
09.12.2018;00:05:00;0;0;0
09.12.2018;00:15:00;0;0;0
09.12.2018;00:25:00;0;0;0
09.12.2018;00:35:00;0;0;0
09.12.2018;00:55:00;0;0;0
09.12.2018;01:05:00;0;0;0
09.12.2018;01:15:00;0;0;0
09.12.2018;01:35:00;0;0;0
09.12.2018;01:45:00;0;0;0
09.12.2018;02:05:00;0;0;0
09.12.2018;02:15:00;0;0;0
09.12.2018;02:25:00;0;0;0
09.12.2018;02:35:00;0;0;0
09.12.2018;02:45:00;0;0;0
09.12.2018;02:55:00;0;0;0
09.12.2018;03:05:00;0;0;0
09.12.2018;03:25:00;0;0;0
09.12.2018;03:35:00;0;0;0
09.12.2018;03:55:00;0;0;0
09.12.2018;04:05:00;0;0;0
09.12.2018;04:15:00;0;0;0
09.12.2018;04:25:00;0;0;0
09.12.2018;04:35:00;0;0;0
09.12.2018;04:45:00;0;0;0
09.12.2018;04:55:00;0;0;0
09.12.2018;05:05:00;0;0;0
09.12.2018;05:15:00;0;0;0
09.12.2018;05:25:00;0;0;0
09.12.2018;05:35:00;0;0;0
09.12.2018;05:45:00;0;0;0
09.12.2018;05:55:00;0;0;0
09.12.2018;06:05:00;0;0;0
09.12.2018;06:15:00;0;0;0
09.12.2018;06:25:00;0;0;0
09.12.2018;06:35:00;0;0;0
09.12.2018;06:45:00;0;0;0
09.12.2018;06:55:00;0;0;0
09.12.2018;07:05:00;0;0;0
09.12.2018;07:15:00;0;0;0
09.12.2018;07:25:00;0;0;0
09.12.2018;07:35:00;0;0;0
09.12.2018;07:45:00;0;0;0
09.12.2018;07:55:00;0;0;0
09.12.2018;08:05:00;0;0;0
09.12.2018;08:15:00;0;0;0
09.12.2018;08:25:00;0;0;0
09.12.2018;08:35:00;0;0;0
09.12.2018;08:45:00;129;0;25
09.12.2018;08:55:00;139;0;26
09.12.2018;09:05:00;270;0;27
09.12.2018;09:15:00;166;0.1;27
09.12.2018;09:25:00;180;0.1;27
09.12.2018;09:35:00;458;0.2;28
09.12.2018;09:45:00;323;0.2;28
09.12.2018;09:55:00;461;0.3;28
09.12.2018;10:05:00;655;0.4;29
09.12.2018;10:15:00;448;0.5;29
09.12.2018;10:25:00;713;0.6;29
09.12.2018;10:35:00;1133;0.7;29
09.12.2018;10:45:00;645;0.8;29
09.12.2018;10:55:00;1238;1.0;30
09.12.2018;11:05:00;1338;1.2;30
09.12.2018;11:15:00;1103;1.4;30
09.12.2018;11:25:00;1398;1.7;30
09.12.2018;11:35:00;1682;1.9;31
09.12.2018;11:45:00;1854;2.2;31
09.12.2018;11:55:00;297;2.3;31
09.12.2018;12:05:00;598;2.4;31
09.12.2018;12:15:00;1619;2.6;31
09.12.2018;12:25:00;1548;2.8;31
09.12.2018;12:35:00;1332;3.1;32
09.12.2018;12:45:00;1630;3.3;32
09.12.2018;12:55:00;772;3.5;32
09.12.2018;13:05:00;416;3.6;32
09.12.2018;13:15:00;1255;3.7;32
09.12.2018;13:25:00;1006;3.9;32
09.12.2018;13:35:00;873;4.0;32
09.12.2018;13:45:00;975;4.2;32
09.12.2018;13:55:00;382;4.2;32
09.12.2018;14:05:00;606;4.3;32
09.12.2018;14:15:00;1029;4.5;32
09.12.2018;14:25:00;1471;4.7;32
09.12.2018;14:35:00;839;4.9;32
09.12.2018;14:45:00;512;5.0;32
09.12.2018;14:55:00;822;5.1;32
09.12.2018;15:05:00;606;5.2;32
09.12.2018;15:15:00;639;5.3;32
09.12.2018;15:25:00;444;5.4;32
09.12.2018;15:35:00;433;5.5;32
09.12.2018;15:45:00;271;5.5;32
09.12.2018;15:55:00;153;5.5;32
09.12.2018;16:05:00;114;5.6;31
09.12.2018;16:15:00;0;5.6;0
09.12.2018;16:25:00;0;5.6;0
09.12.2018;16:35:00;0;5.6;0
09.12.2018;16:45:00;0;5.6;0
09.12.2018;16:55:00;0;5.6;0
09.12.2018;17:05:00;0;5.6;0
09.12.2018;17:15:00;0;5.6;0
09.12.2018;17:25:00;0;5.6;0
09.12.2018;17:35:00;0;5.6;0
09.12.2018;17:45:00;0;5.6;0
09.12.2018;17:55:00;0;5.6;0
09.12.2018;18:05:00;0;5.6;0
09.12.2018;18:15:00;0;5.6;0
09.12.2018;18:25:00;0;5.6;0
09.12.2018;18:45:00;0;5.6;0
09.12.2018;18:55:00;0;5.6;0
09.12.2018;19:05:00;0;5.6;0
09.12.2018;19:15:00;0;5.6;0
09.12.2018;19:25:00;0;5.6;0
09.12.2018;19:35:00;0;5.6;0
09.12.2018;19:45:00;0;5.6;0
09.12.2018;19:55:00;0;5.6;0
09.12.2018;20:05:00;0;5.6;0
09.12.2018;20:15:00;0;5.6;0
09.12.2018;20:25:00;0;5.6;0
09.12.2018;20:35:00;0;5.6;0
09.12.2018;20:45:00;0;5.6;0
09.12.2018;20:55:00;0;5.6;0
09.12.2018;21:05:00;0;5.6;0
09.12.2018;21:15:00;0;5.6;0
09.12.2018;21:25:00;0;5.6;0
09.12.2018;21:35:00;0;5.6;0
09.12.2018;21:45:00;0;5.6;0
09.12.2018;21:55:00;0;5.6;0
09.12.2018;22:05:00;0;5.6;0
09.12.2018;22:15:00;0;5.6;0
09.12.2018;22:25:00;0;5.6;0
09.12.2018;22:35:00;0;5.6;0
09.12.2018;22:45:00;0;5.6;0
09.12.2018;22:55:00;0;5.6;0
09.12.2018;23:05:00;0;5.6;0
09.12.2018;23:15:00;0;5.6;0
09.12.2018;23:25:00;0;5.6;0
09.12.2018;23:35:00;0;5.6;0
09.12.2018;23:45:00;0;5.6;0
09.12.2018;23:55:00;0;5.6;0
10.12.2018;00:05:00;0;0;0
10.12.2018;00:15:00;0;0;0
10.12.2018;00:25:00;0;0;0
10.12.2018;00:35:00;0;0;0
10.12.2018;01:00:00;0;0;0
10.12.2018;01:20:00;0;0;0
10.12.2018;01:40:00;0;0;0
10.12.2018;01:50:00;0;0;0
10.12.2018;02:00:00;0;0;0
10.12.2018;02:10:00;0;0;0
10.12.2018;02:20:00;0;0;0
10.12.2018;02:30:00;0;0;0
10.12.2018;02:40:00;0;0;0
10.12.2018;02:50:00;0;0;0
10.12.2018;03:15:00;0;0;0
10.12.2018;03:35:00;0;0;0
10.12.2018;03:45:00;0;0;0
10.12.2018;03:55:00;0;0;0
10.12.2018;04:05:00;0;0;0
10.12.2018;04:15:00;0;0;0
10.12.2018;04:25:00;0;0;0
10.12.2018;04:35:00;0;0;0
10.12.2018;04:45:00;0;0;0
10.12.2018;04:55:00;0;0;0
10.12.2018;05:05:00;0;0;0
10.12.2018;05:15:00;0;0;0
10.12.2018;05:25:00;0;0;0
10.12.2018;05:35:00;0;0;0
10.12.2018;05:45:00;0;0;0
10.12.2018;05:55:00;0;0;0
10.12.2018;06:05:00;0;0;0
10.12.2018;06:15:00;0;0;0
10.12.2018;06:25:00;0;0;0
10.12.2018;06:35:00;0;0;0
10.12.2018;06:45:00;0;0;0
10.12.2018;06:55:00;0;0;0
10.12.2018;07:05:00;0;0;0
10.12.2018;07:15:00;0;0;0
10.12.2018;07:25:00;0;0;0
10.12.2018;07:35:00;0;0;0
10.12.2018;07:45:00;0;0;0
10.12.2018;07:55:00;0;0;0
10.12.2018;08:15:00;0;0;0
10.12.2018;08:20:00;0;0;0
10.12.2018;08:30:00;0;0;0
10.12.2018;08:40:00;0;0;25
10.12.2018;08:50:00;0;0;0
10.12.2018;09:00:00;0;0;0
10.12.2018;09:10:00;221;0;26
10.12.2018;09:20:00;333;0;27
10.12.2018;09:30:00;924;0.1;27
10.12.2018;09:40:00;413;0.2;28
10.12.2018;09:50:00;294;0.3;28
10.12.2018;10:00:00;1002;0.4;29
10.12.2018;10:10:00;862;0.6;29
10.12.2018;10:20:00;670;0.7;29
10.12.2018;10:30:00;1687;0.9;29
10.12.2018;10:40:00;1877;1.2;30
10.12.2018;10:50:00;1455;1.5;31
10.12.2018;11:00:00;1346;1.7;31
10.12.2018;11:10:00;1305;1.9;31
10.12.2018;11:20:00;1506;2.2;31
10.12.2018;11:30:00;1568;2.4;31
10.12.2018;11:40:00;1003;2.6;32
10.12.2018;11:50:00;1207;2.8;32
10.12.2018;12:00:00;1254;3.0;31
10.12.2018;12:10:00;533;3.1;31
10.12.2018;12:20:00;995;3.3;31
10.12.2018;12:30:00;1322;3.5;31
10.12.2018;12:40:00;1054;3.7;31
10.12.2018;12:50:00;1828;4.0;33
10.12.2018;13:00:00;1861;4.4;33
10.12.2018;13:10:00;1399;4.6;33
10.12.2018;13:20:00;1109;4.8;33
10.12.2018;13:30:00;1167;5.0;33
10.12.2018;13:40:00;1754;5.2;33
10.12.2018;13:50:00;986;5.5;33
10.12.2018;14:00:00;1331;5.7;33
10.12.2018;14:10:00;2276;6.0;33
10.12.2018;14:20:00;1091;6.2;33
10.12.2018;14:30:00;506;6.3;32
10.12.2018;14:40:00;1323;6.5;32
10.12.2018;14:50:00;1832;6.8;33
10.12.2018;15:00:00;400;6.9;32
10.12.2018;15:10:00;369;7.0;32
10.12.2018;15:20:00;296;7.0;32
10.12.2018;15:30:00;307;7.1;32
10.12.2018;15:40:00;215;7.1;32
10.12.2018;15:50:00;168;7.1;32
10.12.2018;16:00:00;148;7.2;32
10.12.2018;16:10:00;245;7.2;32
10.12.2018;16:20:00;125;7.2;32
10.12.2018;16:30:00;0;7.2;32
10.12.2018;16:40:00;0;7.2;0
10.12.2018;16:50:00;0;7.2;0
10.12.2018;17:00:00;0;7.2;0
10.12.2018;17:10:00;0;7.2;0
10.12.2018;17:20:00;0;7.2;0
10.12.2018;17:30:00;0;7.2;0
10.12.2018;17:40:00;0;7.2;0
10.12.2018;17:50:00;0;7.2;0
10.12.2018;18:00:00;0;7.2;0
10.12.2018;18:10:00;0;7.2;0
10.12.2018;18:20:00;0;7.2;0
10.12.2018;18:30:00;0;7.2;0
10.12.2018;18:45:00;0;7.2;0
10.12.2018;18:55:00;0;7.2;0
10.12.2018;19:05:00;0;7.2;0
10.12.2018;19:15:00;0;7.2;0
10.12.2018;19:25:00;0;7.2;0
10.12.2018;19:35:00;0;7.2;0
10.12.2018;19:45:00;0;7.2;0
10.12.2018;19:55:00;0;7.2;0
10.12.2018;20:05:00;0;7.2;0
10.12.2018;20:15:00;0;7.2;0
10.12.2018;20:25:00;0;7.2;0
10.12.2018;20:35:00;0;7.2;0
10.12.2018;20:45:00;0;7.2;0
10.12.2018;20:55:00;0;7.2;0
10.12.2018;21:05:00;0;7.2;0
10.12.2018;21:15:00;0;7.2;0
10.12.2018;21:25:00;0;7.2;0
10.12.2018;21:35:00;0;7.2;0
10.12.2018;21:45:00;0;7.2;0
10.12.2018;21:55:00;0;7.2;0
10.12.2018;22:05:00;0;7.2;0
10.12.2018;22:15:00;0;7.2;0
10.12.2018;22:25:00;0;7.2;0
10.12.2018;22:35:00;0;7.2;0
10.12.2018;22:45:00;0;7.2;0
10.12.2018;22:55:00;0;7.2;0
10.12.2018;23:05:00;0;7.2;0
10.12.2018;23:15:00;0;7.2;0
10.12.2018;23:25:00;0;7.2;0
10.12.2018;23:35:00;0;7.2;0
10.12.2018;23:45:00;0;7.2;0
10.12.2018;23:55:00;0;7.2;0
11.12.2018;00:05:00;0;0;0
11.12.2018;00:15:00;0;0;0
11.12.2018;00:25:00;0;0;0
11.12.2018;00:35:00;0;0;0
11.12.2018;00:55:00;0;0;0
11.12.2018;01:15:00;0;0;0
11.12.2018;01:35:00;0;0;0
11.12.2018;01:45:00;0;0;0
11.12.2018;01:55:00;0;0;0
11.12.2018;02:05:00;0;0;0
11.12.2018;02:15:00;0;0;0
11.12.2018;02:25:00;0;0;0
11.12.2018;02:35:00;0;0;0
11.12.2018;02:45:00;0;0;0
11.12.2018;02:55:00;0;0;0
11.12.2018;03:05:00;0;0;0
11.12.2018;03:25:00;0;0;0
11.12.2018;03:45:00;0;0;0
11.12.2018;03:55:00;0;0;0
11.12.2018;04:05:00;0;0;0
11.12.2018;04:15:00;0;0;0
11.12.2018;04:25:00;0;0;0
11.12.2018;04:35:00;0;0;0
11.12.2018;04:45:00;0;0;0
11.12.2018;04:55:00;0;0;0
11.12.2018;05:05:00;0;0;0
11.12.2018;05:15:00;0;0;0
11.12.2018;05:25:00;0;0;0
11.12.2018;05:35:00;0;0;0
11.12.2018;05:45:00;0;0;0
11.12.2018;05:55:00;0;0;0
11.12.2018;06:05:00;0;0;0
11.12.2018;06:15:00;0;0;0
11.12.2018;06:25:00;0;0;0
11.12.2018;06:35:00;0;0;0
11.12.2018;06:45:00;0;0;0
11.12.2018;06:55:00;0;0;0
11.12.2018;07:05:00;0;0;0
11.12.2018;07:15:00;0;0;0
11.12.2018;07:25:00;0;0;0
11.12.2018;07:35:00;0;0;0
11.12.2018;07:45:00;0;0;0
11.12.2018;07:55:00;0;0;0
11.12.2018;08:15:00;0;0;0
11.12.2018;08:20:00;35;0;26
11.12.2018;08:30:00;172;0;26
11.12.2018;08:40:00;254;0;27
11.12.2018;08:50:00;309;0.1;27
11.12.2018;09:00:00;481;0.1;28
11.12.2018;09:10:00;441;0.2;28
11.12.2018;09:20:00;839;0.3;28
11.12.2018;09:30:00;843;0.5;28
11.12.2018;09:40:00;847;0.6;29
11.12.2018;09:50:00;1453;0.8;29
11.12.2018;10:00:00;1555;1.1;29
11.12.2018;10:10:00;1748;1.4;30
11.12.2018;10:20:00;2678;1.8;31
11.12.2018;10:30:00;3171;2.3;32
11.12.2018;10:40:00;2041;2.7;33
11.12.2018;10:50:00;3292;3.1;33
11.12.2018;11:00:00;3902;3.7;35
11.12.2018;11:10:00;3675;4.3;37
11.12.2018;11:20:00;4556;5.1;38
11.12.2018;11:30:00;5008;5.9;40
11.12.2018;11:40:00;4746;6.7;42
11.12.2018;11:50:00;2393;7.3;41
11.12.2018;12:00:00;3992;7.8;40
11.12.2018;12:10:00;3556;8.5;41
11.12.2018;12:20:00;5377;9.2;42
11.12.2018;12:30:00;5629;10.1;44
11.12.2018;12:40:00;4859;11.0;45
11.12.2018;12:50:00;4756;11.8;45
11.12.2018;13:00:00;4654;12.6;46
11.12.2018;13:10:00;4722;13.3;45
11.12.2018;13:20:00;4744;14.0;46
11.12.2018;13:30:00;4800;14.8;46
11.12.2018;13:40:00;3735;15.5;45
11.12.2018;13:50:00;1806;15.9;43
11.12.2018;14:00:00;1388;16.2;41
11.12.2018;14:10:00;1035;16.4;39
11.12.2018;14:20:00;1180;16.5;38
11.12.2018;14:30:00;744;16.7;37
11.12.2018;14:40:00;766;16.8;36
11.12.2018;14:50:00;851;17.0;36
11.12.2018;15:00:00;820;17.1;35
11.12.2018;15:10:00;875;17.2;35
11.12.2018;15:20:00;809;17.4;34
11.12.2018;15:30:00;495;17.5;34
11.12.2018;15:40:00;431;17.5;34
11.12.2018;15:50:00;407;17.6;34
11.12.2018;16:00:00;370;17.7;34
11.12.2018;16:10:00;307;17.7;33
11.12.2018;16:20:00;162;17.8;33
11.12.2018;16:30:00;120;17.8;33
11.12.2018;16:40:00;91;17.8;33
11.12.2018;16:50:00;0;17.8;0
11.12.2018;17:00:00;0;17.8;0
11.12.2018;17:10:00;0;17.8;0
11.12.2018;17:20:00;0;17.8;0
11.12.2018;17:30:00;0;17.8;0
11.12.2018;17:40:00;0;17.8;0
11.12.2018;17:50:00;0;17.8;0
11.12.2018;18:00:00;0;17.8;0
11.12.2018;18:10:00;0;17.8;0
11.12.2018;18:20:00;0;17.8;0
11.12.2018;18:40:00;0;17.8;0
11.12.2018;18:45:00;0;17.8;0
11.12.2018;18:55:00;0;17.8;0
11.12.2018;19:05:00;0;17.8;0
11.12.2018;19:15:00;0;17.8;0
11.12.2018;19:25:00;0;17.8;0
11.12.2018;19:35:00;0;17.8;0
11.12.2018;19:45:00;0;17.8;0
11.12.2018;19:55:00;0;17.8;0
11.12.2018;20:05:00;0;17.8;0
11.12.2018;20:15:00;0;17.8;0
11.12.2018;20:25:00;0;17.8;0
11.12.2018;20:35:00;0;17.8;0
11.12.2018;20:45:00;0;17.8;0
11.12.2018;20:55:00;0;17.8;0
11.12.2018;21:05:00;0;17.8;0
11.12.2018;21:15:00;0;17.8;0
11.12.2018;21:25:00;0;17.8;0
11.12.2018;21:35:00;0;17.8;0
11.12.2018;21:45:00;0;17.8;0
11.12.2018;21:55:00;0;17.8;0
11.12.2018;22:05:00;0;17.8;0
11.12.2018;22:15:00;0;17.8;0
11.12.2018;22:25:00;0;17.8;0
11.12.2018;22:35:00;0;17.8;0
11.12.2018;22:45:00;0;17.8;0
11.12.2018;22:55:00;0;17.8;0
11.12.2018;23:05:00;0;17.8;0
11.12.2018;23:15:00;0;17.8;0
11.12.2018;23:25:00;0;17.8;0
11.12.2018;23:35:00;0;17.8;0
11.12.2018;23:45:00;0;17.8;0
11.12.2018;23:55:00;0;17.8;0
12.12.2018;00:05:00;0;0;0
12.12.2018;00:15:00;0;0;0
12.12.2018;00:25:00;0;0;0
12.12.2018;00:35:00;0;0;0
12.12.2018;01:00:00;0;0;0
12.12.2018;01:20:00;0;0;0
12.12.2018;01:30:00;0;0;0
12.12.2018;01:50:00;0;0;0
12.12.2018;02:00:00;0;0;0
12.12.2018;02:10:00;0;0;0
12.12.2018;02:20:00;0;0;0
12.12.2018;02:30:00;0;0;0
12.12.2018;02:40:00;0;0;0
12.12.2018;02:50:00;0;0;0
12.12.2018;03:05:00;0;0;0
12.12.2018;03:25:00;0;0;0
12.12.2018;03:45:00;0;0;0
12.12.2018;03:55:00;0;0;0
12.12.2018;04:05:00;0;0;0
12.12.2018;04:15:00;0;0;0
12.12.2018;04:25:00;0;0;0
12.12.2018;04:35:00;0;0;0
12.12.2018;04:45:00;0;0;0
12.12.2018;04:55:00;0;0;0
12.12.2018;05:05:00;0;0;0
12.12.2018;05:15:00;0;0;0
12.12.2018;05:25:00;0;0;0
12.12.2018;05:35:00;0;0;0
12.12.2018;05:45:00;0;0;0
12.12.2018;05:55:00;0;0;0
12.12.2018;06:05:00;0;0;0
12.12.2018;06:15:00;0;0;0
12.12.2018;06:25:00;0;0;0
12.12.2018;06:35:00;0;0;0
12.12.2018;06:45:00;0;0;0
12.12.2018;06:55:00;0;0;0
12.12.2018;07:05:00;0;0;0
12.12.2018;07:15:00;0;0;0
12.12.2018;07:25:00;0;0;0
12.12.2018;07:35:00;0;0;0
12.12.2018;07:45:00;0;0;0
12.12.2018;07:55:00;0;0;0
12.12.2018;08:05:00;0;0;0
12.12.2018;08:15:00;115;0;25
12.12.2018;08:35:00;206;0;26
12.12.2018;08:55:00;463;0.1;27
12.12.2018;09:05:00;369;0.2;28
12.12.2018;09:15:00;311;0.2;28
12.12.2018;09:25:00;362;0.3;28
12.12.2018;09:35:00;463;0.4;28
12.12.2018;09:45:00;554;0.5;29
12.12.2018;09:55:00;687;0.6;29
12.12.2018;10:05:00;686;0.7;29
12.12.2018;10:15:00;838;0.8;29
12.12.2018;10:25:00;874;1.0;29
12.12.2018;10:35:00;975;1.1;30
12.12.2018;10:45:00;1330;1.3;30
12.12.2018;10:55:00;1254;1.5;30
12.12.2018;11:05:00;1266;1.7;30
12.12.2018;11:15:00;1347;1.9;30
12.12.2018;11:25:00;1285;2.1;30
12.12.2018;11:35:00;1160;2.3;31
12.12.2018;11:45:00;1298;2.6;31
12.12.2018;11:55:00;1291;2.8;31
12.12.2018;12:05:00;2834;3.1;31
12.12.2018;12:15:00;4016;3.8;34
12.12.2018;12:25:00;4622;4.5;36
12.12.2018;12:35:00;3273;5.1;37
12.12.2018;12:45:00;2382;5.7;38
12.12.2018;12:55:00;974;5.9;36
12.12.2018;13:05:00;1416;6.1;35
12.12.2018;13:15:00;1838;6.3;34
12.12.2018;13:25:00;4032;6.9;36
12.12.2018;13:35:00;3517;7.6;38
12.12.2018;13:45:00;2916;8.1;38
12.12.2018;13:55:00;2407;8.5;38
12.12.2018;14:05:00;1839;8.8;37
12.12.2018;14:15:00;1530;9.1;36
12.12.2018;14:25:00;1186;9.3;35
12.12.2018;14:35:00;827;9.4;34
12.12.2018;14:45:00;692;9.5;34
12.12.2018;14:55:00;680;9.7;33
12.12.2018;15:05:00;562;9.8;33
12.12.2018;15:15:00;494;9.8;33
12.12.2018;15:25:00;451;9.9;33
12.12.2018;15:35:00;382;10.0;33
12.12.2018;15:45:00;334;10.0;32
12.12.2018;15:55:00;288;10.1;32
12.12.2018;16:05:00;249;10.1;32
12.12.2018;16:15:00;205;10.2;32
12.12.2018;16:25:00;177;10.2;32
12.12.2018;16:35:00;110;10.2;32
12.12.2018;16:45:00;88;10.2;32
12.12.2018;16:55:00;0;10.2;0
12.12.2018;17:05:00;0;10.2;0
12.12.2018;17:15:00;0;10.2;0
12.12.2018;17:25:00;0;10.2;0
12.12.2018;17:35:00;0;10.2;0
12.12.2018;17:45:00;0;10.2;0
12.12.2018;17:55:00;0;10.2;0
12.12.2018;18:05:00;0;10.2;0
12.12.2018;18:15:00;0;10.2;0
12.12.2018;18:25:00;0;10.2;0
12.12.2018;18:35:00;0;10.2;0
12.12.2018;18:45:00;0;10.2;0
12.12.2018;18:55:00;0;10.2;0
12.12.2018;19:05:00;0;10.2;0
12.12.2018;19:15:00;0;10.2;0
12.12.2018;19:25:00;0;10.2;0
12.12.2018;19:35:00;0;10.2;0
12.12.2018;19:45:00;0;10.2;0
12.12.2018;19:55:00;0;10.2;0
12.12.2018;20:05:00;0;10.2;0
12.12.2018;20:15:00;0;10.2;0
12.12.2018;20:25:00;0;10.2;0
12.12.2018;20:35:00;0;10.2;0
12.12.2018;20:45:00;0;10.2;0
12.12.2018;20:55:00;0;10.2;0
12.12.2018;21:05:00;0;10.2;0
12.12.2018;21:15:00;0;10.2;0
12.12.2018;21:25:00;0;10.2;0
12.12.2018;21:35:00;0;10.2;0
12.12.2018;21:45:00;0;10.2;0
12.12.2018;21:55:00;0;10.2;0
12.12.2018;22:05:00;0;10.2;0
12.12.2018;22:15:00;0;10.2;0
12.12.2018;22:25:00;0;10.2;0
12.12.2018;22:35:00;0;10.2;0
12.12.2018;22:45:00;0;10.2;0
12.12.2018;22:55:00;0;10.2;0
12.12.2018;23:05:00;0;10.2;0
12.12.2018;23:15:00;0;10.2;0
12.12.2018;23:25:00;0;10.2;0
12.12.2018;23:35:00;0;10.2;0
12.12.2018;23:45:00;0;10.2;0
12.12.2018;23:55:00;0;10.2;0
13.12.2018;00:05:00;0;0;0
13.12.2018;00:15:00;0;0;0
13.12.2018;00:25:00;0;0;0
13.12.2018;00:35:00;0;0;0
13.12.2018;01:05:00;0;0;0
13.12.2018;01:10:00;0;0;0
13.12.2018;01:30:00;0;0;0
13.12.2018;01:50:00;0;0;0
13.12.2018;02:00:00;0;0;0
13.12.2018;02:20:00;0;0;0
13.12.2018;02:40:00;0;0;0
13.12.2018;02:50:00;0;0;0
13.12.2018;03:00:00;0;0;0
13.12.2018;03:10:00;0;0;0
13.12.2018;03:30:00;0;0;0
13.12.2018;03:40:00;0;0;0
13.12.2018;03:50:00;0;0;0
13.12.2018;04:00:00;0;0;0
13.12.2018;04:10:00;0;0;0
13.12.2018;04:20:00;0;0;0
13.12.2018;04:30:00;0;0;0
13.12.2018;04:40:00;0;0;0
13.12.2018;04:50:00;0;0;0
13.12.2018;05:00:00;0;0;0
13.12.2018;05:10:00;0;0;0
13.12.2018;05:20:00;0;0;0
13.12.2018;05:30:00;0;0;0
13.12.2018;05:40:00;0;0;0
13.12.2018;05:50:00;0;0;0
13.12.2018;06:00:00;0;0;0
13.12.2018;06:10:00;0;0;0
13.12.2018;06:20:00;0;0;0
13.12.2018;06:30:00;0;0;0
13.12.2018;06:40:00;0;0;0
13.12.2018;06:50:00;0;0;0
13.12.2018;07:00:00;0;0;0
13.12.2018;07:10:00;0;0;0
13.12.2018;07:20:00;0;0;0
13.12.2018;07:30:00;0;0;0
13.12.2018;07:40:00;0;0;0
13.12.2018;08:00:00;0;0;0
13.12.2018;08:05:00;0;0;0
13.12.2018;08:15:00;0;0;24
13.12.2018;08:25:00;145;0;25
13.12.2018;08:35:00;164;0;26
13.12.2018;08:45:00;329;0;27
13.12.2018;08:55:00;293;0.1;27
13.12.2018;09:05:00;368;0.1;27
13.12.2018;09:15:00;403;0.2;28
13.12.2018;09:25:00;499;0.3;28
13.12.2018;09:35:00;1021;0.4;28
13.12.2018;09:45:00;1216;0.6;29
13.12.2018;09:55:00;1371;0.8;29
13.12.2018;10:05:00;1486;1.1;29
13.12.2018;10:15:00;2003;1.4;30
13.12.2018;10:25:00;2664;1.8;31
13.12.2018;10:35:00;2984;2.3;32
13.12.2018;10:45:00;3138;2.8;34
13.12.2018;10:55:00;3292;3.3;35
13.12.2018;11:05:00;3456;3.9;36
13.12.2018;11:15:00;3594;4.5;37
13.12.2018;11:25:00;3664;5.1;37
13.12.2018;11:35:00;4024;5.7;38
13.12.2018;11:45:00;4132;6.4;39
13.12.2018;11:55:00;3784;7.0;40
13.12.2018;12:05:00;5328;7.9;41
13.12.2018;12:15:00;3488;8.6;42
13.12.2018;12:25:00;2650;9.1;41
13.12.2018;12:35:00;2182;9.5;40
13.12.2018;12:45:00;1451;9.7;38
13.12.2018;12:55:00;1716;10.0;37
13.12.2018;13:05:00;2212;10.3;37
13.12.2018;13:15:00;4614;11.0;39
13.12.2018;13:25:00;4576;11.8;41
13.12.2018;13:35:00;2334;12.2;40
13.12.2018;13:45:00;1791;12.5;39
13.12.2018;13:55:00;1524;12.8;38
13.12.2018;14:05:00;1992;13.1;37
13.12.2018;14:15:00;2277;13.5;37
13.12.2018;14:25:00;1513;13.7;37
13.12.2018;14:35:00;1026;13.9;36
13.12.2018;14:45:00;929;14.1;35
13.12.2018;14:55:00;763;14.2;34
13.12.2018;15:05:00;697;14.4;34
13.12.2018;15:15:00;576;14.4;34
13.12.2018;15:25:00;539;14.5;33
13.12.2018;15:35:00;269;14.6;33
13.12.2018;15:45:00;271;14.6;33
13.12.2018;15:55:00;149;14.7;33
13.12.2018;16:05:00;106;14.7;33
13.12.2018;16:15:00;93;14.7;32
13.12.2018;16:25:00;0;14.7;32
13.12.2018;16:35:00;0;14.7;0
13.12.2018;16:45:00;0;14.7;0
13.12.2018;16:55:00;0;14.7;0
13.12.2018;17:05:00;0;14.7;0
13.12.2018;17:15:00;0;14.7;0
13.12.2018;17:25:00;0;14.7;0
13.12.2018;17:35:00;0;14.7;0
13.12.2018;17:45:00;0;14.7;0
13.12.2018;17:55:00;0;14.7;0
13.12.2018;18:05:00;0;14.7;0
13.12.2018;18:15:00;0;14.7;0
13.12.2018;18:25:00;0;14.7;0
13.12.2018;18:35:00;0;14.7;0
13.12.2018;18:45:00;0;14.7;0
13.12.2018;18:55:00;0;14.7;0
13.12.2018;19:05:00;0;14.7;0
13.12.2018;19:15:00;0;14.7;0
13.12.2018;19:25:00;0;14.7;0
13.12.2018;19:35:00;0;14.7;0
13.12.2018;19:45:00;0;14.7;0
13.12.2018;19:55:00;0;14.7;0
13.12.2018;20:05:00;0;14.7;0
13.12.2018;20:15:00;0;14.7;0
13.12.2018;20:25:00;0;14.7;0
13.12.2018;20:35:00;0;14.7;0
13.12.2018;20:45:00;0;14.7;0
13.12.2018;20:55:00;0;14.7;0
13.12.2018;21:05:00;0;14.7;0
13.12.2018;21:15:00;0;14.7;0
13.12.2018;21:25:00;0;14.7;0
13.12.2018;21:35:00;0;14.7;0
13.12.2018;21:45:00;0;14.7;0
13.12.2018;21:55:00;0;14.7;0
13.12.2018;22:05:00;0;14.7;0
13.12.2018;22:15:00;0;14.7;0
13.12.2018;22:25:00;0;14.7;0
13.12.2018;22:35:00;0;14.7;0
13.12.2018;22:45:00;0;14.7;0
13.12.2018;22:55:00;0;14.7;0
13.12.2018;23:05:00;0;14.7;0
13.12.2018;23:15:00;0;14.7;0
13.12.2018;23:25:00;0;14.7;0
13.12.2018;23:35:00;0;14.7;0
13.12.2018;23:45:00;0;14.7;0
13.12.2018;23:55:00;0;14.7;0
14.12.2018;00:05:00;0;0;0
14.12.2018;00:15:00;0;0;0
14.12.2018;00:25:00;0;0;0
14.12.2018;00:35:00;0;0;0
14.12.2018;01:05:00;0;0;0
14.12.2018;01:15:00;0;0;0
14.12.2018;01:35:00;0;0;0
14.12.2018;01:45:00;0;0;0
14.12.2018;02:05:00;0;0;0
14.12.2018;02:25:00;0;0;0
14.12.2018;02:35:00;0;0;0
14.12.2018;02:45:00;0;0;0
14.12.2018;02:55:00;0;0;0
14.12.2018;03:00:00;0;0;0
14.12.2018;03:10:00;0;0;0
14.12.2018;03:30:00;0;0;0
14.12.2018;03:40:00;0;0;0
14.12.2018;03:50:00;0;0;0
14.12.2018;04:00:00;0;0;0
14.12.2018;04:10:00;0;0;0
14.12.2018;04:20:00;0;0;0
14.12.2018;04:30:00;0;0;0
14.12.2018;04:40:00;0;0;0
14.12.2018;04:50:00;0;0;0
14.12.2018;05:00:00;0;0;0
14.12.2018;05:10:00;0;0;0
14.12.2018;05:20:00;0;0;0
14.12.2018;05:30:00;0;0;0
14.12.2018;05:40:00;0;0;0
14.12.2018;05:50:00;0;0;0
14.12.2018;06:00:00;0;0;0
14.12.2018;06:10:00;0;0;0
14.12.2018;06:20:00;0;0;0
14.12.2018;06:30:00;0;0;0
14.12.2018;06:40:00;0;0;0
14.12.2018;06:50:00;0;0;0
14.12.2018;07:00:00;0;0;0
14.12.2018;07:10:00;0;0;0
14.12.2018;07:20:00;0;0;0
14.12.2018;07:30:00;0;0;0
14.12.2018;07:40:00;0;0;0
14.12.2018;07:50:00;0;0;0
14.12.2018;08:00:00;0;0;0
14.12.2018;08:10:00;0;0;0
14.12.2018;08:20:00;106;0;24
14.12.2018;08:30:00;161;0;25
14.12.2018;08:40:00;191;0;26
14.12.2018;08:50:00;240;0;27
14.12.2018;09:00:00;315;0.1;27
14.12.2018;09:10:00;444;0.2;28
14.12.2018;09:20:00;632;0.3;28
14.12.2018;09:30:00;997;0.4;28
14.12.2018;09:40:00;1269;0.6;28
14.12.2018;09:50:00;1078;0.8;29
14.12.2018;10:00:00;1171;1.0;29
14.12.2018;10:10:00;1041;1.2;29
14.12.2018;10:20:00;924;1.3;29
14.12.2018;10:30:00;1032;1.5;30
14.12.2018;10:40:00;1024;1.7;30
14.12.2018;10:50:00;971;1.8;30
14.12.2018;11:00:00;1161;2.0;30
14.12.2018;11:10:00;1198;2.2;30
14.12.2018;11:20:00;1108;2.4;30
14.12.2018;11:30:00;1436;2.6;30
14.12.2018;11:40:00;1990;2.9;31
14.12.2018;11:50:00;2499;3.3;32
14.12.2018;12:00:00;2525;3.6;33
14.12.2018;12:10:00;2557;4.0;33
14.12.2018;12:20:00;3225;4.4;33
14.12.2018;12:30:00;2124;4.8;34
14.12.2018;12:40:00;2426;5.1;34
14.12.2018;12:50:00;1540;5.6;35
14.12.2018;13:00:00;1515;5.9;34
14.12.2018;13:10:00;1571;6.1;34
14.12.2018;13:20:00;1660;6.4;34
14.12.2018;13:30:00;1286;6.6;34
14.12.2018;13:40:00;1279;6.8;33
14.12.2018;13:50:00;1304;7.0;33
14.12.2018;14:00:00;983;7.2;33
14.12.2018;14:10:00;1092;7.4;33
14.12.2018;14:20:00;786;7.5;32
14.12.2018;14:30:00;734;7.6;32
14.12.2018;14:40:00;527;7.7;32
14.12.2018;14:50:00;397;7.8;32
14.12.2018;15:00:00;307;7.8;32
14.12.2018;15:10:00;250;7.9;32
14.12.2018;15:20:00;291;7.9;32
14.12.2018;15:30:00;257;8.0;32
14.12.2018;15:40:00;202;8.0;32
14.12.2018;15:50:00;172;8.0;31
14.12.2018;16:00:00;131;8.1;31
14.12.2018;16:10:00;108;8.1;31
14.12.2018;16:20:00;101;8.1;31
14.12.2018;16:30:00;81;8.1;31
14.12.2018;16:40:00;0;8.1;0
14.12.2018;16:50:00;0;8.1;0
14.12.2018;17:00:00;0;8.1;0
14.12.2018;17:10:00;0;8.1;0
14.12.2018;17:20:00;0;8.1;0
14.12.2018;17:30:00;0;8.1;0
14.12.2018;17:40:00;0;8.1;0
14.12.2018;17:50:00;0;8.1;0
14.12.2018;18:00:00;0;8.1;0
14.12.2018;18:10:00;0;8.1;0
14.12.2018;18:20:00;0;8.1;0
14.12.2018;18:30:00;0;8.1;0
14.12.2018;18:40:00;0;8.1;0
14.12.2018;18:50:00;0;8.1;0
14.12.2018;19:00:00;0;8.1;0
14.12.2018;19:10:00;0;8.1;0
14.12.2018;19:20:00;0;8.1;0
14.12.2018;19:30:00;0;8.1;0
14.12.2018;19:40:00;0;8.1;0
14.12.2018;19:50:00;0;8.1;0
14.12.2018;20:00:00;0;8.1;0
14.12.2018;20:10:00;0;8.1;0
14.12.2018;20:20:00;0;8.1;0
14.12.2018;20:30:00;0;8.1;0
14.12.2018;20:40:00;0;8.1;0
14.12.2018;20:50:00;0;8.1;0
14.12.2018;21:00:00;0;8.1;0
14.12.2018;21:10:00;0;8.1;0
14.12.2018;21:20:00;0;8.1;0
14.12.2018;21:30:00;0;8.1;0
14.12.2018;21:40:00;0;8.1;0
14.12.2018;21:50:00;0;8.1;0
14.12.2018;22:00:00;0;8.1;0
14.12.2018;22:10:00;0;8.1;0
14.12.2018;22:20:00;0;8.1;0
14.12.2018;22:30:00;0;8.1;0
14.12.2018;22:40:00;0;8.1;0
14.12.2018;22:50:00;0;8.1;0
14.12.2018;23:00:00;0;8.1;0
14.12.2018;23:10:00;0;8.1;0
14.12.2018;23:20:00;0;8.1;0
14.12.2018;23:30:00;0;8.1;0
14.12.2018;23:40:00;0;8.1;0
14.12.2018;23:50:00;0;8.1;0
15.12.2018;00:00:00;0;0;0
15.12.2018;00:10:00;0;0;0
15.12.2018;00:30:00;0;0;0
15.12.2018;01:00:00;0;0;0
15.12.2018;01:05:00;0;0;0
15.12.2018;01:15:00;0;0;0
15.12.2018;01:25:00;0;0;0
15.12.2018;01:35:00;0;0;0
15.12.2018;01:45:00;0;0;0
15.12.2018;01:55:00;0;0;0
15.12.2018;02:05:00;0;0;0
15.12.2018;02:15:00;0;0;0
15.12.2018;02:35:00;0;0;0
15.12.2018;02:45:00;0;0;0
15.12.2018;03:00:00;0;0;0
15.12.2018;03:20:00;0;0;0
15.12.2018;03:30:00;0;0;0
15.12.2018;03:40:00;0;0;0
15.12.2018;03:50:00;0;0;0
15.12.2018;04:00:00;0;0;0
15.12.2018;04:10:00;0;0;0
15.12.2018;04:20:00;0;0;0
15.12.2018;04:30:00;0;0;0
15.12.2018;04:40:00;0;0;0
15.12.2018;04:50:00;0;0;0
15.12.2018;05:00:00;0;0;0
15.12.2018;05:10:00;0;0;0
15.12.2018;05:20:00;0;0;0
15.12.2018;05:30:00;0;0;0
15.12.2018;05:40:00;0;0;0
15.12.2018;05:50:00;0;0;0
15.12.2018;06:00:00;0;0;0
15.12.2018;06:10:00;0;0;0
15.12.2018;06:20:00;0;0;0
15.12.2018;06:30:00;0;0;0
15.12.2018;06:40:00;0;0;0
15.12.2018;06:50:00;0;0;0
15.12.2018;07:00:00;0;0;0
15.12.2018;07:10:00;0;0;0
15.12.2018;07:20:00;0;0;0
15.12.2018;07:30:00;0;0;0
15.12.2018;07:40:00;0;0;0
15.12.2018;08:00:00;0;0;0
15.12.2018;08:05:00;0;0;0
15.12.2018;08:15:00;0;0;0
15.12.2018;08:25:00;59;0;24
15.12.2018;08:35:00;150;0;26
15.12.2018;08:45:00;185;0;26
15.12.2018;08:55:00;240;0;27
15.12.2018;09:05:00;289;0.1;27
15.12.2018;09:15:00;338;0.1;28
15.12.2018;09:25:00;389;0.2;28
15.12.2018;09:35:00;470;0.3;28
15.12.2018;09:45:00;526;0.4;29
15.12.2018;09:55:00;575;0.5;29
15.12.2018;10:05:00;624;0.6;29
15.12.2018;10:15:00;699;0.7;29
15.12.2018;10:25:00;735;0.8;30
15.12.2018;10:35:00;701;0.9;30
15.12.2018;10:45:00;721;1.0;30
15.12.2018;10:55:00;690;1.1;30
15.12.2018;11:05:00;688;1.3;30
15.12.2018;11:15:00;752;1.4;30
15.12.2018;11:25:00;723;1.5;30
15.12.2018;11:35:00;727;1.6;30
15.12.2018;11:45:00;760;1.7;30
15.12.2018;11:55:00;946;1.9;30
15.12.2018;12:05:00;1019;2.1;30
15.12.2018;12:15:00;1011;2.2;31
15.12.2018;12:25:00;904;2.4;31
15.12.2018;12:35:00;936;2.5;31
15.12.2018;12:45:00;880;2.7;31
15.12.2018;12:55:00;902;2.8;31
15.12.2018;13:05:00;1016;3.0;31
15.12.2018;13:15:00;1017;3.1;31
15.12.2018;13:25:00;918;3.3;31
