Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
15.12.2018;13:35:00;864;3.5;31
15.12.2018;13:45:00;872;3.6;31
15.12.2018;13:55:00;778;3.7;31
15.12.2018;14:05:00;696;3.8;31
15.12.2018;14:15:00;659;4.0;31
15.12.2018;14:25:00;657;4.1;31
15.12.2018;14:35:00;729;4.2;31
15.12.2018;14:45:00;734;4.3;31
15.12.2018;14:55:00;625;4.4;31
15.12.2018;15:05:00;498;4.5;31
15.12.2018;15:15:00;471;4.6;31
15.12.2018;15:25:00;424;4.7;31
15.12.2018;15:35:00;501;4.7;31
15.12.2018;15:45:00;446;4.8;31
15.12.2018;15:55:00;330;4.9;31
15.12.2018;16:05:00;166;4.9;31
15.12.2018;16:15:00;173;4.9;31
15.12.2018;16:25:00;137;5.0;31
15.12.2018;16:35:00;97;5.0;31
15.12.2018;16:45:00;0;5.0;0
15.12.2018;16:55:00;0;5.0;0
15.12.2018;17:05:00;0;5.0;0
15.12.2018;17:15:00;0;5.0;0
15.12.2018;17:25:00;0;5.0;0
15.12.2018;17:35:00;0;5.0;0
15.12.2018;17:45:00;0;5.0;0
15.12.2018;17:55:00;0;5.0;0
15.12.2018;18:05:00;0;5.0;0
15.12.2018;18:15:00;0;5.0;0
15.12.2018;18:25:00;0;5.0;0
15.12.2018;18:35:00;0;5.0;0
15.12.2018;18:45:00;0;5.0;0
15.12.2018;18:55:00;0;5.0;0
15.12.2018;19:05:00;0;5.0;0
15.12.2018;19:15:00;0;5.0;0
15.12.2018;19:25:00;0;5.0;0
15.12.2018;19:35:00;0;5.0;0
15.12.2018;19:45:00;0;5.0;0
15.12.2018;19:55:00;0;5.0;0
15.12.2018;20:05:00;0;5.0;0
15.12.2018;20:15:00;0;5.0;0
15.12.2018;20:25:00;0;5.0;0
15.12.2018;20:35:00;0;5.0;0
15.12.2018;20:45:00;0;5.0;0
15.12.2018;20:55:00;0;5.0;0
15.12.2018;21:05:00;0;5.0;0
15.12.2018;21:15:00;0;5.0;0
15.12.2018;21:25:00;0;5.0;0
15.12.2018;21:35:00;0;5.0;0
15.12.2018;21:45:00;0;5.0;0
15.12.2018;21:55:00;0;5.0;0
15.12.2018;22:05:00;0;5.0;0
15.12.2018;22:15:00;0;5.0;0
15.12.2018;22:25:00;0;5.0;0
15.12.2018;22:35:00;0;5.0;0
15.12.2018;22:45:00;0;5.0;0
15.12.2018;22:55:00;0;5.0;0
15.12.2018;23:05:00;0;5.0;0
15.12.2018;23:15:00;0;5.0;0
15.12.2018;23:25:00;0;5.0;0
15.12.2018;23:35:00;0;5.0;0
15.12.2018;23:45:00;0;5.0;0
15.12.2018;23:55:00;0;5.0;0
16.12.2018;00:05:00;0;0;0
16.12.2018;00:15:00;0;0;0
16.12.2018;00:25:00;0;0;0
16.12.2018;00:35:00;0;0;0
16.12.2018;01:00:00;0;0;0
16.12.2018;01:05:00;0;0;0
16.12.2018;01:25:00;0;0;0
16.12.2018;01:35:00;0;0;0
16.12.2018;01:55:00;0;0;0
16.12.2018;02:05:00;0;0;0
16.12.2018;02:25:00;0;0;0
16.12.2018;02:45:00;0;0;0
16.12.2018;02:55:00;0;0;0
16.12.2018;03:05:00;0;0;0
16.12.2018;03:25:00;0;0;0
16.12.2018;03:45:00;0;0;0
16.12.2018;03:55:00;0;0;0
16.12.2018;04:05:00;0;0;0
16.12.2018;04:15:00;0;0;0
16.12.2018;04:25:00;0;0;0
16.12.2018;04:35:00;0;0;0
16.12.2018;04:45:00;0;0;0
16.12.2018;04:55:00;0;0;0
16.12.2018;05:05:00;0;0;0
16.12.2018;05:15:00;0;0;0
16.12.2018;05:25:00;0;0;0
16.12.2018;05:35:00;0;0;0
16.12.2018;05:45:00;0;0;0
16.12.2018;05:55:00;0;0;0
16.12.2018;06:05:00;0;0;0
16.12.2018;06:15:00;0;0;0
16.12.2018;06:25:00;0;0;0
16.12.2018;06:35:00;0;0;0
16.12.2018;06:45:00;0;0;0
16.12.2018;06:55:00;0;0;0
16.12.2018;07:05:00;0;0;0
16.12.2018;07:15:00;0;0;0
16.12.2018;07:25:00;0;0;0
16.12.2018;07:35:00;0;0;0
16.12.2018;07:55:00;0;0;0
16.12.2018;08:05:00;0;0;0
16.12.2018;08:15:00;0;0;0
16.12.2018;08:25:00;0;0;0
16.12.2018;08:35:00;0;0;0
16.12.2018;08:45:00;0;0;0
16.12.2018;08:55:00;0;0;0
16.12.2018;09:05:00;0;0;0
16.12.2018;09:15:00;0;0;0
16.12.2018;09:25:00;0;0;0
16.12.2018;09:35:00;0;0;24
16.12.2018;09:45:00;0;0;26
16.12.2018;09:55:00;0;0;26
16.12.2018;10:05:00;0;0;27
16.12.2018;10:15:00;109;0;27
16.12.2018;10:25:00;0;0;27
16.12.2018;10:35:00;146;0;27
16.12.2018;10:45:00;146;0;28
16.12.2018;10:55:00;130;0;28
16.12.2018;11:05:00;118;0;28
16.12.2018;11:15:00;113;0.1;28
16.12.2018;11:25:00;119;0.1;29
16.12.2018;11:35:00;130;0.1;29
16.12.2018;11:45:00;125;0.1;29
16.12.2018;11:55:00;131;0.2;29
16.12.2018;12:05:00;106;0.2;29
16.12.2018;12:15:00;97;0.2;29
16.12.2018;12:25:00;111;0.2;30
16.12.2018;12:35:00;111;0.2;30
16.12.2018;12:45:00;108;0.2;30
16.12.2018;12:55:00;111;0.3;30
16.12.2018;13:05:00;141;0.3;30
16.12.2018;13:15:00;130;0.3;30
16.12.2018;13:25:00;147;0.3;30
16.12.2018;13:35:00;140;0.4;30
16.12.2018;13:45:00;119;0.4;30
16.12.2018;13:55:00;141;0.4;30
16.12.2018;14:05:00;136;0.4;30
16.12.2018;14:15:00;138;0.4;31
16.12.2018;14:25:00;141;0.5;31
16.12.2018;14:35:00;128;0.5;31
16.12.2018;14:45:00;105;0.5;31
16.12.2018;14:55:00;0;0.5;31
16.12.2018;15:05:00;71;0.5;30
16.12.2018;15:15:00;116;0.5;30
16.12.2018;15:25:00;104;0.6;30
16.12.2018;15:35:00;93;0.6;30
16.12.2018;15:45:00;93;0.6;31
16.12.2018;15:55:00;92;0.6;31
16.12.2018;16:05:00;0;0.6;30
16.12.2018;16:15:00;0;0.6;30
16.12.2018;16:25:00;0;0.6;30
16.12.2018;16:35:00;0;0.6;0
16.12.2018;16:45:00;0;0.6;0
16.12.2018;16:55:00;0;0.6;0
16.12.2018;17:05:00;0;0.6;0
16.12.2018;17:15:00;0;0.6;0
16.12.2018;17:25:00;0;0.6;0
16.12.2018;17:35:00;0;0.6;0
16.12.2018;17:45:00;0;0.6;0
16.12.2018;17:55:00;0;0.6;0
16.12.2018;18:05:00;0;0.6;0
16.12.2018;18:15:00;0;0.6;0
16.12.2018;18:25:00;0;0.6;0
16.12.2018;18:35:00;0;0.6;0
16.12.2018;18:45:00;0;0.6;0
16.12.2018;18:55:00;0;0.6;0
16.12.2018;19:05:00;0;0.6;0
16.12.2018;19:15:00;0;0.6;0
16.12.2018;19:25:00;0;0.6;0
16.12.2018;19:35:00;0;0.6;0
16.12.2018;19:45:00;0;0.6;0
16.12.2018;19:55:00;0;0.6;0
16.12.2018;20:05:00;0;0.6;0
16.12.2018;20:15:00;0;0.6;0
16.12.2018;20:25:00;0;0.6;0
16.12.2018;20:35:00;0;0.6;0
16.12.2018;20:45:00;0;0.6;0
16.12.2018;20:55:00;0;0.6;0
16.12.2018;21:05:00;0;0.6;0
16.12.2018;21:15:00;0;0.6;0
16.12.2018;21:25:00;0;0.6;0
16.12.2018;21:35:00;0;0.6;0
16.12.2018;21:45:00;0;0.6;0
16.12.2018;21:55:00;0;0.6;0
16.12.2018;22:05:00;0;0.6;0
16.12.2018;22:15:00;0;0.6;0
16.12.2018;22:25:00;0;0.6;0
16.12.2018;22:35:00;0;0.6;0
16.12.2018;22:45:00;0;0.6;0
16.12.2018;22:55:00;0;0.6;0
16.12.2018;23:05:00;0;0.6;0
16.12.2018;23:15:00;0;0.6;0
16.12.2018;23:25:00;0;0.6;0
16.12.2018;23:35:00;0;0.6;0
16.12.2018;23:45:00;0;0.6;0
16.12.2018;23:55:00;0;0.6;0
17.12.2018;00:05:00;0;0;0
17.12.2018;00:15:00;0;0;0
17.12.2018;00:25:00;0;0;0
17.12.2018;00:35:00;0;0;0
17.12.2018;01:00:00;0;0;0
17.12.2018;01:05:00;0;0;0
17.12.2018;01:25:00;0;0;0
17.12.2018;01:45:00;0;0;0
17.12.2018;01:55:00;0;0;0
17.12.2018;02:05:00;0;0;0
17.12.2018;02:15:00;0;0;0
17.12.2018;02:25:00;0;0;0
17.12.2018;02:35:00;0;0;0
17.12.2018;02:45:00;0;0;0
17.12.2018;02:55:00;0;0;0
17.12.2018;03:00:00;0;0;0
17.12.2018;03:10:00;0;0;0
17.12.2018;03:30:00;0;0;0
17.12.2018;03:40:00;0;0;0
17.12.2018;03:50:00;0;0;0
17.12.2018;04:00:00;0;0;0
17.12.2018;04:10:00;0;0;0
17.12.2018;04:20:00;0;0;0
17.12.2018;04:30:00;0;0;0
17.12.2018;04:40:00;0;0;0
17.12.2018;04:50:00;0;0;0
17.12.2018;05:00:00;0;0;0
17.12.2018;05:10:00;0;0;0
17.12.2018;05:20:00;0;0;0
17.12.2018;05:30:00;0;0;0
17.12.2018;05:40:00;0;0;0
17.12.2018;05:50:00;0;0;0
17.12.2018;06:00:00;0;0;0
17.12.2018;06:10:00;0;0;0
17.12.2018;06:20:00;0;0;0
17.12.2018;06:30:00;0;0;0
17.12.2018;06:40:00;0;0;0
17.12.2018;06:50:00;0;0;0
17.12.2018;07:00:00;0;0;0
17.12.2018;07:10:00;0;0;0
17.12.2018;07:20:00;0;0;0
17.12.2018;07:30:00;0;0;0
17.12.2018;07:40:00;0;0;0
17.12.2018;07:50:00;0;0;0
17.12.2018;08:00:00;0;0;0
17.12.2018;08:20:00;0;0;0
17.12.2018;08:30:00;0;0;0
17.12.2018;08:40:00;0;0;0
17.12.2018;08:50:00;0;0;0
17.12.2018;09:00:00;0;0;0
17.12.2018;09:10:00;0;0;0
17.12.2018;09:20:00;0;0;0
17.12.2018;09:30:00;0;0;0
17.12.2018;09:40:00;0;0;0
17.12.2018;09:50:00;0;0;0
17.12.2018;10:00:00;0;0;27
17.12.2018;10:10:00;107;0;27
17.12.2018;10:20:00;0;0;27
17.12.2018;10:30:00;36;0;27
17.12.2018;10:40:00;153;0;27
17.12.2018;10:50:00;161;0;28
17.12.2018;11:00:00;279;0.1;28
17.12.2018;11:10:00;231;0.1;28
17.12.2018;11:20:00;191;0.1;28
17.12.2018;11:30:00;149;0.2;29
17.12.2018;11:40:00;140;0.2;29
17.12.2018;11:50:00;162;0.2;29
17.12.2018;12:00:00;165;0.2;29
17.12.2018;12:10:00;246;0.3;29
17.12.2018;12:20:00;456;0.3;30
17.12.2018;12:30:00;584;0.4;30
17.12.2018;12:40:00;346;0.5;30
17.12.2018;12:50:00;372;0.6;30
17.12.2018;13:00:00;278;0.6;30
17.12.2018;13:10:00;202;0.6;30
17.12.2018;13:20:00;234;0.7;30
17.12.2018;13:30:00;209;0.7;30
17.12.2018;13:40:00;250;0.8;30
17.12.2018;13:50:00;336;0.8;30
17.12.2018;14:00:00;330;0.9;31
17.12.2018;14:10:00;322;0.9;31
17.12.2018;14:20:00;269;1.0;31
17.12.2018;14:30:00;230;1.0;31
17.12.2018;14:40:00;270;1.0;31
17.12.2018;14:50:00;195;1.1;31
17.12.2018;15:00:00;154;1.1;31
17.12.2018;15:10:00;155;1.1;31
17.12.2018;15:20:00;180;1.2;31
17.12.2018;15:30:00;186;1.2;31
17.12.2018;15:40:00;194;1.2;31
17.12.2018;15:50:00;171;1.3;31
17.12.2018;16:00:00;171;1.3;31
17.12.2018;16:10:00;116;1.3;31
17.12.2018;16:20:00;90;1.3;31
17.12.2018;16:30:00;88;1.3;31
17.12.2018;16:40:00;0;1.3;0
17.12.2018;16:50:00;0;1.3;0
17.12.2018;17:00:00;0;1.3;0
17.12.2018;17:10:00;0;1.3;0
17.12.2018;17:20:00;0;1.3;0
17.12.2018;17:30:00;0;1.3;0
17.12.2018;17:40:00;0;1.3;0
17.12.2018;17:50:00;0;1.3;0
17.12.2018;18:00:00;0;1.3;0
17.12.2018;18:10:00;0;1.3;0
17.12.2018;18:20:00;0;1.3;0
17.12.2018;18:30:00;0;1.3;0
17.12.2018;18:40:00;0;1.3;0
17.12.2018;18:50:00;0;1.3;0
17.12.2018;19:00:00;0;1.3;0
17.12.2018;19:10:00;0;1.3;0
17.12.2018;19:20:00;0;1.3;0
17.12.2018;19:30:00;0;1.3;0
17.12.2018;19:40:00;0;1.3;0
17.12.2018;19:50:00;0;1.3;0
17.12.2018;20:00:00;0;1.3;0
17.12.2018;20:10:00;0;1.3;0
17.12.2018;20:20:00;0;1.3;0
17.12.2018;20:30:00;0;1.3;0
17.12.2018;20:40:00;0;1.3;0
17.12.2018;20:50:00;0;1.3;0
17.12.2018;21:00:00;0;1.3;0
17.12.2018;21:10:00;0;1.3;0
17.12.2018;21:20:00;0;1.3;0
17.12.2018;21:30:00;0;1.3;0
17.12.2018;21:40:00;0;1.3;0
17.12.2018;21:50:00;0;1.3;0
17.12.2018;22:00:00;0;1.3;0
17.12.2018;22:10:00;0;1.3;0
17.12.2018;22:20:00;0;1.3;0
17.12.2018;22:30:00;0;1.3;0
17.12.2018;22:40:00;0;1.3;0
17.12.2018;22:50:00;0;1.3;0
17.12.2018;23:00:00;0;1.3;0
17.12.2018;23:10:00;0;1.3;0
17.12.2018;23:20:00;0;1.3;0
17.12.2018;23:30:00;0;1.3;0
17.12.2018;23:40:00;0;1.3;0
17.12.2018;23:50:00;0;1.3;0
18.12.2018;00:00:00;0;0;0
18.12.2018;00:10:00;0;0;0
18.12.2018;00:30:00;0;0;0
18.12.2018;01:00:00;0;0;0
18.12.2018;01:05:00;0;0;0
18.12.2018;01:15:00;0;0;0
18.12.2018;01:25:00;0;0;0
18.12.2018;01:35:00;0;0;0
18.12.2018;01:45:00;0;0;0
18.12.2018;01:55:00;0;0;0
18.12.2018;02:15:00;0;0;0
18.12.2018;02:25:00;0;0;0
18.12.2018;02:35:00;0;0;0
18.12.2018;02:45:00;0;0;0
18.12.2018;02:55:00;0;0;0
18.12.2018;03:05:00;0;0;0
18.12.2018;03:15:00;0;0;0
18.12.2018;03:25:00;0;0;0
18.12.2018;03:45:00;0;0;0
18.12.2018;03:55:00;0;0;0
18.12.2018;04:05:00;0;0;0
18.12.2018;04:15:00;0;0;0
18.12.2018;04:25:00;0;0;0
18.12.2018;04:35:00;0;0;0
18.12.2018;04:45:00;0;0;0
18.12.2018;04:55:00;0;0;0
18.12.2018;05:05:00;0;0;0
18.12.2018;05:15:00;0;0;0
18.12.2018;05:25:00;0;0;0
18.12.2018;05:35:00;0;0;0
18.12.2018;05:45:00;0;0;0
18.12.2018;05:55:00;0;0;0
18.12.2018;06:05:00;0;0;0
18.12.2018;06:15:00;0;0;0
18.12.2018;06:25:00;0;0;0
18.12.2018;06:35:00;0;0;0
18.12.2018;06:45:00;0;0;0
18.12.2018;06:55:00;0;0;0
18.12.2018;07:05:00;0;0;0
18.12.2018;07:15:00;0;0;0
18.12.2018;07:25:00;0;0;0
18.12.2018;07:35:00;0;0;0
18.12.2018;07:45:00;0;0;0
18.12.2018;08:10:00;0;0;0
18.12.2018;08:15:00;0;0;0
18.12.2018;08:25:00;0;0;0
18.12.2018;08:35:00;138;0;26
18.12.2018;08:45:00;156;0;26
18.12.2018;08:55:00;257;0;27
18.12.2018;09:05:00;297;0.1;27
18.12.2018;09:25:00;461;0.2;28
18.12.2018;09:35:00;496;0.3;28
18.12.2018;09:45:00;574;0.4;28
18.12.2018;09:55:00;616;0.5;29
18.12.2018;10:05:00;794;0.6;29
18.12.2018;10:15:00;706;0.7;29
18.12.2018;10:25:00;720;0.8;29
18.12.2018;10:35:00;741;1.0;29
18.12.2018;10:45:00;700;1.1;30
18.12.2018;10:55:00;774;1.2;30
18.12.2018;11:05:00;830;1.3;30
18.12.2018;11:15:00;941;1.5;30
18.12.2018;11:25:00;881;1.6;30
18.12.2018;11:35:00;820;1.8;30
18.12.2018;11:45:00;999;1.9;30
18.12.2018;11:55:00;913;2.1;31
18.12.2018;12:05:00;1287;2.3;31
18.12.2018;12:15:00;1254;2.5;31
18.12.2018;12:25:00;1202;2.7;31
18.12.2018;12:35:00;1154;2.9;31
18.12.2018;12:45:00;1097;3.1;31
18.12.2018;12:55:00;952;3.2;31
18.12.2018;13:05:00;769;3.4;31
18.12.2018;13:15:00;699;3.5;31
18.12.2018;13:25:00;608;3.6;31
18.12.2018;13:35:00;602;3.7;31
18.12.2018;13:45:00;506;3.8;31
18.12.2018;13:55:00;515;3.9;31
18.12.2018;14:05:00;694;4.0;31
18.12.2018;14:15:00;706;4.1;31
18.12.2018;14:25:00;675;4.2;31
18.12.2018;14:35:00;540;4.3;31
18.12.2018;14:45:00;469;4.4;31
18.12.2018;14:55:00;467;4.5;31
18.12.2018;15:05:00;440;4.5;31
18.12.2018;15:15:00;354;4.6;31
18.12.2018;15:25:00;268;4.6;31
18.12.2018;15:35:00;241;4.7;31
18.12.2018;15:45:00;189;4.7;31
18.12.2018;15:55:00;174;4.7;31
18.12.2018;16:05:00;147;4.8;31
18.12.2018;16:15:00;111;4.8;31
18.12.2018;16:25:00;90;4.8;31
18.12.2018;16:35:00;0;4.8;0
18.12.2018;16:45:00;0;4.8;0
18.12.2018;16:55:00;0;4.8;0
18.12.2018;17:05:00;0;4.8;0
18.12.2018;17:15:00;0;4.8;0
18.12.2018;17:25:00;0;4.8;0
18.12.2018;17:35:00;0;4.8;0
18.12.2018;17:45:00;0;4.8;0
18.12.2018;17:55:00;0;4.8;0
18.12.2018;18:05:00;0;4.8;0
18.12.2018;18:15:00;0;4.8;0
18.12.2018;18:25:00;0;4.8;0
18.12.2018;18:35:00;0;4.8;0
18.12.2018;18:55:00;0;4.8;0
18.12.2018;19:05:00;0;4.8;0
18.12.2018;19:15:00;0;4.8;0
18.12.2018;19:25:00;0;4.8;0
18.12.2018;19:35:00;0;4.8;0
18.12.2018;19:45:00;0;4.8;0
18.12.2018;19:55:00;0;4.8;0
18.12.2018;20:05:00;0;4.8;0
18.12.2018;20:15:00;0;4.8;0
18.12.2018;20:25:00;0;4.8;0
18.12.2018;20:35:00;0;4.8;0
18.12.2018;20:45:00;0;4.8;0
18.12.2018;20:55:00;0;4.8;0
18.12.2018;21:05:00;0;4.8;0
18.12.2018;21:15:00;0;4.8;0
18.12.2018;21:25:00;0;4.8;0
18.12.2018;21:35:00;0;4.8;0
18.12.2018;21:45:00;0;4.8;0
18.12.2018;21:55:00;0;4.8;0
18.12.2018;22:05:00;0;4.8;0
18.12.2018;22:15:00;0;4.8;0
18.12.2018;22:25:00;0;4.8;0
18.12.2018;22:35:00;0;4.8;0
18.12.2018;22:45:00;0;4.8;0
18.12.2018;22:55:00;0;4.8;0
18.12.2018;23:05:00;0;4.8;0
18.12.2018;23:15:00;0;4.8;0
18.12.2018;23:25:00;0;4.8;0
18.12.2018;23:35:00;0;4.8;0
18.12.2018;23:45:00;0;4.8;0
18.12.2018;23:55:00;0;4.8;0
19.12.2018;00:05:00;0;0;0
19.12.2018;00:25:00;0;0;0
19.12.2018;00:35:00;0;0;0
19.12.2018;01:00:00;0;0;0
19.12.2018;01:15:00;0;0;0
19.12.2018;01:35:00;0;0;0
19.12.2018;01:45:00;0;0;0
19.12.2018;02:05:00;0;0;0
19.12.2018;02:15:00;0;0;0
19.12.2018;02:35:00;0;0;0
19.12.2018;02:45:00;0;0;0
19.12.2018;02:55:00;0;0;0
19.12.2018;03:05:00;0;0;0
19.12.2018;03:25:00;0;0;0
19.12.2018;03:45:00;0;0;0
19.12.2018;03:55:00;0;0;0
19.12.2018;04:05:00;0;0;0
19.12.2018;04:15:00;0;0;0
19.12.2018;04:25:00;0;0;0
19.12.2018;04:35:00;0;0;0
19.12.2018;04:45:00;0;0;0
19.12.2018;04:55:00;0;0;0
19.12.2018;05:05:00;0;0;0
19.12.2018;05:15:00;0;0;0
19.12.2018;05:25:00;0;0;0
19.12.2018;05:35:00;0;0;0
19.12.2018;05:45:00;0;0;0
19.12.2018;05:55:00;0;0;0
19.12.2018;06:05:00;0;0;0
19.12.2018;06:15:00;0;0;0
19.12.2018;06:25:00;0;0;0
19.12.2018;06:45:00;0;0;0
19.12.2018;06:55:00;0;0;0
19.12.2018;07:05:00;0;0;0
19.12.2018;07:15:00;0;0;0
19.12.2018;07:25:00;0;0;0
19.12.2018;07:35:00;0;0;0
19.12.2018;07:45:00;0;0;0
19.12.2018;07:55:00;0;0;0
19.12.2018;08:15:00;0;0;0
19.12.2018;08:20:00;0;0;0
19.12.2018;08:45:00;130;0;25
19.12.2018;08:50:00;116;0;26
19.12.2018;09:00:00;165;0;26
19.12.2018;09:10:00;226;0;27
19.12.2018;09:20:00;224;0.1;27
19.12.2018;09:30:00;245;0.1;28
19.12.2018;09:40:00;292;0.2;28
19.12.2018;09:50:00;300;0.2;28
19.12.2018;10:00:00;419;0.3;28
19.12.2018;10:10:00;455;0.4;29
19.12.2018;10:20:00;566;0.5;29
19.12.2018;10:30:00;550;0.5;29
19.12.2018;10:40:00;502;0.6;29
19.12.2018;10:50:00;656;0.7;29
19.12.2018;11:00:00;798;0.8;30
19.12.2018;11:10:00;1250;1.0;30
19.12.2018;11:20:00;1062;1.2;30
19.12.2018;11:30:00;1052;1.4;30
19.12.2018;11:40:00;1021;1.6;30
19.12.2018;11:50:00;1163;1.7;30
19.12.2018;12:00:00;1305;2.0;30
19.12.2018;12:10:00;1703;2.2;31
19.12.2018;12:20:00;3296;2.7;32
19.12.2018;12:30:00;2613;3.2;34
19.12.2018;12:40:00;5140;3.9;36
19.12.2018;12:50:00;4239;4.6;37
19.12.2018;13:00:00;2957;5.1;37
19.12.2018;13:10:00;2008;5.6;37
19.12.2018;13:20:00;2838;6.0;37
19.12.2018;13:30:00;1506;6.3;36
19.12.2018;13:40:00;1165;6.5;35
19.12.2018;13:50:00;892;6.7;34
19.12.2018;14:00:00;630;6.8;34
19.12.2018;14:10:00;659;6.9;33
19.12.2018;14:20:00;591;7.0;33
19.12.2018;14:30:00;901;7.1;33
19.12.2018;14:40:00;688;7.2;33
19.12.2018;14:50:00;502;7.3;33
19.12.2018;15:00:00;460;7.4;32
19.12.2018;15:10:00;401;7.5;32
19.12.2018;15:20:00;383;7.5;32
19.12.2018;15:30:00;408;7.6;32
19.12.2018;15:40:00;345;7.7;32
19.12.2018;15:50:00;164;7.7;32
19.12.2018;16:00:00;142;7.7;32
19.12.2018;16:10:00;121;7.7;32
19.12.2018;16:20:00;0;7.7;0
19.12.2018;16:30:00;0;7.7;0
19.12.2018;16:40:00;0;7.7;0
19.12.2018;16:50:00;0;7.7;0
19.12.2018;17:00:00;0;7.7;0
19.12.2018;17:10:00;0;7.7;0
19.12.2018;17:20:00;0;7.7;0
19.12.2018;17:30:00;0;7.7;0
19.12.2018;17:40:00;0;7.7;0
19.12.2018;17:50:00;0;7.7;0
19.12.2018;18:00:00;0;7.7;0
19.12.2018;18:10:00;0;7.7;0
19.12.2018;18:20:00;0;7.7;0
19.12.2018;18:45:00;0;7.7;0
19.12.2018;18:55:00;0;7.7;0
19.12.2018;19:15:00;0;7.7;0
19.12.2018;19:25:00;0;7.7;0
19.12.2018;19:35:00;0;7.7;0
19.12.2018;19:45:00;0;7.7;0
19.12.2018;19:55:00;0;7.7;0
19.12.2018;20:05:00;0;7.7;0
19.12.2018;20:15:00;0;7.7;0
19.12.2018;20:25:00;0;7.7;0
19.12.2018;20:35:00;0;7.7;0
19.12.2018;20:45:00;0;7.7;0
19.12.2018;20:55:00;0;7.7;0
19.12.2018;21:05:00;0;7.7;0
19.12.2018;21:15:00;0;7.7;0
19.12.2018;21:25:00;0;7.7;0
19.12.2018;21:35:00;0;7.7;0
19.12.2018;21:45:00;0;7.7;0
19.12.2018;21:55:00;0;7.7;0
19.12.2018;22:05:00;0;7.7;0
19.12.2018;22:15:00;0;7.7;0
19.12.2018;22:25:00;0;7.7;0
19.12.2018;22:35:00;0;7.7;0
19.12.2018;22:45:00;0;7.7;0
19.12.2018;22:55:00;0;7.7;0
19.12.2018;23:05:00;0;7.7;0
19.12.2018;23:15:00;0;7.7;0
19.12.2018;23:25:00;0;7.7;0
19.12.2018;23:35:00;0;7.7;0
19.12.2018;23:45:00;0;7.7;0
19.12.2018;23:55:00;0;7.7;0
20.12.2018;00:05:00;0;0;0
20.12.2018;00:15:00;0;0;0
20.12.2018;00:25:00;0;0;0
20.12.2018;01:00:00;0;0;0
20.12.2018;01:05:00;0;0;0
20.12.2018;01:15:00;0;0;0
20.12.2018;01:35:00;0;0;0
20.12.2018;01:55:00;0;0;0
20.12.2018;02:05:00;0;0;0
20.12.2018;02:25:00;0;0;0
20.12.2018;02:35:00;0;0;0
20.12.2018;02:45:00;0;0;0
20.12.2018;02:55:00;0;0;0
20.12.2018;03:05:00;0;0;0
20.12.2018;03:25:00;0;0;0
20.12.2018;03:45:00;0;0;0
20.12.2018;03:55:00;0;0;0
20.12.2018;04:05:00;0;0;0
20.12.2018;04:15:00;0;0;0
20.12.2018;04:25:00;0;0;0
20.12.2018;04:35:00;0;0;0
20.12.2018;04:45:00;0;0;0
20.12.2018;04:55:00;0;0;0
20.12.2018;05:05:00;0;0;0
20.12.2018;05:15:00;0;0;0
20.12.2018;05:25:00;0;0;0
20.12.2018;05:35:00;0;0;0
20.12.2018;05:45:00;0;0;0
20.12.2018;05:55:00;0;0;0
20.12.2018;06:05:00;0;0;0
20.12.2018;06:15:00;0;0;0
20.12.2018;06:25:00;0;0;0
20.12.2018;06:45:00;0;0;0
20.12.2018;06:55:00;0;0;0
20.12.2018;07:05:00;0;0;0
20.12.2018;07:15:00;0;0;0
20.12.2018;07:25:00;0;0;0
20.12.2018;07:35:00;0;0;0
20.12.2018;07:45:00;0;0;0
20.12.2018;07:55:00;0;0;0
20.12.2018;08:25:00;0;0;0
20.12.2018;08:35:00;158;0;25
20.12.2018;08:45:00;235;0;26
20.12.2018;08:55:00;272;0;27
20.12.2018;09:05:00;240;0.1;27
20.12.2018;09:15:00;292;0.1;28
20.12.2018;09:25:00;511;0.2;28
20.12.2018;09:35:00;509;0.3;28
20.12.2018;09:45:00;578;0.4;29
20.12.2018;09:55:00;584;0.5;29
20.12.2018;10:05:00;0;0.5;0
20.12.2018;10:15:00;0;0.5;0
20.12.2018;10:25:00;0;0.5;0
20.12.2018;10:35:00;0;0.5;0
20.12.2018;10:45:00;0;0.5;0
20.12.2018;10:55:00;0;0.5;0
20.12.2018;11:05:00;0;0.5;0
20.12.2018;11:15:00;0;0.5;0
20.12.2018;11:25:00;0;0.5;0
20.12.2018;11:35:00;565;0.6;28
20.12.2018;11:45:00;758;0.7;29
20.12.2018;11:55:00;0;0.7;0
20.12.2018;12:05:00;0;0.7;0
20.12.2018;12:15:00;0;0.7;0
20.12.2018;12:25:00;0;0.7;0
20.12.2018;12:35:00;0;0.7;0
20.12.2018;12:45:00;0;0.7;0
20.12.2018;12:55:00;0;0.7;0
20.12.2018;13:05:00;841;0.7;24
20.12.2018;13:15:00;0;0.7;0
20.12.2018;13:25:00;0;0.7;0
20.12.2018;13:35:00;0;0.7;0
20.12.2018;13:45:00;0;0.7;0
20.12.2018;13:55:00;0;0.7;0
20.12.2018;14:05:00;0;0.7;0
20.12.2018;14:15:00;0;0.7;0
20.12.2018;14:25:00;0;0.7;0
20.12.2018;14:35:00;0;0.7;0
20.12.2018;14:45:00;0;0.7;0
20.12.2018;14:55:00;0;0.7;0
20.12.2018;15:05:00;0;0.7;0
20.12.2018;15:15:00;0;0.7;0
20.12.2018;15:25:00;0;0.7;0
20.12.2018;15:35:00;0;0.7;0
20.12.2018;15:45:00;0;0.7;0
20.12.2018;15:55:00;0;0.7;0
20.12.2018;16:05:00;0;0.7;0
20.12.2018;16:15:00;0;0.7;0
20.12.2018;16:25:00;0;0.7;0
20.12.2018;16:35:00;0;0.7;0
20.12.2018;16:45:00;0;0.7;0
20.12.2018;16:55:00;0;0.7;0
20.12.2018;17:05:00;0;0.7;0
20.12.2018;17:15:00;0;0.7;0
20.12.2018;17:25:00;0;0.7;0
20.12.2018;17:35:00;0;0.7;0
20.12.2018;17:45:00;0;0.7;0
20.12.2018;17:55:00;0;0.7;0
20.12.2018;18:05:00;0;0.7;0
20.12.2018;18:15:00;0;0.7;0
20.12.2018;18:25:00;0;0.7;0
20.12.2018;18:35:00;0;0.7;0
20.12.2018;18:45:00;0;0.7;0
20.12.2018;18:55:00;0;0.7;0
20.12.2018;19:05:00;0;0.7;0
20.12.2018;19:15:00;0;0.7;0
20.12.2018;19:25:00;0;0.7;0
20.12.2018;19:35:00;0;0.7;0
20.12.2018;19:45:00;0;0.7;0
20.12.2018;19:55:00;0;0.7;0
20.12.2018;20:05:00;0;0.7;0
20.12.2018;20:15:00;0;0.7;0
20.12.2018;20:25:00;0;0.7;0
20.12.2018;20:35:00;0;0.7;0
20.12.2018;20:45:00;0;0.7;0
20.12.2018;20:55:00;0;0.7;0
20.12.2018;21:05:00;0;0.7;0
20.12.2018;21:15:00;0;0.7;0
20.12.2018;21:25:00;0;0.7;0
20.12.2018;21:35:00;0;0.7;0
20.12.2018;21:45:00;0;0.7;0
20.12.2018;21:55:00;0;0.7;0
20.12.2018;22:05:00;0;0.7;0
20.12.2018;22:15:00;0;0.7;0
20.12.2018;22:25:00;0;0.7;0
20.12.2018;22:35:00;0;0.7;0
20.12.2018;22:45:00;0;0.7;0
20.12.2018;22:55:00;0;0.7;0
20.12.2018;23:05:00;0;0.7;0
20.12.2018;23:15:00;0;0.7;0
20.12.2018;23:25:00;0;0.7;0
20.12.2018;23:35:00;0;0.7;0
20.12.2018;23:45:00;0;0.7;0
20.12.2018;23:55:00;0;0.7;0
21.12.2018;00:05:00;0;0;0
21.12.2018;00:15:00;0;0;0
21.12.2018;00:25:00;0;0;0
21.12.2018;00:35:00;0;0;0
21.12.2018;01:05:00;0;0;0
21.12.2018;01:15:00;0;0;0
21.12.2018;01:35:00;0;0;0
21.12.2018;01:45:00;0;0;0
21.12.2018;01:55:00;0;0;0
21.12.2018;02:05:00;0;0;0
21.12.2018;02:15:00;0;0;0
21.12.2018;02:25:00;0;0;0
21.12.2018;02:35:00;0;0;0
21.12.2018;02:45:00;0;0;0
21.12.2018;02:55:00;0;0;0
21.12.2018;03:05:00;0;0;0
21.12.2018;03:15:00;0;0;0
21.12.2018;03:35:00;0;0;0
21.12.2018;03:45:00;0;0;0
21.12.2018;04:05:00;0;0;0
21.12.2018;04:15:00;0;0;0
21.12.2018;04:35:00;0;0;0
21.12.2018;04:45:00;0;0;0
21.12.2018;04:55:00;0;0;0
21.12.2018;05:05:00;0;0;0
21.12.2018;05:15:00;0;0;0
21.12.2018;05:25:00;0;0;0
21.12.2018;05:35:00;0;0;0
21.12.2018;05:45:00;0;0;0
21.12.2018;05:55:00;0;0;0
21.12.2018;06:05:00;0;0;0
21.12.2018;06:15:00;0;0;0
21.12.2018;06:25:00;0;0;0
21.12.2018;06:35:00;0;0;0
21.12.2018;06:45:00;0;0;0
21.12.2018;06:55:00;0;0;0
21.12.2018;07:05:00;0;0;0
21.12.2018;07:15:00;0;0;0
21.12.2018;07:25:00;0;0;0
21.12.2018;07:35:00;0;0;0
21.12.2018;07:45:00;0;0;0
21.12.2018;08:05:00;0;0;0
21.12.2018;08:10:00;0;0;0
21.12.2018;08:20:00;0;0;0
21.12.2018;08:30:00;0;0;0
21.12.2018;08:40:00;0;0;0
21.12.2018;08:50:00;0;0;0
21.12.2018;09:00:00;0;0;0
21.12.2018;09:10:00;0;0;0
21.12.2018;09:20:00;0;0;0
21.12.2018;09:30:00;0;0;0
21.12.2018;09:40:00;0;0;0
21.12.2018;09:50:00;0;0;0
21.12.2018;10:00:00;0;0;0
21.12.2018;10:10:00;0;0;0
21.12.2018;10:20:00;0;0;0
21.12.2018;10:30:00;0;0;0
21.12.2018;10:40:00;0;0;0
21.12.2018;10:50:00;0;0;0
21.12.2018;11:00:00;0;0;0
21.12.2018;11:10:00;0;0;0
21.12.2018;11:20:00;0;0;0
21.12.2018;11:30:00;0;0;0
21.12.2018;11:40:00;0;0;0
21.12.2018;11:50:00;0;0;0
21.12.2018;12:00:00;0;0;0
21.12.2018;12:10:00;0;0;0
21.12.2018;12:20:00;0;0;0
21.12.2018;12:30:00;0;0;0
21.12.2018;12:40:00;0;0;0
21.12.2018;12:50:00;0;0;0
21.12.2018;13:00:00;0;0;0
21.12.2018;13:10:00;0;0;0
21.12.2018;13:20:00;0;0;0
21.12.2018;13:30:00;0;0;0
21.12.2018;13:40:00;0;0;0
21.12.2018;13:50:00;0;0;0
21.12.2018;14:00:00;0;0;0
21.12.2018;14:10:00;0;0;0
21.12.2018;14:20:00;0;0;0
21.12.2018;14:30:00;0;0;0
21.12.2018;14:40:00;0;0;0
21.12.2018;14:50:00;0;0;0
21.12.2018;15:00:00;0;0;0
21.12.2018;15:10:00;0;0;0
21.12.2018;15:20:00;0;0;0
21.12.2018;15:30:00;0;0;0
21.12.2018;15:40:00;0;0;0
21.12.2018;15:50:00;0;0;0
21.12.2018;16:00:00;0;0;0
21.12.2018;16:10:00;0;0;0
21.12.2018;16:20:00;0;0;0
21.12.2018;16:30:00;0;0;0
21.12.2018;16:40:00;0;0;0
21.12.2018;16:50:00;0;0;0
21.12.2018;17:00:00;0;0;0
21.12.2018;17:10:00;0;0;0
21.12.2018;17:20:00;0;0;0
21.12.2018;17:30:00;0;0;0
21.12.2018;17:40:00;0;0;0
21.12.2018;17:50:00;0;0;0
21.12.2018;18:00:00;0;0;0
21.12.2018;18:10:00;0;0;0
21.12.2018;18:20:00;0;0;0
21.12.2018;18:45:00;0;0;0
21.12.2018;18:55:00;0;0;0
21.12.2018;19:05:00;0;0;0
21.12.2018;19:15:00;0;0;0
21.12.2018;19:25:00;0;0;0
21.12.2018;19:35:00;0;0;0
21.12.2018;19:45:00;0;0;0
21.12.2018;19:55:00;0;0;0
21.12.2018;20:05:00;0;0;0
21.12.2018;20:15:00;0;0;0
21.12.2018;20:25:00;0;0;0
21.12.2018;20:35:00;0;0;0
21.12.2018;20:45:00;0;0;0
21.12.2018;20:55:00;0;0;0
21.12.2018;21:05:00;0;0;0
21.12.2018;21:15:00;0;0;0
21.12.2018;21:25:00;0;0;0
21.12.2018;21:35:00;0;0;0
21.12.2018;21:45:00;0;0;0
21.12.2018;21:55:00;0;0;0
21.12.2018;22:05:00;0;0;0
21.12.2018;22:15:00;0;0;0
21.12.2018;22:25:00;0;0;0
21.12.2018;22:35:00;0;0;0
21.12.2018;22:45:00;0;0;0
21.12.2018;22:55:00;0;0;0
21.12.2018;23:05:00;0;0;0
21.12.2018;23:15:00;0;0;0
21.12.2018;23:25:00;0;0;0
21.12.2018;23:35:00;0;0;0
21.12.2018;23:45:00;0;0;0
21.12.2018;23:55:00;0;0;0
22.12.2018;00:15:00;0;0;0
22.12.2018;00:20:00;0;0;0
22.12.2018;00:30:00;0;0;0
22.12.2018;00:40:00;0;0;0
22.12.2018;01:05:00;0;0;0
22.12.2018;01:10:00;0;0;0
22.12.2018;01:20:00;0;0;0
22.12.2018;01:30:00;0;0;0
22.12.2018;01:40:00;0;0;0
22.12.2018;01:50:00;0;0;0
22.12.2018;02:00:00;0;0;0
22.12.2018;02:10:00;0;0;0
22.12.2018;02:30:00;0;0;0
22.12.2018;02:40:00;0;0;0
22.12.2018;02:50:00;0;0;0
22.12.2018;03:05:00;0;0;0
22.12.2018;03:15:00;0;0;0
22.12.2018;03:35:00;0;0;0
22.12.2018;03:55:00;0;0;0
22.12.2018;04:05:00;0;0;0
22.12.2018;04:15:00;0;0;0
22.12.2018;04:25:00;0;0;0
22.12.2018;04:35:00;0;0;0
22.12.2018;04:45:00;0;0;0
22.12.2018;04:55:00;0;0;0
22.12.2018;05:05:00;0;0;0
22.12.2018;05:15:00;0;0;0
22.12.2018;05:25:00;0;0;0
22.12.2018;05:35:00;0;0;0
22.12.2018;05:45:00;0;0;0
22.12.2018;05:55:00;0;0;0
22.12.2018;06:05:00;0;0;0
22.12.2018;06:15:00;0;0;0
22.12.2018;06:25:00;0;0;0
22.12.2018;06:35:00;0;0;0
22.12.2018;06:45:00;0;0;0
22.12.2018;06:55:00;0;0;0
22.12.2018;07:05:00;0;0;0
22.12.2018;07:15:00;0;0;0
22.12.2018;07:25:00;0;0;0
22.12.2018;07:35:00;0;0;0
22.12.2018;07:45:00;0;0;0
22.12.2018;08:05:00;0;0;0
22.12.2018;08:10:00;0;0;0
22.12.2018;08:20:00;0;0;0
22.12.2018;08:30:00;0;0;0
22.12.2018;08:40:00;0;0;0
22.12.2018;08:50:00;0;0;0
22.12.2018;09:00:00;0;0;0
22.12.2018;09:10:00;0;0;0
22.12.2018;09:20:00;0;0;0
22.12.2018;09:30:00;0;0;0
22.12.2018;09:40:00;0;0;0
22.12.2018;09:50:00;0;0;0
22.12.2018;10:00:00;0;0;0
22.12.2018;10:10:00;0;0;0
22.12.2018;10:20:00;0;0;0
22.12.2018;10:30:00;0;0;0
22.12.2018;10:40:00;0;0;0
22.12.2018;10:50:00;0;0;0
22.12.2018;11:00:00;0;0;0
22.12.2018;11:10:00;0;0;0
22.12.2018;11:20:00;0;0;0
22.12.2018;11:30:00;0;0;0
22.12.2018;11:40:00;0;0;0
22.12.2018;11:50:00;0;0;0
22.12.2018;12:00:00;0;0;0
22.12.2018;12:10:00;0;0;0
22.12.2018;12:20:00;0;0;0
22.12.2018;12:30:00;0;0;0
22.12.2018;12:40:00;0;0;0
22.12.2018;12:50:00;0;0;0
22.12.2018;13:00:00;0;0;0
22.12.2018;13:10:00;0;0;0
22.12.2018;13:20:00;0;0;0
22.12.2018;13:30:00;0;0;0
22.12.2018;13:40:00;0;0;0
22.12.2018;13:50:00;0;0;0
22.12.2018;14:00:00;0;0;0
22.12.2018;14:10:00;0;0;0
22.12.2018;14:20:00;0;0;0
22.12.2018;14:30:00;0;0;0
22.12.2018;14:40:00;0;0;0
22.12.2018;14:50:00;0;0;0
22.12.2018;15:00:00;0;0;0
22.12.2018;15:10:00;0;0;0
22.12.2018;15:20:00;0;0;0
22.12.2018;15:30:00;0;0;0
22.12.2018;15:40:00;0;0;0
22.12.2018;15:50:00;0;0;0
22.12.2018;16:00:00;0;0;0
22.12.2018;16:10:00;0;0;0
22.12.2018;16:20:00;0;0;0
22.12.2018;16:30:00;0;0;0
22.12.2018;16:40:00;0;0;0
22.12.2018;16:50:00;0;0;0
22.12.2018;17:00:00;0;0;0
22.12.2018;17:10:00;0;0;0
22.12.2018;17:20:00;0;0;0
22.12.2018;17:30:00;0;0;0
22.12.2018;17:40:00;0;0;0
22.12.2018;17:50:00;0;0;0
22.12.2018;18:00:00;0;0;0
22.12.2018;18:10:00;0;0;0
22.12.2018;18:20:00;0;0;0
22.12.2018;18:30:00;0;0;0
22.12.2018;18:40:00;0;0;0
22.12.2018;18:50:00;0;0;0
22.12.2018;19:00:00;0;0;0
22.12.2018;19:10:00;0;0;0
22.12.2018;19:20:00;0;0;0
22.12.2018;19:30:00;0;0;0
22.12.2018;19:40:00;0;0;0
22.12.2018;19:50:00;0;0;0
22.12.2018;20:00:00;0;0;0
22.12.2018;20:10:00;0;0;0
22.12.2018;20:20:00;0;0;0
22.12.2018;20:30:00;0;0;0
22.12.2018;20:40:00;0;0;0
22.12.2018;20:50:00;0;0;0
22.12.2018;21:00:00;0;0;0
22.12.2018;21:10:00;0;0;0
22.12.2018;21:20:00;0;0;0
22.12.2018;21:30:00;0;0;0
22.12.2018;21:40:00;0;0;0
22.12.2018;21:50:00;0;0;0
22.12.2018;22:00:00;0;0;0
22.12.2018;22:10:00;0;0;0
22.12.2018;22:20:00;0;0;0
22.12.2018;22:30:00;0;0;0
22.12.2018;22:40:00;0;0;0
22.12.2018;22:50:00;0;0;0
22.12.2018;23:00:00;0;0;0
22.12.2018;23:10:00;0;0;0
22.12.2018;23:20:00;0;0;0
22.12.2018;23:30:00;0;0;0
22.12.2018;23:40:00;0;0;0
22.12.2018;23:50:00;0;0;0
23.12.2018;00:00:00;0;0;0
23.12.2018;00:10:00;0;0;0
23.12.2018;00:20:00;0;0;0
23.12.2018;00:30:00;0;0;0
23.12.2018;01:00:00;0;0;0
23.12.2018;01:05:00;0;0;0
23.12.2018;01:15:00;0;0;0
23.12.2018;01:35:00;0;0;0
23.12.2018;01:45:00;0;0;0
23.12.2018;01:55:00;0;0;0
23.12.2018;02:05:00;0;0;0
23.12.2018;02:15:00;0;0;0
23.12.2018;02:25:00;0;0;0
23.12.2018;02:35:00;0;0;0
23.12.2018;02:45:00;0;0;0
23.12.2018;02:55:00;0;0;0
23.12.2018;03:05:00;0;0;0
23.12.2018;03:15:00;0;0;0
23.12.2018;03:35:00;0;0;0
23.12.2018;03:45:00;0;0;0
23.12.2018;03:55:00;0;0;0
23.12.2018;04:05:00;0;0;0
23.12.2018;04:15:00;0;0;0
23.12.2018;04:25:00;0;0;0
23.12.2018;04:35:00;0;0;0
23.12.2018;04:45:00;0;0;0
23.12.2018;04:55:00;0;0;0
23.12.2018;05:05:00;0;0;0
23.12.2018;05:15:00;0;0;0
23.12.2018;05:25:00;0;0;0
23.12.2018;05:35:00;0;0;0
23.12.2018;05:45:00;0;0;0
23.12.2018;05:55:00;0;0;0
23.12.2018;06:05:00;0;0;0
23.12.2018;06:15:00;0;0;0
23.12.2018;06:25:00;0;0;0
23.12.2018;06:35:00;0;0;0
23.12.2018;06:45:00;0;0;0
23.12.2018;06:55:00;0;0;0
23.12.2018;07:05:00;0;0;0
23.12.2018;07:15:00;0;0;0
23.12.2018;07:25:00;0;0;0
23.12.2018;07:35:00;0;0;0
23.12.2018;07:45:00;0;0;0
23.12.2018;08:05:00;0;0;0
23.12.2018;08:10:00;0;0;0
23.12.2018;08:20:00;0;0;0
23.12.2018;08:30:00;0;0;0
23.12.2018;08:40:00;0;0;0
23.12.2018;08:50:00;0;0;0
23.12.2018;09:00:00;0;0;0
23.12.2018;09:10:00;0;0;0
23.12.2018;09:20:00;0;0;0
23.12.2018;09:30:00;0;0;0
23.12.2018;09:40:00;0;0;0
23.12.2018;09:50:00;0;0;0
23.12.2018;10:00:00;0;0;0
23.12.2018;10:10:00;0;0;0
23.12.2018;10:20:00;0;0;0
23.12.2018;10:30:00;0;0;0
23.12.2018;10:40:00;0;0;0
23.12.2018;10:50:00;0;0;0
23.12.2018;11:00:00;0;0;0
23.12.2018;11:10:00;0;0;0
23.12.2018;11:20:00;0;0;0
23.12.2018;11:30:00;0;0;0
23.12.2018;11:40:00;0;0;0
23.12.2018;11:50:00;0;0;0
23.12.2018;12:00:00;0;0;0
23.12.2018;12:10:00;0;0;0
23.12.2018;12:20:00;0;0;0
23.12.2018;12:30:00;0;0;0
23.12.2018;12:40:00;0;0;0
23.12.2018;12:50:00;0;0;0
23.12.2018;13:00:00;0;0;0
23.12.2018;13:10:00;0;0;0
23.12.2018;13:20:00;0;0;0
23.12.2018;13:30:00;0;0;0
23.12.2018;13:40:00;0;0;0
23.12.2018;13:50:00;0;0;0
23.12.2018;14:00:00;0;0;0
23.12.2018;14:10:00;0;0;0
23.12.2018;14:20:00;0;0;0
23.12.2018;14:30:00;0;0;0
23.12.2018;14:40:00;0;0;0
23.12.2018;14:50:00;0;0;0
23.12.2018;15:00:00;0;0;0
23.12.2018;15:10:00;0;0;0
23.12.2018;15:20:00;0;0;0
23.12.2018;15:30:00;0;0;0
23.12.2018;15:40:00;0;0;0
23.12.2018;15:50:00;0;0;0
23.12.2018;16:00:00;0;0;0
23.12.2018;16:10:00;0;0;0
23.12.2018;16:20:00;0;0;0
23.12.2018;16:30:00;0;0;0
23.12.2018;16:40:00;0;0;0
23.12.2018;16:50:00;0;0;0
23.12.2018;17:00:00;0;0;0
23.12.2018;17:10:00;0;0;0
23.12.2018;17:20:00;0;0;0
23.12.2018;17:30:00;0;0;0
23.12.2018;17:40:00;0;0;0
23.12.2018;17:50:00;0;0;0
23.12.2018;18:00:00;0;0;0
23.12.2018;18:10:00;0;0;0
23.12.2018;18:20:00;0;0;0
23.12.2018;18:40:00;0;0;0
23.12.2018;18:45:00;0;0;0
23.12.2018;18:55:00;0;0;0
23.12.2018;19:05:00;0;0;0
23.12.2018;19:15:00;0;0;0
23.12.2018;19:25:00;0;0;0
23.12.2018;19:35:00;0;0;0
23.12.2018;19:45:00;0;0;0
23.12.2018;19:55:00;0;0;0
23.12.2018;20:05:00;0;0;0
23.12.2018;20:15:00;0;0;0
23.12.2018;20:25:00;0;0;0
23.12.2018;20:35:00;0;0;0
23.12.2018;20:45:00;0;0;0
23.12.2018;20:55:00;0;0;0
23.12.2018;21:05:00;0;0;0
23.12.2018;21:15:00;0;0;0
23.12.2018;21:25:00;0;0;0
23.12.2018;21:35:00;0;0;0
23.12.2018;21:45:00;0;0;0
23.12.2018;21:55:00;0;0;0
23.12.2018;22:05:00;0;0;0
23.12.2018;22:15:00;0;0;0
23.12.2018;22:25:00;0;0;0
23.12.2018;22:35:00;0;0;0
23.12.2018;22:45:00;0;0;0
23.12.2018;22:55:00;0;0;0
23.12.2018;23:05:00;0;0;0
23.12.2018;23:15:00;0;0;0
23.12.2018;23:35:00;0;0;0
23.12.2018;23:45:00;0;0;0
24.12.2018;09:25:00;0;0;0
24.12.2018;09:35:00;0;0;0
24.12.2018;09:45:00;0;0;0
24.12.2018;09:55:00;0;0;0
24.12.2018;10:05:00;0;0;0
24.12.2018;10:15:00;0;0;0
24.12.2018;10:25:00;0;0;0
24.12.2018;10:35:00;0;0;0
24.12.2018;10:45:00;0;0;0
24.12.2018;10:55:00;0;0;0
24.12.2018;11:05:00;0;0;0
24.12.2018;11:15:00;0;0;0
24.12.2018;11:25:00;0;0;0
24.12.2018;11:35:00;0;0;0
24.12.2018;11:45:00;0;0;0
24.12.2018;11:55:00;0;0;0
24.12.2018;12:05:00;0;0;0
24.12.2018;12:15:00;0;0;0
24.12.2018;12:25:00;0;0;0
24.12.2018;12:35:00;0;0;0
24.12.2018;12:45:00;0;0;0
24.12.2018;12:55:00;0;0;0
24.12.2018;13:05:00;0;0;0
24.12.2018;13:15:00;0;0;0
24.12.2018;13:25:00;0;0;0
24.12.2018;13:35:00;0;0;0
24.12.2018;13:45:00;0;0;0
24.12.2018;13:55:00;0;0;0
24.12.2018;14:05:00;0;0;0
24.12.2018;14:15:00;0;0;0
24.12.2018;14:25:00;0;0;0
24.12.2018;14:35:00;0;0;0
24.12.2018;14:45:00;0;0;0
24.12.2018;14:55:00;0;0;0
24.12.2018;15:05:00;0;0;0
24.12.2018;15:15:00;0;0;0
24.12.2018;16:45:00;0;0;0
25.12.2018;08:35:00;0;0;0
25.12.2018;08:45:00;0;0;0
25.12.2018;08:55:00;0;0;0
25.12.2018;09:05:00;0;0;0
25.12.2018;09:15:00;0;0;0
25.12.2018;09:25:00;0;0;0
25.12.2018;09:35:00;0;0;0
25.12.2018;09:45:00;0;0;0
25.12.2018;09:55:00;0;0;0
25.12.2018;10:05:00;0;0;0
25.12.2018;10:15:00;0;0;0
25.12.2018;10:25:00;0;0;0
25.12.2018;10:35:00;0;0;0
25.12.2018;10:45:00;0;0;0
25.12.2018;10:55:00;0;0;0
25.12.2018;11:05:00;0;0;0
25.12.2018;11:15:00;0;0;0
25.12.2018;11:25:00;0;0;0
25.12.2018;11:35:00;0;0;0
25.12.2018;11:45:00;0;0;0
25.12.2018;11:55:00;0;0;0
25.12.2018;12:05:00;0;0;0
25.12.2018;12:15:00;0;0;0
25.12.2018;12:25:00;0;0;0
25.12.2018;12:35:00;0;0;0
25.12.2018;12:45:00;0;0;0
25.12.2018;12:55:00;0;0;0
25.12.2018;13:05:00;0;0;0
25.12.2018;13:15:00;0;0;0
25.12.2018;13:25:00;0;0;0
25.12.2018;13:35:00;0;0;0
25.12.2018;13:45:00;0;0;0
25.12.2018;13:55:00;0;0;0
25.12.2018;14:05:00;0;0;0
25.12.2018;14:15:00;0;0;0
25.12.2018;14:25:00;0;0;0
25.12.2018;14:35:00;0;0;0
25.12.2018;14:45:00;0;0;0
25.12.2018;14:55:00;0;0;0
25.12.2018;15:05:00;0;0;0
25.12.2018;15:15:00;0;0;0
25.12.2018;15:25:00;0;0;0
25.12.2018;15:35:00;0;0;0
25.12.2018;15:45:00;0;0;0
25.12.2018;15:55:00;0;0;0
25.12.2018;16:05:00;0;0;0
25.12.2018;16:15:00;0;0;0
25.12.2018;16:25:00;0;0;0
25.12.2018;16:35:00;0;0;0
25.12.2018;16:45:00;0;0;0
25.12.2018;16:55:00;0;0;0
26.12.2018;08:35:00;0;0;0
26.12.2018;08:45:00;0;0;0
26.12.2018;08:55:00;0;0;0
26.12.2018;09:05:00;0;0;0
26.12.2018;09:15:00;0;0;0
26.12.2018;09:25:00;0;0;0
26.12.2018;09:35:00;0;0;0
26.12.2018;09:45:00;0;0;0
26.12.2018;09:55:00;0;0;0
26.12.2018;10:05:00;0;0;0
26.12.2018;10:15:00;0;0;0
26.12.2018;10:25:00;0;0;0
26.12.2018;10:35:00;0;0;0
26.12.2018;10:45:00;0;0;0
26.12.2018;10:55:00;0;0;0
26.12.2018;11:25:00;0;0;0
26.12.2018;11:30:00;0;0;0
26.12.2018;11:40:00;0;0;0
26.12.2018;11:50:00;0;0;0
26.12.2018;12:00:00;0;0;0
26.12.2018;12:10:00;0;0;0
26.12.2018;12:20:00;0;0;0
26.12.2018;12:30:00;0;0;0
26.12.2018;12:40:00;0;0;0
26.12.2018;12:50:00;0;0;0
26.12.2018;13:00:00;0;0;0
26.12.2018;13:10:00;0;0;0
26.12.2018;13:20:00;0;0;0
26.12.2018;13:30:00;0;0;0
26.12.2018;13:40:00;0;0;0
26.12.2018;13:50:00;0;0;0
26.12.2018;14:00:00;0;0;0
26.12.2018;14:10:00;0;0;0
26.12.2018;14:20:00;0;0;0
26.12.2018;14:30:00;0;0;0
26.12.2018;14:40:00;0;0;0
26.12.2018;14:50:00;0;0;0
26.12.2018;15:00:00;0;0;0
26.12.2018;15:10:00;0;0;0
26.12.2018;15:20:00;0;0;0
26.12.2018;15:30:00;0;0;0
26.12.2018;15:40:00;0;0;0
26.12.2018;15:50:00;0;0;0
26.12.2018;16:00:00;0;0;0
26.12.2018;16:10:00;0;0;0
26.12.2018;16:20:00;0;0;0
26.12.2018;16:30:00;0;0;0
26.12.2018;16:40:00;0;0;0
27.12.2018;08:35:00;0;0;0
27.12.2018;08:45:00;0;0;0
27.12.2018;08:55:00;0;0;0
27.12.2018;09:05:00;0;0;0
27.12.2018;09:15:00;0;0;0
27.12.2018;09:25:00;0;0;0
27.12.2018;09:35:00;0;0;0
27.12.2018;09:45:00;0;0;0
27.12.2018;09:55:00;0;0;0
27.12.2018;10:05:00;0;0;0
27.12.2018;10:15:00;0;0;0
27.12.2018;10:25:00;0;0;0
27.12.2018;10:35:00;0;0;0
27.12.2018;10:45:00;0;0;0
27.12.2018;10:55:00;0;0;0
27.12.2018;11:05:00;0;0;0
27.12.2018;11:15:00;0;0;0
27.12.2018;11:25:00;0;0;0
27.12.2018;11:35:00;0;0;0
27.12.2018;11:45:00;0;0;0
27.12.2018;11:55:00;0;0;0
27.12.2018;12:05:00;0;0;0
27.12.2018;12:15:00;0;0;0
27.12.2018;12:25:00;0;0;0
27.12.2018;12:35:00;0;0;0
27.12.2018;12:45:00;0;0;0
27.12.2018;12:55:00;0;0;0
27.12.2018;13:05:00;0;0;0
27.12.2018;13:15:00;0;0;0
27.12.2018;13:25:00;0;0;0
27.12.2018;13:35:00;0;0;0
27.12.2018;13:45:00;0;0;0
27.12.2018;13:55:00;0;0;0
27.12.2018;14:05:00;0;0;0
27.12.2018;14:15:00;0;0;0
27.12.2018;14:25:00;0;0;0
27.12.2018;14:35:00;0;0;0
27.12.2018;14:45:00;0;0;0
27.12.2018;14:55:00;0;0;0
27.12.2018;15:05:00;0;0;0
27.12.2018;15:15:00;0;0;0
27.12.2018;15:25:00;0;0;0
27.12.2018;15:35:00;0;0;0
27.12.2018;15:45:00;0;0;0
27.12.2018;15:55:00;0;0;0
27.12.2018;16:05:00;0;0;0
27.12.2018;16:15:00;0;0;0
27.12.2018;16:25:00;0;0;0
27.12.2018;16:35:00;0;0;0
28.12.2018;08:30:00;0;0;0
28.12.2018;08:35:00;0;0;0
28.12.2018;08:55:00;0;0;0
28.12.2018;09:05:00;0;0;0
28.12.2018;09:15:00;0;0;0
28.12.2018;09:25:00;0;0;0
28.12.2018;09:35:00;0;0;0
28.12.2018;09:45:00;0;0;0
28.12.2018;09:55:00;0;0;0
28.12.2018;10:05:00;0;0;0
28.12.2018;10:15:00;0;0;0
28.12.2018;10:25:00;0;0;0
28.12.2018;10:35:00;0;0;0
28.12.2018;10:45:00;0;0;0
28.12.2018;10:55:00;0;0;0
28.12.2018;11:05:00;0;0;0
28.12.2018;11:15:00;0;0;0
28.12.2018;11:25:00;0;0;0
28.12.2018;11:35:00;0;0;0
28.12.2018;11:45:00;0;0;0
28.12.2018;11:55:00;0;0;0
28.12.2018;12:05:00;0;0;0
28.12.2018;12:15:00;0;0;0
28.12.2018;12:25:00;0;0;0
28.12.2018;12:35:00;0;0;0
28.12.2018;12:45:00;0;0;0
28.12.2018;12:55:00;0;0;0
28.12.2018;13:05:00;0;0;0
28.12.2018;13:15:00;0;0;0
28.12.2018;13:25:00;0;0;0
28.12.2018;13:35:00;0;0;0
28.12.2018;13:45:00;0;0;0
28.12.2018;13:55:00;0;0;0
28.12.2018;14:05:00;0;0;0
28.12.2018;14:15:00;0;0;0
28.12.2018;14:25:00;0;0;0
28.12.2018;14:35:00;0;0;0
28.12.2018;14:45:00;0;0;0
28.12.2018;14:55:00;0;0;0
28.12.2018;15:05:00;0;0;0
28.12.2018;15:15:00;0;0;0
28.12.2018;15:25:00;0;0;0
28.12.2018;15:35:00;0;0;0
28.12.2018;15:45:00;0;0;0
28.12.2018;15:55:00;0;0;0
28.12.2018;16:05:00;0;0;0
28.12.2018;16:15:00;0;0;0
28.12.2018;16:25:00;0;0;0
29.12.2018;08:40:00;0;0;0
29.12.2018;08:50:00;0;0;0
29.12.2018;09:00:00;0;0;0
29.12.2018;09:10:00;0;0;0
29.12.2018;09:20:00;0;0;0
29.12.2018;09:30:00;0;0;0
29.12.2018;09:40:00;0;0;0
29.12.2018;09:50:00;0;0;0
29.12.2018;10:00:00;0;0;0
29.12.2018;10:10:00;0;0;0
29.12.2018;10:20:00;0;0;0
29.12.2018;10:30:00;0;0;0
29.12.2018;10:40:00;0;0;0
29.12.2018;10:50:00;0;0;0
29.12.2018;11:00:00;0;0;0
29.12.2018;11:10:00;0;0;0
29.12.2018;11:20:00;0;0;0
29.12.2018;11:30:00;0;0;0
29.12.2018;11:40:00;0;0;0
29.12.2018;11:50:00;0;0;0
29.12.2018;12:00:00;0;0;0
29.12.2018;12:10:00;0;0;0
29.12.2018;12:20:00;0;0;0
29.12.2018;12:30:00;0;0;0
29.12.2018;12:40:00;0;0;0
29.12.2018;12:50:00;0;0;0
29.12.2018;13:00:00;0;0;0
29.12.2018;13:10:00;0;0;0
29.12.2018;13:20:00;0;0;0
29.12.2018;13:30:00;0;0;0
29.12.2018;13:40:00;0;0;0
29.12.2018;13:50:00;0;0;0
29.12.2018;14:00:00;0;0;0
29.12.2018;14:10:00;0;0;0
29.12.2018;14:20:00;0;0;0
29.12.2018;14:30:00;0;0;0
29.12.2018;14:40:00;0;0;0
29.12.2018;14:50:00;0;0;0
29.12.2018;15:00:00;0;0;0
29.12.2018;15:10:00;0;0;0
29.12.2018;15:20:00;0;0;0
29.12.2018;15:30:00;0;0;0
29.12.2018;15:40:00;0;0;0
29.12.2018;15:50:00;0;0;0
29.12.2018;16:00:00;0;0;0
29.12.2018;16:10:00;0;0;0
29.12.2018;16:20:00;0;0;0
29.12.2018;16:30:00;0;0;0
29.12.2018;16:40:00;0;0;0
29.12.2018;16:50:00;0;0;0
30.12.2018;08:55:00;0;0;0
30.12.2018;09:05:00;0;0;0
30.12.2018;09:15:00;0;0;0
30.12.2018;09:25:00;0;0;0
30.12.2018;09:35:00;0;0;0
30.12.2018;09:45:00;0;0;0
30.12.2018;09:55:00;0;0;0
30.12.2018;10:05:00;0;0;0
30.12.2018;10:15:00;0;0;0
30.12.2018;10:25:00;0;0;0
30.12.2018;10:35:00;0;0;0
30.12.2018;10:45:00;0;0;0
30.12.2018;10:55:00;0;0;0
30.12.2018;11:05:00;0;0;0
30.12.2018;11:15:00;0;0;0
30.12.2018;11:25:00;0;0;0
30.12.2018;11:35:00;0;0;0
30.12.2018;11:45:00;0;0;0
30.12.2018;11:55:00;0;0;0
30.12.2018;12:05:00;0;0;0
30.12.2018;12:15:00;0;0;0
30.12.2018;12:25:00;0;0;0
30.12.2018;12:35:00;0;0;0
30.12.2018;12:45:00;0;0;0
30.12.2018;12:55:00;0;0;0
30.12.2018;13:05:00;0;0;0
30.12.2018;13:15:00;0;0;0
30.12.2018;13:25:00;0;0;0
30.12.2018;13:35:00;0;0;0
30.12.2018;13:45:00;0;0;0
30.12.2018;13:55:00;0;0;0
30.12.2018;14:05:00;0;0;0
30.12.2018;14:15:00;0;0;0
30.12.2018;14:25:00;0;0;0
30.12.2018;14:35:00;0;0;0
30.12.2018;14:45:00;0;0;0
30.12.2018;14:55:00;0;0;0
30.12.2018;15:05:00;0;0;0
30.12.2018;15:15:00;0;0;0
30.12.2018;15:25:00;0;0;0
30.12.2018;15:35:00;0;0;0
30.12.2018;15:45:00;0;0;0
30.12.2018;15:55:00;0;0;0
30.12.2018;16:05:00;0;0;0
30.12.2018;16:15:00;0;0;0
30.12.2018;16:25:00;0;0;0
30.12.2018;16:35:00;0;0;0
30.12.2018;16:45:00;0;0;0
30.12.2018;16:55:00;0;0;0
31.12.2018;08:40:00;0;0;0
31.12.2018;08:50:00;0;0;0
31.12.2018;09:00:00;0;0;0
31.12.2018;09:10:00;0;0;0
31.12.2018;09:20:00;0;0;0
31.12.2018;09:30:00;0;0;0
31.12.2018;09:40:00;0;0;0
31.12.2018;09:50:00;0;0;0
31.12.2018;10:00:00;0;0;0
31.12.2018;10:10:00;0;0;0
31.12.2018;10:20:00;0;0;0
31.12.2018;10:30:00;0;0;0
31.12.2018;10:40:00;0;0;0
31.12.2018;10:50:00;0;0;0
31.12.2018;11:00:00;0;0;0
31.12.2018;11:10:00;0;0;0
31.12.2018;11:20:00;0;0;0
31.12.2018;11:30:00;0;0;0
31.12.2018;11:40:00;0;0;0
31.12.2018;11:50:00;0;0;0
31.12.2018;12:00:00;0;0;0
31.12.2018;12:10:00;0;0;0
31.12.2018;12:20:00;0;0;0
31.12.2018;12:30:00;0;0;0
31.12.2018;12:40:00;0;0;0
31.12.2018;12:50:00;0;0;0
31.12.2018;13:00:00;0;0;0
31.12.2018;13:10:00;0;0;0
31.12.2018;13:20:00;0;0;0
31.12.2018;13:30:00;0;0;0
31.12.2018;13:40:00;0;0;0
31.12.2018;13:50:00;0;0;0
31.12.2018;14:00:00;0;0;0
31.12.2018;14:10:00;0;0;0
31.12.2018;14:20:00;0;0;0
31.12.2018;14:30:00;0;0;0
31.12.2018;14:40:00;0;0;0
31.12.2018;14:50:00;0;0;0
31.12.2018;15:00:00;0;0;0
31.12.2018;15:10:00;0;0;0
31.12.2018;15:20:00;0;0;0
31.12.2018;15:30:00;0;0;0
31.12.2018;15:40:00;0;0;0
31.12.2018;15:50:00;0;0;0
31.12.2018;16:00:00;0;0;0
31.12.2018;16:10:00;0;0;0
31.12.2018;16:20:00;0;0;0
31.12.2018;16:30:00;0;0;0
31.12.2018;16:40:00;0;0;0
31.12.2018;16:50:00;0;0;0
31.12.2018;17:00:00;0;0;0
